Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,260.396404327,22.0163216538,0.0,0.0,24.9203635341,149.522181205,431.428187209,429.238351969,2.18983523981
 01/01  02:00:00,256.538055565,18.2857593777,0.0,0.0,24.9203635341,149.522181205,313.102967226,310.912974754,2.18999247252
 01/01  03:00:00,261.238727594,22.8571992221,0.0,0.0,24.9203635341,149.522181205,441.233320332,439.04336344,2.18995689164
 01/01  04:00:00,256.55204674,18.2857593777,0.0,0.0,24.9203635341,149.522181205,332.90387895,330.713894972,2.18998397771
 01/01  05:00:00,273.489538007,22.8571992221,0.0,0.0,24.9203635341,149.522181205,475.966514706,473.776565294,2.18994941211
 01/01  06:00:00,293.237159648,18.2857593777,0.0,0.0,24.9203635341,149.522181205,355.440744804,351.07433266,4.36641214442
 01/01  07:00:00,346.914635326,22.8571992221,0.0,0.0,24.9203635341,149.522181205,567.944323821,565.754355325,2.18996849639
 01/01  08:00:00,323.917312452,18.2857593777,0.0,0.0,24.9203635341,149.522181205,412.441276307,410.251472545,2.18980376113
 01/01  09:00:00,319.886797225,22.8571992221,0.0,0.0,24.9203635341,149.522181205,354.029337681,351.839376435,2.18996124608
 01/01  10:00:00,278.495399996,18.2857593777,0.0,0.0,24.9203635341,149.522181205,205.232403583,203.042414043,2.18998953979
 01/01  11:00:00,234.244119414,22.8571992221,0.0,0.0,24.9203635341,149.522181205,269.581562168,267.39160937,2.1899527986
 01/01  12:00:00,229.577384414,18.2857593777,0.0,0.0,24.9203635341,149.522181205,179.668970159,175.30514575,4.3638244094
 01/01  13:00:00,234.190157418,22.8571992221,0.0,0.0,24.9203635341,149.522181205,219.924565859,217.732759022,2.191806837
 01/01  14:00:00,229.556655463,18.2857593777,0.0,0.0,24.9203635341,149.522181205,163.253133648,156.707159777,6.54597387107
 01/01  15:00:00,234.177888253,22.8571992221,0.0,0.0,24.9203635341,149.522181205,211.815505297,209.623376532,2.19212876484
 01/01  16:00:00,229.56638147,18.2857593777,0.0,0.0,24.9203635341,149.522181205,173.889269942,171.699626095,2.18964384729
 01/01  17:00:00,334.428543837,22.8571992221,0.0,0.0,24.9203635341,149.522181205,317.208412494,315.018448634,2.18996386037
 01/01  18:00:00,366.491986779,18.2857593777,0.0,0.0,24.9203635341,149.522181205,286.245378995,284.055578848,2.1898001473
 01/01  19:00:00,371.214940419,22.8571992221,0.0,0.0,24.9203635341,149.522181205,442.846830295,438.487079717,4.359750578
 01/01  20:00:00,342.113127365,18.2857593777,0.0,0.0,24.9203635341,149.522181205,351.804220869,349.614270378,2.18995049031
 01/01  21:00:00,346.869861838,22.8571992221,0.0,0.0,24.9203635341,149.522181205,533.591503638,531.401524793,2.1899788446
 01/01  22:00:00,317.739545694,18.2857593777,0.0,0.0,24.9203635341,149.522181205,413.206608452,408.84015766,4.3664507918
 01/01  23:00:00,298.082066267,22.8571992221,0.0,0.0,24.9203635341,149.522181205,610.596751336,608.406818342,2.18993299426
 01/01  24:00:00,268.89299888,18.2857593777,0.0,0.0,24.9203635341,149.522181205,434.323867573,432.134098307,2.18976926636
 01/02  01:00:00,311.297511121,22.8571992221,0.0,0.0,24.9203635341,199.362908273,620.131490253,617.940422345,2.19106790881
 01/02  02:00:00,306.545552341,18.2857593777,0.0,0.0,24.9203635341,199.362908273,442.812473526,440.621444976,2.19102854999
 01/02  03:00:00,311.378805195,22.8571992221,0.0,0.0,24.9203635341,199.362908273,659.990289982,655.628194212,4.3620957697
 01/02  04:00:00,306.606063009,18.2857593777,0.0,0.0,24.9203635341,199.362908273,469.858115641,467.667207007,2.19090863325
 01/02  05:00:00,323.649379736,22.8571992221,0.0,0.0,24.9203635341,199.362908273,662.622336841,660.431624846,2.19071199531
 01/02  06:00:00,368.213223892,18.2857593777,0.0,0.0,49.8407270682,199.362908273,464.538999793,460.170604111,4.36839568194
 01/02  07:00:00,432.075822436,28.5601696556,0.0,0.0,49.8407270682,199.362908273,3237.28718611,3232.9209678,4.36621831036
 01/02  08:00:00,527.603767384,28.5601696556,0.0,0.0,149.522181205,199.362908273,4272.51264988,4261.56372198,10.948927904
 01/02  09:00:00,1057.32696759,28.5601696556,0.0,0.0,448.566543614,448.566543614,2505.77200065,2488.12448215,17.6475185047
 01/02  10:00:00,1017.50118862,28.5601696556,0.0,0.0,448.566543614,448.566543614,1634.32979266,1612.24253557,22.0872570956
 01/02  11:00:00,965.973913276,28.5601696556,0.0,0.0,448.566543614,448.566543614,1338.78501123,1318.89489501,19.8901162244
 01/02  12:00:00,965.186510808,28.5601696556,0.0,0.0,448.566543614,448.566543614,1241.4222403,1217.01988267,24.4023576289
 01/02  13:00:00,914.685487187,28.5601696556,0.0,0.0,448.566543614,398.725816546,1104.87783351,1073.66043646,31.217397051
 01/02  14:00:00,964.070836309,28.5601696556,0.0,0.0,448.566543614,448.566543614,984.673429462,955.729908151,28.9435213115
 01/02  15:00:00,963.973090485,28.5601696556,0.0,0.0,448.566543614,448.566543614,956.698939535,939.060345117,17.6385944178
 01/02  16:00:00,963.947662503,28.5601696556,0.0,0.0,448.566543614,448.566543614,954.317530117,936.686806001,17.6307241159
 01/02  17:00:00,1064.44254556,28.5601696556,0.0,0.0,448.566543614,448.566543614,1155.30396184,1130.93400996,24.3699518852
 01/02  18:00:00,952.13476983,28.5601696556,0.0,0.0,348.885089477,398.725816546,1370.35158726,1357.17296859,13.1786186646
 01/02  19:00:00,753.352333368,28.5601696556,0.0,0.0,249.203635341,299.044362409,1564.74236266,1553.78345063,10.9589120295
 01/02  20:00:00,730.562725562,28.5601696556,0.0,0.0,249.203635341,299.044362409,1966.63765195,1957.8916178,8.74603415051
 01/02  21:00:00,583.275458464,28.5601696556,0.0,0.0,149.522181205,249.203635341,2017.96060119,2009.20633311,8.75426807523
 01/02  22:00:00,560.661486599,28.5601696556,0.0,0.0,149.522181205,249.203635341,2008.21416755,2003.84617612,4.36799142785
 01/02  23:00:00,349.552569274,0.191150501246,0.0,0.0,49.8407270682,199.362908273,5.321691907,0.959635986914,4.36205592008
 01/02  24:00:00,312.681155476,12.6133481609,0.0,0.0,24.9203635341,199.362908273,19.6339956333,17.4429477436,2.19104788972
 01/03  01:00:00,305.507599301,17.5516553713,0.0,0.0,24.9203635341,199.362908273,53.5665809226,51.3755687783,2.19101214436
 01/03  02:00:00,310.540910265,22.4901472189,0.0,0.0,24.9203635341,199.362908273,100.184595528,95.8227568523,4.36183867578
 01/03  03:00:00,306.728062345,18.6528113809,0.0,0.0,24.9203635341,199.362908273,126.034631947,123.843543038,2.19108890902
 01/03  04:00:00,310.596570987,22.4901472189,0.0,0.0,24.9203635341,199.362908273,158.324622427,156.133945752,2.19067667441
 01/03  05:00:00,319.025138764,18.6528113809,0.0,0.0,24.9203635341,199.362908273,200.304477527,195.942372938,4.36210458943
 01/03  06:00:00,372.305970494,22.4901472189,0.0,0.0,49.8407270682,199.362908273,259.887368038,255.518764421,4.36860361705
 01/03  07:00:00,429.616124561,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1645.72786749,1641.36197348,4.36589400313
 01/03  08:00:00,526.483504251,28.5601696556,0.0,0.0,149.522181205,199.362908273,3631.61110336,3622.8471994,8.76390395598
 01/03  09:00:00,1056.78489005,28.5601696556,0.0,0.0,448.566543614,448.566543614,1947.4042081,1927.55251484,19.8516932553
 01/03  10:00:00,1016.66488762,28.5601696556,0.0,0.0,448.566543614,448.566543614,1122.30031579,1102.41595355,19.8843622363
 01/03  11:00:00,964.993476758,28.5601696556,0.0,0.0,448.566543614,448.566543614,845.686280258,825.795197107,19.8910831515
 01/03  12:00:00,964.436320569,28.5601696556,0.0,0.0,448.566543614,448.566543614,819.410098021,792.78326098,26.6268370409
 01/03  13:00:00,914.101207716,28.5612843126,0.0,0.0,448.566543614,398.725816546,726.883744451,697.895114961,28.9886294902
 01/03  14:00:00,963.910153406,29.0414817675,0.0,0.0,448.566543614,448.566543614,566.488055108,537.544278122,28.9437769855
 01/03  15:00:00,963.458186845,28.5885413909,0.0,0.0,448.566543614,448.566543614,605.249955597,585.406208301,19.8437472956
 01/03  16:00:00,963.619988194,28.5601696556,0.0,0.0,448.566543614,448.566543614,718.680738806,701.051420331,17.6293184747
 01/03  17:00:00,1063.91694059,28.5601696556,0.0,0.0,448.566543614,448.566543614,797.675584232,775.520509897,22.155074335
 01/03  18:00:00,951.872546123,28.5601696556,0.0,0.0,348.885089477,398.725816546,1188.87485406,1173.49946491,15.3753891465
 01/03  19:00:00,753.070478413,28.5601696556,0.0,0.0,249.203635341,299.044362409,1269.67616664,1258.71570879,10.9604578433
 01/03  20:00:00,728.45375215,28.5601696556,0.0,0.0,249.203635341,299.044362409,1170.40295869,1161.65664947,8.74630922133
 01/03  21:00:00,579.362238409,28.5601696556,0.0,0.0,149.522181205,249.203635341,1373.00385687,1364.24879733,8.75505954158
 01/03  22:00:00,555.186857142,28.5601696556,0.0,0.0,149.522181205,249.203635341,1437.63554757,1433.26785024,4.3676973315
 01/03  23:00:00,349.3569922,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103833078,0.0,2.19103833078
 01/03  24:00:00,300.76350134,0.764602004984,0.0,0.0,24.9203635341,199.362908273,7.22432033739,2.8624318242,4.36188851319
 01/04  01:00:00,289.314433397,1.52920400997,0.0,0.0,24.9203635341,199.362908273,8.747190446,6.55613584309,2.19105460291
 01/04  02:00:00,295.861262534,8.02684395442,0.0,0.0,24.9203635341,199.362908273,30.3864461382,28.1955818435,2.19086429466
 01/04  03:00:00,304.696106909,16.8175513649,0.0,0.0,24.9203635341,199.362908273,54.3287732078,49.9667589024,4.36201430537
 01/04  04:00:00,308.999245529,21.0219392061,0.0,0.0,24.9203635341,199.362908273,105.094277441,102.903193151,2.19108429085
 01/04  05:00:00,316.989110606,16.8175513649,0.0,0.0,24.9203635341,199.362908273,97.8500554795,95.6590032933,2.19105218612
 01/04  06:00:00,370.651713142,21.0219392061,0.0,0.0,49.8407270682,199.362908273,158.411228811,154.042587459,4.36864135182
 01/04  07:00:00,428.779435569,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1230.80069035,1226.43433973,4.36635061991
 01/04  08:00:00,521.905441099,28.5601696556,0.0,0.0,149.522181205,199.362908273,2680.1316599,2669.1832003,10.9484595971
 01/04  09:00:00,1052.14736403,28.5601696556,0.0,0.0,448.566543614,448.566543614,1609.63818891,1591.9903656,17.6478233109
 01/04  10:00:00,1014.52616753,28.5601696556,0.0,0.0,448.566543614,448.566543614,1165.87152404,1143.78018488,22.0913391645
 01/04  11:00:00,964.754996491,28.5601696556,0.0,0.0,448.566543614,448.566543614,963.360604163,943.468642335,19.8919618276
 01/04  12:00:00,964.302068731,28.5601696556,0.0,0.0,448.566543614,448.566543614,879.476063717,855.07124014,24.4048235767
 01/04  13:00:00,914.042005245,28.5601696556,0.0,0.0,448.566543614,398.725816546,781.621017327,750.401106306,31.2199110204
 01/04  14:00:00,963.61314907,28.5601696556,0.0,0.0,448.566543614,448.566543614,719.323586938,690.376596575,28.9469903625
 01/04  15:00:00,963.465757283,28.5601696556,0.0,0.0,448.566543614,448.566543614,676.212163518,658.571618833,17.6405446851
 01/04  16:00:00,963.438811836,28.5601696556,0.0,0.0,448.566543614,448.566543614,695.108095036,677.476090369,17.6320046667
 01/04  17:00:00,1063.57529556,28.5601696556,0.0,0.0,448.566543614,448.566543614,705.152389884,680.780708016,24.3716818687
 01/04  18:00:00,951.159783204,28.5601696556,0.0,0.0,348.885089477,398.725816546,991.909395699,978.726389688,13.1830060106
 01/04  19:00:00,752.812689663,28.5601696556,0.0,0.0,249.203635341,299.044362409,1435.10171096,1421.95323091,13.1484800469
 01/04  20:00:00,729.629893067,28.5601696556,0.0,0.0,249.203635341,299.044362409,1624.04299512,1617.47867545,6.56431966851
 01/04  21:00:00,580.446206922,28.5601696556,0.0,0.0,149.522181205,249.203635341,1434.87659886,1423.93842232,10.9381765434
 01/04  22:00:00,557.415551868,28.5601696556,0.0,0.0,149.522181205,249.203635341,1733.34873747,1728.98036502,4.36837244322
 01/04  23:00:00,349.356993988,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096089589,0.0,2.19096089589
 01/04  24:00:00,301.927711456,1.91150501246,0.0,0.0,24.9203635341,199.362908273,8.56697425034,6.3762045036,2.19076974673
 01/05  01:00:00,293.175800766,5.35129084869,0.0,0.0,24.9203635341,199.362908273,19.2848988453,14.9231301277,4.3617687176
 01/05  02:00:00,308.98851671,21.0219392061,0.0,0.0,24.9203635341,199.362908273,62.9789545525,60.7878750773,2.19107947522
 01/05  03:00:00,304.810323161,16.8175513649,0.0,0.0,24.9203635341,199.362908273,82.3178268659,80.1271740819,2.19065278401
 01/05  04:00:00,309.121972311,21.0219392061,0.0,0.0,24.9203635341,199.362908273,140.441688497,136.079515854,4.36217264303
 01/05  05:00:00,318.977616736,18.6528113809,0.0,0.0,24.9203635341,199.362908273,156.325863971,154.134820826,2.19104314502
 01/05  06:00:00,372.352434235,22.4901472189,0.0,0.0,49.8407270682,199.362908273,260.704847336,256.336446815,4.36840052114
 01/05  07:00:00,429.154273384,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1343.30000467,1338.93352274,4.36648192249
 01/05  08:00:00,517.799222516,28.5601696556,0.0,0.0,149.522181205,199.362908273,3400.32607264,3389.3771488,10.9489238467
 01/05  09:00:00,1056.6814995,28.5601696556,0.0,0.0,448.566543614,448.566543614,1822.4116569,1804.76225698,17.6493999233
 01/05  10:00:00,1018.74884012,28.5601696556,0.0,0.0,448.566543614,448.566543614,1302.55327535,1280.45996608,22.093309274
 01/05  11:00:00,967.16136129,28.5601696556,0.0,0.0,448.566543614,448.566543614,1041.00388772,1021.10947259,19.8944151354
 01/05  12:00:00,965.467402423,28.5601696556,0.0,0.0,448.566543614,448.566543614,844.342028029,819.937110361,24.4049176672
 01/05  13:00:00,914.666385389,28.5601696556,0.0,0.0,448.566543614,398.725816546,769.245327507,738.025845028,31.2194824792
 01/05  14:00:00,964.082594129,28.5601696556,0.0,0.0,448.566543614,448.566543614,729.140345572,700.191651664,28.948693908
 01/05  15:00:00,963.873026019,28.5601696556,0.0,0.0,448.566543614,448.566543614,700.981485764,683.33996366,17.6415221035
 01/05  16:00:00,963.893301505,28.5601696556,0.0,0.0,448.566543614,448.566543614,757.387692117,739.754480784,17.6332113332
 01/05  17:00:00,1064.06212498,28.5601696556,0.0,0.0,448.566543614,448.566543614,814.21661147,789.842577802,24.374033668
 01/05  18:00:00,951.392066555,28.5601696556,0.0,0.0,348.885089477,398.725816546,932.879324429,917.500742065,15.3785823644
 01/05  19:00:00,752.244647504,28.5601696556,0.0,0.0,249.203635341,299.044362409,1035.32540197,1024.36457441,10.9608275626
 01/05  20:00:00,727.840446601,28.5601696556,0.0,0.0,249.203635341,299.044362409,1049.36217065,1040.61616309,8.74600755398
 01/05  21:00:00,578.441056654,28.5601696556,0.0,0.0,149.522181205,249.203635341,1124.93877052,1116.1838515,8.75491901207
 01/05  22:00:00,553.857032826,28.5601696556,0.0,0.0,149.522181205,249.203635341,1086.72703922,1082.35883943,4.3681997891
 01/05  23:00:00,349.356995506,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098145763,0.0,2.19098145763
 01/05  24:00:00,299.992236712,0.0,0.0,0.0,24.9203635341,199.362908273,4.36179528793,0.0,4.36179528793
 01/06  01:00:00,289.694905147,1.91150501246,0.0,0.0,24.9203635341,199.362908273,9.77289547177,7.58179566074,2.19109981103
 01/06  02:00:00,289.312635017,1.52920400997,0.0,0.0,24.9203635341,199.362908273,9.83038124649,7.63930685269,2.19107439381
 01/06  03:00:00,289.706342505,1.91150501246,0.0,0.0,24.9203635341,199.362908273,18.5889969367,14.2270866349,4.36191030181
 01/06  04:00:00,289.32080579,1.52920400997,0.0,0.0,24.9203635341,199.362908273,14.6332658283,12.4421907158,2.19107511248
 01/06  05:00:00,301.942833235,1.91150501246,0.0,0.0,24.9203635341,199.362908273,24.8697647683,22.6788735804,2.19089118794
 01/06  06:00:00,354.759179805,5.35129084869,0.0,0.0,49.8407270682,199.362908273,33.2017793219,28.8337129692,4.36806635263
 01/06  07:00:00,428.354184148,28.5601696556,0.0,0.0,49.8407270682,199.362908273,958.880029234,954.513885279,4.36614395538
 01/06  08:00:00,510.382554908,28.5601696556,0.0,0.0,149.522181205,199.362908273,1509.8306784,1498.88164497,10.9490334337
 01/06  09:00:00,1049.46973347,28.5601696556,0.0,0.0,448.566543614,448.566543614,1052.08165744,1034.43189878,17.6497586615
 01/06  10:00:00,1012.54515819,28.5601696556,0.0,0.0,448.566543614,448.566543614,858.926948826,836.835196121,22.0917527046
 01/06  11:00:00,963.404715192,28.5601696556,0.0,0.0,448.566543614,448.566543614,699.520835113,679.626942698,19.8938924147
 01/06  12:00:00,963.244097251,28.5601696556,0.0,0.0,448.566543614,448.566543614,618.42419364,591.796856583,26.6273370571
 01/06  13:00:00,913.304348868,28.5601696556,0.0,0.0,448.566543614,398.725816546,577.815871327,548.823498036,28.9923732914
 01/06  14:00:00,963.046038875,28.5601696556,0.0,0.0,448.566543614,448.566543614,532.424739829,503.475778846,28.9489609834
 01/06  15:00:00,962.959493369,28.5601696556,0.0,0.0,448.566543614,448.566543614,483.395405575,463.550826013,19.8445795623
 01/06  16:00:00,962.908492157,28.5601696556,0.0,0.0,448.566543614,448.566543614,458.967294513,441.333602469,17.6336920442
 01/06  17:00:00,1054.57160258,28.5601696556,0.0,0.0,448.566543614,448.566543614,521.713213878,498.317983391,23.3952304873
 01/06  18:00:00,950.327763461,28.5601696556,0.0,0.0,348.885089477,398.725816546,587.734680397,573.588811277,14.1458691199
 01/06  19:00:00,751.026937951,28.5601696556,0.0,0.0,249.203635341,299.044362409,649.517448378,638.557675055,10.9597733223
 01/06  20:00:00,726.596988929,28.5601696556,0.0,0.0,249.203635341,299.044362409,669.855427938,661.108772135,8.74665580261
 01/06  21:00:00,577.132493348,28.5601696556,0.0,0.0,149.522181205,249.203635341,726.45590141,717.700537344,8.75536406597
 01/06  22:00:00,552.72023485,28.5601696556,0.0,0.0,149.522181205,249.203635341,760.357494776,755.989674732,4.36782004404
 01/06  23:00:00,349.356997404,0.0,0.0,0.0,49.8407270682,199.362908273,4.3620481188,0.0,4.3620481188
 01/06  24:00:00,299.992238129,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048435868,0.0,2.19048435868
 01/07  01:00:00,237.929314655,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096488376,0.0,2.19096488376
 01/07  02:00:00,239.082205438,1.14690300748,0.0,0.0,24.9203635341,149.522181205,9.80566252359,5.44379787318,4.36186465041
 01/07  03:00:00,239.854390063,1.91150501246,0.0,0.0,24.9203635341,149.522181205,14.5477410274,12.3566031788,2.19113784858
 01/07  04:00:00,239.471495155,1.52920400997,0.0,0.0,24.9203635341,149.522181205,14.0277022164,11.8365667541,2.19113546228
 01/07  05:00:00,252.083943768,1.91150501246,0.0,0.0,24.9203635341,149.522181205,23.4823418981,19.1204006157,4.36194128247
 01/07  06:00:00,276.144877882,1.52920400997,0.0,0.0,24.9203635341,149.522181205,21.0411678486,16.6723895634,4.36877828524
 01/07  07:00:00,428.219723954,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1228.04564664,1223.67954373,4.36610291236
 01/07  08:00:00,410.373658225,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1570.76803512,1566.39333343,4.37470169437
 01/07  09:00:00,650.604904151,28.5601696556,0.0,0.0,249.203635341,249.203635341,1152.22140617,1143.47500525,8.74640091743
 01/07  10:00:00,613.703008436,28.5601696556,0.0,0.0,249.203635341,249.203635341,958.123844337,947.164570353,10.9592739833
 01/07  11:00:00,564.630649014,28.5601696556,0.0,0.0,249.203635341,249.203635341,830.382160307,819.431935846,10.9502244602
 01/07  12:00:00,564.468091909,28.5601696556,0.0,0.0,249.203635341,249.203635341,721.469720955,708.307872446,13.1618485097
 01/07  13:00:00,564.29511634,28.5601696556,0.0,0.0,249.203635341,249.203635341,594.745471059,583.790687757,10.9547833022
 01/07  14:00:00,564.225593971,28.5601696556,0.0,0.0,249.203635341,249.203635341,552.583721205,541.634098577,10.9496226285
 01/07  15:00:00,315.13999112,28.5601696556,0.0,0.0,74.7610906023,174.442544739,684.102484252,677.538025808,6.56445844362
 01/07  16:00:00,315.263575243,28.5601696556,0.0,0.0,74.7610906023,174.442544739,833.138977667,824.401541831,8.7374358352
 01/07  17:00:00,407.180880563,28.5601696556,0.0,0.0,74.7610906023,174.442544739,1139.77553762,1133.21341016,6.56212745776
 01/07  18:00:00,378.209889552,28.5601696556,0.0,0.0,24.9203635341,149.522181205,1590.34304938,1585.97681097,4.36623840994
 01/07  19:00:00,347.930123994,0.0,0.0,0.0,24.9203635341,149.522181205,4.36633756472,0.0,4.36633756472
 01/07  20:00:00,323.485728573,0.0,0.0,0.0,24.9203635341,149.522181205,4.3661603246,0.0,4.3661603246
 01/07  21:00:00,325.409672166,1.91150501246,0.0,0.0,24.9203635341,149.522181205,15.0805779181,10.7144571126,4.36612080554
 01/07  22:00:00,300.586818322,1.52920400997,0.0,0.0,24.9203635341,149.522181205,17.5290246676,13.1585772039,4.37044746371
 01/07  23:00:00,276.543715389,1.91150501246,0.0,0.0,24.9203635341,149.522181205,33.5139446872,31.3230159801,2.19092870708
 01/07  24:00:00,262.46598372,12.2310471584,0.0,0.0,24.9203635341,149.522181205,76.5154465441,72.1531759419,4.36227060221
 01/08  01:00:00,259.127459986,21.0219392061,0.0,0.0,24.9203635341,149.522181205,157.071501807,154.881444115,2.19005769191
 01/08  02:00:00,254.903117969,16.8175513649,0.0,0.0,24.9203635341,149.522181205,141.455782876,139.265803447,2.18997942887
 01/08  03:00:00,259.227254293,21.0219392061,0.0,0.0,24.9203635341,149.522181205,249.350730958,247.160697977,2.19003298048
 01/08  04:00:00,255.35298512,17.1846033681,0.0,0.0,24.9203635341,149.522181205,216.627392535,214.437372904,2.19001963112
 01/08  05:00:00,273.39829778,22.8571992221,0.0,0.0,24.9203635341,149.522181205,349.455162303,347.265121469,2.19004083389
 01/08  06:00:00,293.198639185,18.2857593777,0.0,0.0,24.9203635341,149.522181205,283.363576105,278.996954326,4.36662177811
 01/08  07:00:00,346.843570943,22.8571992221,0.0,0.0,24.9203635341,149.522181205,438.285719491,436.095698615,2.19002087571
 01/08  08:00:00,323.834737482,18.2857593777,0.0,0.0,24.9203635341,149.522181205,291.521155763,289.331130554,2.19002520893
 01/08  09:00:00,318.767491338,21.7560432125,0.0,0.0,24.9203635341,149.522181205,291.676433006,289.486615596,2.18981740955
 01/08  10:00:00,277.020050519,16.8175513649,0.0,0.0,24.9203635341,149.522181205,169.085820311,166.896235507,2.18958480329
 01/08  11:00:00,232.37008968,21.0219392061,0.0,0.0,24.9203635341,149.522181205,195.460573058,193.270518821,2.19005423638
 01/08  12:00:00,228.069182893,16.8175513649,0.0,0.0,24.9203635341,149.522181205,118.06449583,113.700368882,4.36412694738
 01/08  13:00:00,231.522054037,20.2575218383,0.0,0.0,24.9203635341,149.522181205,129.373177397,125.009075118,4.36410227924
 01/08  14:00:00,224.958792864,13.7598818939,0.0,0.0,24.9203635341,149.522181205,74.8824795408,70.5118844674,4.37059507341
 01/08  15:00:00,228.40666146,17.1998523674,0.0,0.0,24.9203635341,149.522181205,83.3917263685,79.0275784657,4.36414790282
 01/08  16:00:00,228.015515185,16.8175513649,0.0,0.0,24.9203635341,149.522181205,75.6673214996,73.4775499723,2.18977152735
 01/08  17:00:00,323.890713619,21.0219392061,0.0,0.0,24.9203635341,149.522181205,131.855150356,129.665129807,2.19002054938
 01/08  18:00:00,364.872537652,16.8175513649,0.0,0.0,24.9203635341,149.522181205,113.413644379,111.223831559,2.18981282002
 01/08  19:00:00,369.138008656,21.0219392061,0.0,0.0,24.9203635341,149.522181205,170.645140024,168.455078376,2.19006164764
 01/08  20:00:00,340.454400699,16.8175513649,0.0,0.0,24.9203635341,149.522181205,142.147526645,139.957476828,2.19004981662
 01/08  21:00:00,344.724723572,21.0219392061,0.0,0.0,24.9203635341,149.522181205,206.175695109,203.985658339,2.19003677045
 01/08  22:00:00,316.028044393,16.8175513649,0.0,0.0,24.9203635341,149.522181205,164.881426152,160.515277045,4.36614910688
 01/08  23:00:00,295.859022371,21.0219392061,0.0,0.0,24.9203635341,149.522181205,234.701743863,232.511808207,2.18993565625
 01/08  24:00:00,267.153491317,16.8175513649,0.0,0.0,24.9203635341,149.522181205,182.403594066,180.213539525,2.1900545402
 01/09  01:00:00,309.043683283,21.0219392061,0.0,0.0,24.9203635341,199.362908273,252.007350944,247.645218689,4.36213225538
 01/09  02:00:00,304.771523113,16.8175513649,0.0,0.0,24.9203635341,199.362908273,185.00174647,182.810943133,2.19080333708
 01/09  03:00:00,309.059024833,21.0219392061,0.0,0.0,24.9203635341,199.362908273,269.5803563,267.389329686,2.19102661378
 01/09  04:00:00,304.793317555,16.8175513649,0.0,0.0,24.9203635341,199.362908273,211.599415587,207.237407993,4.36200759392
 01/09  05:00:00,321.303287252,21.0219392061,0.0,0.0,24.9203635341,199.362908273,294.34108696,292.149946396,2.19114056399
 01/09  06:00:00,366.385395299,16.8175513649,0.0,0.0,49.8407270682,199.362908273,216.692831926,212.324112417,4.36871950968
 01/09  07:00:00,429.888392874,28.5601696556,0.0,0.0,49.8407270682,199.362908273,2398.44056285,2394.07422963,4.36633321084
 01/09  08:00:00,510.961942949,28.5601696556,0.0,0.0,149.522181205,199.362908273,2254.62206566,2243.67273952,10.9493261431
 01/09  09:00:00,1049.57455888,28.5601696556,0.0,0.0,448.566543614,448.566543614,1292.56383395,1274.91182634,17.6520076067
 01/09  10:00:00,1012.58608914,28.5601696556,0.0,0.0,448.566543614,448.566543614,1015.46724032,993.372330203,22.0949101166
 01/09  11:00:00,963.51080031,28.5601696556,0.0,0.0,448.566543614,448.566543614,861.125720773,841.228468622,19.897252151
 01/09  12:00:00,963.375184995,28.5601696556,0.0,0.0,448.566543614,448.566543614,771.186738109,744.55516707,26.6315710393
 01/09  13:00:00,913.563722333,28.5709226256,0.0,0.0,448.566543614,398.725816546,795.61874992,765.643438861,29.9753110594
 01/09  14:00:00,963.341053382,28.6746139507,0.0,0.0,448.566543614,448.566543614,672.645275096,642.438089999,30.2071850966
 01/09  15:00:00,963.079547088,28.5601696556,0.0,0.0,448.566543614,448.566543614,549.494189262,531.852101975,17.6420872867
 01/09  16:00:00,963.102541134,28.5601696556,0.0,0.0,448.566543614,448.566543614,566.659604632,549.023817521,17.635787111
 01/09  17:00:00,1055.10494147,28.5601696556,0.0,0.0,448.566543614,448.566543614,843.126614521,818.748262288,24.3783522327
 01/09  18:00:00,951.415336651,28.5601696556,0.0,0.0,348.885089477,398.725816546,1163.40493279,1150.2222114,13.1827213824
 01/09  19:00:00,752.467279415,28.5601696556,0.0,0.0,249.203635341,299.044362409,1270.12416363,1256.97560646,13.1485571722
 01/09  20:00:00,727.41495865,28.5601696556,0.0,0.0,249.203635341,299.044362409,905.279194876,898.713671058,6.56552381818
 01/09  21:00:00,577.760415456,28.5601696556,0.0,0.0,149.522181205,249.203635341,943.798506125,932.859738231,10.9387678941
 01/09  22:00:00,553.403422031,28.5601696556,0.0,0.0,149.522181205,249.203635341,1069.68551249,1065.31697827,4.36853422392
 01/09  23:00:00,349.357001853,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910334483,0.0,2.1910334483
 01/09  24:00:00,299.992242918,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085752974,0.0,2.19085752974
 01/10  01:00:00,288.923259261,1.14690300748,0.0,0.0,24.9203635341,199.362908273,8.88658308375,4.52458672918,4.36199635456
 01/10  02:00:00,289.31333351,1.52920400997,0.0,0.0,24.9203635341,199.362908273,12.3136699894,10.1225314559,2.19113853347
 01/10  03:00:00,289.703383491,1.91150501246,0.0,0.0,24.9203635341,199.362908273,20.1002015919,15.7384413025,4.36176028942
 01/10  04:00:00,304.700958373,16.8175513649,0.0,0.0,24.9203635341,199.362908273,85.2200600068,83.0288779098,2.19118209703
 01/10  05:00:00,321.199249412,21.0219392061,0.0,0.0,24.9203635341,199.362908273,142.252518814,140.061349115,2.19116969918
 01/10  06:00:00,366.39704555,16.8175513649,0.0,0.0,49.8407270682,199.362908273,176.792491306,172.423918434,4.36857287226
 01/10  07:00:00,428.804671218,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1521.07331738,1516.7070189,4.36629847981
 01/10  08:00:00,514.953407235,28.5601696556,0.0,0.0,149.522181205,199.362908273,3201.74794685,3190.79802812,10.949918732
 01/10  09:00:00,1053.24487164,28.5601696556,0.0,0.0,448.566543614,448.566543614,1532.97661747,1513.11933013,19.8572873324
 01/10  10:00:00,1014.92388121,28.5601696556,0.0,0.0,448.566543614,448.566543614,1028.35762356,1008.46932769,19.8882958682
 01/10  11:00:00,964.994038666,28.5601696556,0.0,0.0,448.566543614,448.566543614,869.960152739,849.309690623,20.650462116
 01/10  12:00:00,964.478523929,28.5601696556,0.0,0.0,448.566543614,448.566543614,812.638272126,786.758092598,25.8801795277
 01/10  13:00:00,914.321891477,28.5601696556,0.0,0.0,448.566543614,398.725816546,789.494768242,758.263003177,31.2317650651
 01/10  14:00:00,963.800370574,28.5601696556,0.0,0.0,448.566543614,448.566543614,698.368295211,669.413128581,28.9551666297
 01/10  15:00:00,963.515980773,28.5601696556,0.0,0.0,448.566543614,448.566543614,602.103759039,584.461197946,17.642561093
 01/10  16:00:00,963.686073942,28.5601696556,0.0,0.0,448.566543614,448.566543614,731.916677006,714.281313874,17.6353631314
 01/10  17:00:00,1055.6852846,28.5601696556,0.0,0.0,448.566543614,448.566543614,943.495488021,919.11512302,24.3803650003
 01/10  18:00:00,951.74222083,28.5601696556,0.0,0.0,348.885089477,398.725816546,1086.93863197,1071.56029471,15.3783372626
 01/10  19:00:00,752.643270262,28.5601696556,0.0,0.0,249.203635341,299.044362409,1148.48066252,1137.51850962,10.9621529032
 01/10  20:00:00,729.727698104,28.5601696556,0.0,0.0,249.203635341,299.044362409,1596.60349936,1587.85741555,8.74608380467
 01/10  21:00:00,581.837611159,28.5601696556,0.0,0.0,149.522181205,249.203635341,1598.20465133,1589.44955549,8.75509583716
 01/10  22:00:00,558.147532505,28.5601696556,0.0,0.0,149.522181205,249.203635341,1583.23485091,1578.86600461,4.36884629525
 01/10  23:00:00,349.552547148,0.191150501246,0.0,0.0,49.8407270682,199.362908273,5.40018009465,1.03797872114,4.36220137351
 01/10  24:00:00,301.928071189,1.91150501246,0.0,0.0,24.9203635341,199.362908273,8.0109551464,5.81989446137,2.19106068503
 01/11  01:00:00,296.262877585,8.40896031967,0.0,0.0,24.9203635341,199.362908273,23.1836473243,20.9927542115,2.19089311275
 01/11  02:00:00,305.136552515,17.1998523674,0.0,0.0,24.9203635341,199.362908273,51.8610025883,47.498722497,4.36228009134
 01/11  03:00:00,308.691207832,20.6396382036,0.0,0.0,24.9203635341,199.362908273,96.9403295053,94.7491437622,2.19118574317
 01/11  04:00:00,305.257467032,17.1998523674,0.0,0.0,24.9203635341,199.362908273,114.14339939,111.952223053,2.19117633673
 01/11  05:00:00,321.674798051,21.3003318093,0.0,0.0,24.9203635341,199.362908273,172.112922923,167.750598341,4.36232458153
 01/11  06:00:00,368.332294414,18.5946499795,0.0,0.0,49.8407270682,199.362908273,188.01510464,183.646097543,4.36900709721
 01/11  07:00:00,429.217914384,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1285.65434945,1281.28810984,4.36623960618
 01/11  08:00:00,517.59789505,28.5601696556,0.0,0.0,149.522181205,199.362908273,3180.67234753,3171.90796281,8.76438472058
 01/11  09:00:00,1054.90181991,28.5601696556,0.0,0.0,448.566543614,448.566543614,1526.92073313,1507.06349144,19.8572416985
 01/11  10:00:00,1016.1859807,28.5601696556,0.0,0.0,448.566543614,448.566543614,1200.2234751,1180.33601733,19.8874577724
 01/11  11:00:00,966.379855901,28.5601696556,0.0,0.0,448.566543614,448.566543614,1135.10794496,1112.99911128,22.1088336798
 01/11  12:00:00,965.026703637,28.5601696556,0.0,0.0,448.566543614,448.566543614,901.385624734,874.756112013,26.6295127216
 01/11  13:00:00,913.911956244,28.5601696556,0.0,0.0,448.566543614,398.725816546,602.822340418,573.819776085,29.0025643328
 01/11  14:00:00,963.135901784,28.5601696556,0.0,0.0,448.566543614,448.566543614,413.688980783,382.503625567,31.1853552162
 01/11  15:00:00,962.957419556,28.5601696556,0.0,0.0,448.566543614,448.566543614,353.038621507,335.396305374,17.642316133
 01/11  16:00:00,962.931636664,28.5601696556,0.0,0.0,448.566543614,448.566543614,364.605889258,346.970709605,17.6351796536
 01/11  17:00:00,1054.54408462,28.5601696556,0.0,0.0,448.566543614,448.566543614,396.596609547,372.216289702,24.3803198456
 01/11  18:00:00,950.377299816,28.5601696556,0.0,0.0,348.885089477,398.725816546,527.997445039,514.813665475,13.1837795645
 01/11  19:00:00,751.193646108,28.5601696556,0.0,0.0,249.203635341,299.044362409,690.616802215,677.467094358,13.1497078567
 01/11  20:00:00,726.849166357,28.5601696556,0.0,0.0,249.203635341,299.044362409,782.817026019,776.252050055,6.56497596472
 01/11  21:00:00,577.579902366,28.5601696556,0.0,0.0,149.522181205,249.203635341,982.445401306,971.505468927,10.9399323793
 01/11  22:00:00,553.246233867,28.5601696556,0.0,0.0,149.522181205,249.203635341,1047.64682577,1043.27827096,4.36855481656
 01/11  23:00:00,349.357004665,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104607165,0.0,2.19104607165
 01/11  24:00:00,299.992245853,0.0,0.0,0.0,24.9203635341,199.362908273,4.36198185981,0.0,4.36198185981
 01/12  01:00:00,289.694232539,1.91150501246,0.0,0.0,24.9203635341,199.362908273,11.8572591444,9.66611501477,2.19114412958
 01/12  02:00:00,289.313973932,1.52920400997,0.0,0.0,24.9203635341,199.362908273,13.4458578407,11.254720137,2.19113770371
 01/12  03:00:00,289.712641613,1.91150501246,0.0,0.0,24.9203635341,199.362908273,28.1847047151,23.8225302926,4.36217442245
 01/12  04:00:00,300.840787159,12.9954645261,0.0,0.0,24.9203635341,199.362908273,60.3614583018,58.1703806131,2.1910776887
 01/12  05:00:00,321.167304062,21.0219392061,0.0,0.0,24.9203635341,199.362908273,123.302305312,121.111195178,2.19111013469
 01/12  06:00:00,366.322582472,16.8175513649,0.0,0.0,49.8407270682,199.362908273,123.201083838,118.832443985,4.36863985353
 01/12  07:00:00,428.736620209,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1471.45845548,1467.09190166,4.36655382654
 01/12  08:00:00,515.084750611,28.5601696556,0.0,0.0,149.522181205,199.362908273,3148.41224321,3137.46115945,10.9510837599
 01/12  09:00:00,1053.81305344,28.5601696556,0.0,0.0,448.566543614,448.566543614,1471.65625978,1451.79779321,19.858466565
 01/12  10:00:00,1014.89865811,28.5601696556,0.0,0.0,448.566543614,448.566543614,917.461867603,897.572845071,19.8890225317
 01/12  11:00:00,964.80009146,28.5601696556,0.0,0.0,448.566543614,448.566543614,792.781543364,770.673626209,22.1079171554
 01/12  12:00:00,964.323570161,28.5601696556,0.0,0.0,448.566543614,448.566543614,755.587891667,731.171975472,24.4159161946
 01/12  13:00:00,914.150952911,28.5601696556,0.0,0.0,448.566543614,398.725816546,720.140270241,688.907516705,31.2327535363
 01/12  14:00:00,963.654728679,28.5601945481,0.0,0.0,448.566543614,448.566543614,633.442990173,604.483683678,28.9593064952
 01/12  15:00:00,963.377202182,28.5601696556,0.0,0.0,448.566543614,448.566543614,536.005293989,516.156742066,19.8485519229
 01/12  16:00:00,963.27857269,28.5601696556,0.0,0.0,448.566543614,448.566543614,513.229456735,495.5945061,17.6349506351
 01/12  17:00:00,1055.2889356,28.5601696556,0.0,0.0,448.566543614,448.566543614,759.047909701,734.669387022,24.3785226781
 01/12  18:00:00,951.75248212,28.5601696556,0.0,0.0,348.885089477,398.725816546,1107.02455065,1093.84170096,13.1828496927
 01/12  19:00:00,753.548242919,28.5601696556,0.0,0.0,249.203635341,299.044362409,1411.77058471,1398.62172105,13.1488636616
 01/12  20:00:00,730.934786174,28.5601696556,0.0,0.0,249.203635341,299.044362409,1568.48261944,1561.91691765,6.56570178431
 01/12  21:00:00,581.848293064,28.5601696556,0.0,0.0,149.522181205,249.203635341,1363.25654098,1352.31721876,10.9393222253
 01/12  22:00:00,557.748665979,28.5601696556,0.0,0.0,149.522181205,249.203635341,1431.79140586,1427.42269225,4.36871360708
 01/12  23:00:00,349.357006095,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111815562,0.0,2.19111815562
 01/12  24:00:00,301.740938087,1.72035451121,0.0,0.0,24.9203635341,199.362908273,8.8307881811,6.63970250221,2.19108567889
 01/13  01:00:00,293.182993314,5.35129084869,0.0,0.0,24.9203635341,199.362908273,19.2793966893,14.9171857607,4.36221092859
 01/13  02:00:00,308.995408294,21.0219392061,0.0,0.0,24.9203635341,199.362908273,57.847549932,55.6563884165,2.19116151551
 01/13  03:00:00,304.802366438,16.8175513649,0.0,0.0,24.9203635341,199.362908273,72.8679051811,68.505552424,4.36235275702
 01/13  04:00:00,309.145489423,21.0219392061,0.0,0.0,24.9203635341,199.362908273,133.200166151,131.008994955,2.19117119574
 01/13  05:00:00,318.175316166,17.8452969738,0.0,0.0,24.9203635341,199.362908273,144.36809119,142.176923416,2.19116777368
 01/13  06:00:00,372.561764801,22.7103784208,0.0,0.0,49.8407270682,199.362908273,234.721384091,230.352302213,4.36908187798
 01/13  07:00:00,429.031496459,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1203.01918025,1198.65241979,4.36676045819
 01/13  08:00:00,517.723355688,28.5601696556,0.0,0.0,149.522181205,199.362908273,3243.78031992,3232.82884195,10.9514779718
 01/13  09:00:00,1056.6299485,28.5601696556,0.0,0.0,448.566543614,448.566543614,1736.30063271,1716.43993671,19.8606959958
 01/13  10:00:00,1018.0305109,28.5601696556,0.0,0.0,448.566543614,448.566543614,1207.10172213,1187.21198617,19.8897359569
 01/13  11:00:00,966.015352442,28.5601696556,0.0,0.0,448.566543614,448.566543614,890.749001613,868.64042698,22.1085746329
 01/13  12:00:00,964.500542291,28.5601696556,0.0,0.0,448.566543614,448.566543614,721.916955481,697.499741929,24.4172135522
 01/13  13:00:00,913.855591749,28.5601696556,0.0,0.0,448.566543614,398.725816546,580.745144743,549.509295563,31.2358491801
 01/13  14:00:00,963.217330139,28.5601696556,0.0,0.0,448.566543614,448.566543614,441.793281997,412.831142575,28.9621394219
 01/13  15:00:00,963.036349494,28.5601696556,0.0,0.0,448.566543614,448.566543614,389.141796192,369.291390092,19.8504060997
 01/13  16:00:00,963.100937633,28.5601696556,0.0,0.0,448.566543614,448.566543614,455.171993274,437.536575965,17.6354173086
 01/13  17:00:00,1054.90812935,28.5601696556,0.0,0.0,448.566543614,448.566543614,606.592617904,582.210562921,24.3820549834
 01/13  18:00:00,950.707403369,28.5601696556,0.0,0.0,348.885089477,398.725816546,693.243394314,680.058891223,13.1845030915
 01/13  19:00:00,751.419541569,28.5601696556,0.0,0.0,249.203635341,299.044362409,765.064686071,751.914158806,13.1505272655
 01/13  20:00:00,726.995833886,28.5601696556,0.0,0.0,249.203635341,299.044362409,792.906240752,784.159580736,8.74666001574
 01/13  21:00:00,577.550676773,28.5601696556,0.0,0.0,149.522181205,249.203635341,858.345282659,849.589123605,8.75615905402
 01/13  22:00:00,553.272297481,28.5601696556,0.0,0.0,149.522181205,249.203635341,978.832591745,974.464544477,4.36804726837
 01/13  23:00:00,349.357007484,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120509109,0.0,2.19120509109
 01/13  24:00:00,299.992248729,0.0,0.0,0.0,24.9203635341,199.362908273,4.36191708634,0.0,4.36191708634
 01/14  01:00:00,239.084672938,1.14690300748,0.0,0.0,24.9203635341,149.522181205,8.08195491601,5.89103675007,2.19091816594
 01/14  02:00:00,239.865355168,1.91150501246,0.0,0.0,24.9203635341,149.522181205,19.3429678279,17.1518095338,2.19115829406
 01/14  03:00:00,239.482891939,1.52920400997,0.0,0.0,24.9203635341,149.522181205,21.4396491293,17.0778170056,4.36183212366
 01/14  04:00:00,239.890562105,1.91150501246,0.0,0.0,24.9203635341,149.522181205,37.0705463548,34.8793883726,2.19115798217
 01/14  05:00:00,262.472163775,12.2310471584,0.0,0.0,24.9203635341,149.522181205,65.3407369736,63.1495795014,2.1911574722
 01/14  06:00:00,295.817028293,21.0219392061,0.0,0.0,24.9203635341,149.522181205,149.241624218,142.699082605,6.54254161276
 01/14  07:00:00,428.48783192,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1210.46811604,1208.27466809,2.19344795436
 01/14  08:00:00,412.823554242,28.5601696556,0.0,0.0,49.8407270682,199.362908273,2522.31782356,2515.76471376,6.55310979541
 01/14  09:00:00,652.462523676,28.5601696556,0.0,0.0,249.203635341,249.203635341,1469.38381782,1460.63622284,8.74759498405
 01/14  10:00:00,614.651574084,28.5601696556,0.0,0.0,249.203635341,249.203635341,992.511567613,981.551281602,10.9602860113
 01/14  11:00:00,565.093200295,28.5601696556,0.0,0.0,249.203635341,249.203635341,761.380178242,750.42847847,10.9516997715
 01/14  12:00:00,564.660856064,28.5601696556,0.0,0.0,249.203635341,249.203635341,605.829850505,592.665091148,13.1647593564
 01/14  13:00:00,564.501704949,28.5601696556,0.0,0.0,249.203635341,249.203635341,567.66302246,556.706922903,10.9560995567
 01/14  14:00:00,564.42355695,28.5601696556,0.0,0.0,249.203635341,249.203635341,556.447662288,545.496136012,10.9515262769
 01/14  15:00:00,315.335382742,28.5601696556,0.0,0.0,74.7610906023,174.442544739,693.825030455,685.077956542,8.74707391306
 01/14  16:00:00,315.550847343,28.5601696556,0.0,0.0,74.7610906023,174.442544739,921.648547096,915.088658542,6.5598885541
 01/14  17:00:00,407.164450268,28.5601696556,0.0,0.0,74.7610906023,174.442544739,958.895419644,950.152412754,8.74300689066
 01/14  18:00:00,377.722386444,28.5601696556,0.0,0.0,24.9203635341,149.522181205,1093.27833544,1091.08531037,2.19302507068
 01/14  19:00:00,347.930138051,0.0,0.0,0.0,24.9203635341,149.522181205,4.36677991986,0.0,4.36677991986
 01/14  20:00:00,323.485742417,0.0,0.0,0.0,24.9203635341,149.522181205,4.36627535743,0.0,4.36627535743
 01/14  21:00:00,324.638162178,1.14690300748,0.0,0.0,24.9203635341,149.522181205,9.27491347322,4.90858782323,4.36632564999
 01/14  22:00:00,300.966393136,1.91150501246,0.0,0.0,24.9203635341,149.522181205,15.5168077526,11.1455057383,4.37130201428
 01/14  23:00:00,276.137666288,1.52920400997,0.0,0.0,24.9203635341,149.522181205,15.5590541234,11.1970162949,4.3620378285
 01/14  24:00:00,252.085337298,1.91150501246,0.0,0.0,24.9203635341,149.522181205,22.1368694991,19.9456889895,2.19118050959
 01/15  01:00:00,239.479443973,1.52920400997,0.0,0.0,24.9203635341,149.522181205,21.3657333353,19.1756357247,2.1900976106
 01/15  02:00:00,251.401770001,13.3777655286,0.0,0.0,24.9203635341,149.522181205,87.5947745686,85.4047354579,2.19003911067
 01/15  03:00:00,254.869042465,16.8175513649,0.0,0.0,24.9203635341,149.522181205,114.812116327,111.405437944,3.40667838321
 01/15  04:00:00,259.130214044,21.0219392061,0.0,0.0,24.9203635341,149.522181205,168.214803773,165.071758559,3.1430452148
 01/15  05:00:00,267.137050213,16.8175513649,0.0,0.0,24.9203635341,149.522181205,158.781826238,156.592181955,2.18964428324
 01/15  06:00:00,295.863729562,21.0219392061,0.0,0.0,24.9203635341,149.522181205,233.214781094,228.848338761,4.36644233313
 01/15  07:00:00,340.538035772,16.8175513649,0.0,0.0,24.9203635341,149.522181205,223.589083863,221.398982511,2.19010135232
 01/15  08:00:00,326.55510669,21.0219392061,0.0,0.0,24.9203635341,149.522181205,304.0998679,301.909757912,2.19010998824
 01/15  09:00:00,313.726903974,16.8175513649,0.0,0.0,24.9203635341,149.522181205,227.768522454,225.578601901,2.18992055294
 01/15  10:00:00,281.265881518,21.0219392061,0.0,0.0,24.9203635341,149.522181205,225.964644164,223.774582434,2.19006173033
 01/15  11:00:00,228.122026886,16.8175513649,0.0,0.0,24.9203635341,149.522181205,177.327681427,175.137610984,2.19007044318
 01/15  12:00:00,232.399162666,21.0219392061,0.0,0.0,24.9203635341,149.522181205,242.593951771,238.229392382,4.364559389
 01/15  13:00:00,228.158008989,16.8175513649,0.0,0.0,24.9203635341,149.522181205,206.739175415,204.546835919,2.19233949563
 01/15  14:00:00,232.425480657,21.0219392061,0.0,0.0,24.9203635341,149.522181205,266.057793133,259.511046007,6.54674712635
 01/15  15:00:00,228.169089353,16.8175513649,0.0,0.0,24.9203635341,149.522181205,216.470814143,214.278526385,2.19228775784
 01/15  16:00:00,232.457555352,21.0219392061,0.0,0.0,24.9203635341,149.522181205,292.694409747,290.504308596,2.19010115119
 01/15  17:00:00,311.957064781,17.4782449706,0.0,0.0,24.9203635341,149.522181205,276.973002963,272.612774532,4.36022843143
 01/15  18:00:00,370.733127886,22.4167368182,0.0,0.0,24.9203635341,149.522181205,350.150271269,347.960209525,2.19006174379
 01/15  19:00:00,366.932565357,18.6528113809,0.0,0.0,24.9203635341,149.522181205,317.150040861,314.959970398,2.19007046307
 01/15  20:00:00,346.390539864,22.4901472189,0.0,0.0,24.9203635341,149.522181205,374.739782715,372.549703547,2.19007916822
 01/15  21:00:00,342.498736428,18.6528113809,0.0,0.0,24.9203635341,149.522181205,325.513387354,323.323299491,2.19008786376
 01/15  22:00:00,321.962136947,22.4901472189,0.0,0.0,24.9203635341,149.522181205,388.515550063,384.148723221,4.36682684204
 01/15  23:00:00,293.625905329,18.6528113809,0.0,0.0,24.9203635341,149.522181205,338.207064798,336.016949486,2.19011531235
 01/15  24:00:00,273.083852999,22.4901472189,0.0,0.0,24.9203635341,149.522181205,394.99440473,392.804741194,2.1896635352
 01/16  01:00:00,256.970515306,18.6528113809,0.0,0.0,24.9203635341,149.522181205,346.311210742,344.121140554,2.19007018796
 01/16  02:00:00,260.880027439,22.4901472189,0.0,0.0,24.9203635341,149.522181205,408.848244301,406.658163462,2.19008083941
 01/16  03:00:00,256.986693161,18.6528113809,0.0,0.0,24.9203635341,149.522181205,360.366266636,356.00607155,4.36019508581
 01/16  04:00:00,260.890280009,22.4901472189,0.0,0.0,24.9203635341,149.522181205,414.946281473,412.756634761,2.18964671173
 01/16  05:00:00,269.212886637,18.6528113809,0.0,0.0,24.9203635341,149.522181205,359.463024926,357.272899592,2.19012533346
 01/16  06:00:00,297.55217161,22.4901472189,0.0,0.0,24.9203635341,149.522181205,409.810728327,405.444003965,4.36672436182
 01/16  07:00:00,342.528876626,18.6528113809,0.0,0.0,24.9203635341,149.522181205,344.081462408,341.891366838,2.19009556985
 01/16  08:00:00,328.136641898,22.4901472189,0.0,0.0,24.9203635341,149.522181205,383.426289429,381.236182577,2.19010685184
 01/16  09:00:00,315.585083039,18.6528113809,0.0,0.0,24.9203635341,149.522181205,234.398684637,232.208615774,2.19006886382
 01/16  10:00:00,282.342621789,22.049684815,0.0,0.0,24.9203635341,149.522181205,256.880708589,254.690579136,2.19012945331
 01/16  11:00:00,228.527661813,17.1846033681,0.0,0.0,24.9203635341,149.522181205,203.787280559,201.597205384,2.19007517582
 01/16  12:00:00,232.373455785,21.0219392061,0.0,0.0,24.9203635341,149.522181205,212.814047022,208.449424586,4.36462243563
 01/16  13:00:00,228.111863201,16.8175513649,0.0,0.0,24.9203635341,149.522181205,161.798008966,159.605681932,2.19232703441
 01/16  14:00:00,232.350899666,21.0219392061,0.0,0.0,24.9203635341,149.522181205,197.428498691,190.881609076,6.54688961483
 01/16  15:00:00,228.077965619,16.8175513649,0.0,0.0,24.9203635341,149.522181205,135.432902272,133.240616038,2.19228623417
 01/16  16:00:00,232.289770783,21.0219392061,0.0,0.0,24.9203635341,149.522181205,146.871935647,142.511932329,4.36000331776
 01/16  17:00:00,311.169200017,16.8175513649,0.0,0.0,24.9203635341,149.522181205,165.626006642,163.435921466,2.19008517548
 01/16  18:00:00,369.192904876,21.0219392061,0.0,0.0,24.9203635341,149.522181205,229.81923923,227.629142673,2.19009655724
 01/16  19:00:00,366.069435983,17.9187073745,0.0,0.0,24.9203635341,149.522181205,214.314919199,212.124855243,2.19006395623
 01/16  20:00:00,345.723945587,21.9762744144,0.0,0.0,24.9203635341,149.522181205,257.357661067,255.167541799,2.19011926754
 01/16  21:00:00,341.783831025,18.0655281757,0.0,0.0,24.9203635341,149.522181205,231.864347635,229.67443729,2.18991034549
 01/16  22:00:00,321.063266477,21.7560432125,0.0,0.0,24.9203635341,149.522181205,267.872744487,263.506370051,4.36637443539
 01/16  23:00:00,291.930948528,17.1111929674,0.0,0.0,24.9203635341,149.522181205,226.827720648,224.637619971,2.19010067704
 01/16  24:00:00,273.226796834,22.7837888214,0.0,0.0,24.9203635341,149.522181205,296.991190343,294.80107828,2.19011206255
 01/17  01:00:00,306.324350224,18.2857593777,0.0,0.0,24.9203635341,199.362908273,276.718956466,272.356576091,4.3623803752
 01/17  02:00:00,310.946314148,22.8571992221,0.0,0.0,24.9203635341,199.362908273,326.098689215,323.907487826,2.19120138951
 01/17  03:00:00,306.326151217,18.2857593777,0.0,0.0,24.9203635341,199.362908273,277.136146051,274.94493715,2.19120890052
 01/17  04:00:00,310.979214228,22.8571992221,0.0,0.0,24.9203635341,199.362908273,362.073429134,357.710990535,4.36243859846
 01/17  05:00:00,318.590295201,18.2857593777,0.0,0.0,24.9203635341,199.362908273,318.208695835,316.017627697,2.1910681377
 01/17  06:00:00,372.566945477,22.8571992221,0.0,0.0,49.8407270682,199.362908273,358.641114202,354.272011646,4.36910255644
 01/17  07:00:00,431.155523152,28.5601696556,0.0,0.0,49.8407270682,199.362908273,3085.22656885,3080.85977506,4.36679378961
