Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  08:00:00,512.733512998,28.5601696556,0.0,0.0,149.522181205,199.362908273,3025.33325364,3014.38111575,10.952137884
 01/17  09:00:00,1050.292216,28.5601696556,0.0,0.0,448.566543614,448.566543614,1548.72559998,1528.86352577,19.8620742123
 01/17  10:00:00,1012.95795514,28.5601696556,0.0,0.0,448.566543614,448.566543614,1225.30456211,1205.41317702,19.8913850831
 01/17  11:00:00,963.783854056,28.5601696556,0.0,0.0,448.566543614,448.566543614,1101.56741576,1079.45577906,22.1116367007
 01/17  12:00:00,963.564906475,28.5601696556,0.0,0.0,448.566543614,448.566543614,976.973670937,952.555168596,24.4185023414
 01/17  13:00:00,913.790938201,28.5601696556,0.0,0.0,448.566543614,398.725816546,1061.45104984,1030.2054744,31.2455754376
 01/17  14:00:00,963.531984037,28.5601696556,0.0,0.0,448.566543614,448.566543614,970.989318404,939.792315981,31.197002423
 01/17  15:00:00,963.452626613,28.5601696556,0.0,0.0,448.566543614,448.566543614,881.328772082,863.682555158,17.6462169242
 01/17  16:00:00,963.485616655,28.5601696556,0.0,0.0,448.566543614,448.566543614,882.516358452,864.878569764,17.6377886877
 01/17  17:00:00,1046.83480387,28.5601696556,0.0,0.0,448.566543614,448.566543614,1046.34827062,1021.96381888,24.384451742
 01/17  18:00:00,951.516810179,28.5601696556,0.0,0.0,348.885089477,398.725816546,1261.73879921,1246.36013097,15.3786682402
 01/17  19:00:00,752.46093942,28.5601696556,0.0,0.0,249.203635341,299.044362409,1358.52706624,1347.56469133,10.9623749049
 01/17  20:00:00,728.017263137,28.5601696556,0.0,0.0,249.203635341,299.044362409,1323.30941317,1314.56171265,8.74770051658
 01/17  21:00:00,578.812762139,28.5601696556,0.0,0.0,149.522181205,249.203635341,1500.53491549,1491.77920672,8.75570877192
 01/17  22:00:00,554.531721814,28.5601696556,0.0,0.0,149.522181205,249.203635341,1546.80872435,1540.26555861,6.54316573571
 01/17  23:00:00,349.357012693,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118232057,0.0,2.19118232057
 01/17  24:00:00,301.148511509,1.14690300748,0.0,0.0,24.9203635341,199.362908273,7.57855600234,5.38752849365,2.19102750869
 01/18  01:00:00,297.00779661,9.17337768742,0.0,0.0,24.9203635341,199.362908273,41.9633850308,37.600972288,4.36241274283
 01/18  02:00:00,305.101849138,17.1998523674,0.0,0.0,24.9203635341,199.362908273,82.5101315549,80.318910118,2.19122143686
 01/18  03:00:00,308.633255633,20.6396382036,0.0,0.0,24.9203635341,199.362908273,146.160770706,143.96954099,2.19122971582
 01/18  04:00:00,306.242819062,18.2275979763,0.0,0.0,24.9203635341,199.362908273,170.514760244,166.152755987,4.36200425723
 01/18  05:00:00,322.88495485,22.4748982196,0.0,0.0,24.9203635341,199.362908273,297.495754191,295.30449286,2.19126133153
 01/18  06:00:00,368.457494415,18.6680603801,0.0,0.0,49.8407270682,199.362908273,315.758174107,311.388951359,4.36922274833
 01/18  07:00:00,429.662283431,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1896.73691301,1892.37025497,4.36665804051
 01/18  08:00:00,518.034550265,28.5601696556,0.0,0.0,149.522181205,199.362908273,3729.75293697,3718.80147332,10.9514636448
 01/18  09:00:00,1056.79557957,28.5601696556,0.0,0.0,448.566543614,448.566543614,1984.07285595,1964.20892253,19.8639334243
 01/18  10:00:00,1019.83704698,28.5601696556,0.0,0.0,448.566543614,448.566543614,1530.71003412,1510.81652438,19.8935097415
 01/18  11:00:00,969.027899149,28.5601696556,0.0,0.0,448.566543614,448.566543614,1183.5023616,1161.388082,22.1142796032
 01/18  12:00:00,965.88816334,28.5601696556,0.0,0.0,448.566543614,448.566543614,889.369437277,862.73278677,26.6366505072
 01/18  13:00:00,914.928142395,28.5601696556,0.0,0.0,448.566543614,398.725816546,849.36617476,818.123934924,31.2422398363
 01/18  14:00:00,964.410287442,28.5601696556,0.0,0.0,448.566543614,448.566543614,832.678520675,803.710879009,28.9676416657
 01/18  15:00:00,964.168258188,28.5601696556,0.0,0.0,448.566543614,448.566543614,777.562375897,759.915495221,17.6468806754
 01/18  16:00:00,964.174821161,28.5601696556,0.0,0.0,448.566543614,448.566543614,833.957854802,814.116464049,19.8413907528
 01/18  17:00:00,1047.40133258,28.5601696556,0.0,0.0,448.566543614,448.566543614,922.482892629,898.096643998,24.3862486309
 01/18  18:00:00,951.66820637,28.5601696556,0.0,0.0,348.885089477,398.725816546,956.102094202,942.919261003,13.1828331987
 01/18  19:00:00,752.4133341,28.5601696556,0.0,0.0,249.203635341,299.044362409,1037.75244029,1026.79096549,10.961474804
 01/18  20:00:00,728.007479494,28.5601696556,0.0,0.0,249.203635341,299.044362409,1088.56711927,1079.81871162,8.74840765276
 01/18  21:00:00,578.613373821,28.5601696556,0.0,0.0,149.522181205,249.203635341,1200.10602949,1189.16591829,10.9401112034
 01/18  22:00:00,554.192684561,28.5601696556,0.0,0.0,149.522181205,249.203635341,1253.05085828,1248.68189014,4.36896813461
 01/18  23:00:00,349.357013769,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123675592,0.0,2.19123675592
 01/18  24:00:00,299.99225492,0.0,0.0,0.0,24.9203635341,199.362908273,4.36201725007,0.0,4.36201725007
 01/19  01:00:00,289.312637503,1.52920400997,0.0,0.0,24.9203635341,199.362908273,9.52265246585,7.331846977,2.19080548885
 01/19  02:00:00,289.701404813,1.91150501246,0.0,0.0,24.9203635341,199.362908273,13.1291212477,10.9379164993,2.1912047484
 01/19  03:00:00,289.332616574,1.52920400997,0.0,0.0,24.9203635341,199.362908273,22.8478673226,18.4854199438,4.36244737881
 01/19  04:00:00,301.245574624,13.3777655286,0.0,0.0,24.9203635341,199.362908273,57.4597302233,55.2684875681,2.19124265523
 01/19  05:00:00,320.822321911,20.6396382036,0.0,0.0,24.9203635341,199.362908273,115.371092454,113.179838973,2.19125348069
 01/19  06:00:00,366.742839981,17.1998523674,0.0,0.0,49.8407270682,199.362908273,121.62046799,115.076859956,6.54360803446
 01/19  07:00:00,428.709585008,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1223.01890879,1220.82545239,2.1934564065
 01/19  08:00:00,511.894049879,28.5601696556,0.0,0.0,149.522181205,199.362908273,2249.75251269,2238.79987831,10.9526343756
 01/19  09:00:00,1050.48868924,28.5601696556,0.0,0.0,448.566543614,448.566543614,1330.58743645,1310.72686267,19.8605737796
 01/19  10:00:00,1013.27142957,28.5601696556,0.0,0.0,448.566543614,448.566543614,1027.23144331,1006.10210147,21.1293418351
 01/19  11:00:00,963.926587329,28.5601696556,0.0,0.0,448.566543614,448.566543614,831.872945288,810.997116551,20.8758287371
 01/19  12:00:00,963.677296986,28.5601696556,0.0,0.0,448.566543614,448.566543614,750.9457467,724.300960526,26.6447861745
 01/19  13:00:00,913.688542581,28.5601696556,0.0,0.0,448.566543614,398.725816546,721.410862281,690.166955787,31.2439064937
 01/19  14:00:00,963.381688382,28.5601696556,0.0,0.0,448.566543614,448.566543614,672.332578381,643.363866231,28.96871215
 01/19  15:00:00,963.327482756,28.5601696556,0.0,0.0,448.566543614,448.566543614,658.934508088,639.082676659,19.8518314292
 01/19  16:00:00,963.18139599,28.5601696556,0.0,0.0,448.566543614,448.566543614,572.037201138,554.399411349,17.6377897885
 01/19  17:00:00,1046.21235624,28.5601696556,0.0,0.0,448.566543614,448.566543614,570.309671797,545.924416271,24.3852555255
 01/19  18:00:00,950.480751257,28.5601696556,0.0,0.0,348.885089477,398.725816546,615.95649975,600.573647907,15.3828518432
 01/19  19:00:00,751.181496175,28.5601696556,0.0,0.0,249.203635341,299.044362409,682.452085228,671.487571366,10.9645138622
 01/19  20:00:00,726.750433624,28.5601696556,0.0,0.0,249.203635341,299.044362409,710.205867121,701.457971433,8.74789568776
 01/19  21:00:00,577.324016442,28.5601696556,0.0,0.0,149.522181205,249.203635341,803.466584421,794.708959694,8.75762472701
 01/19  22:00:00,552.993548456,28.5601696556,0.0,0.0,149.522181205,249.203635341,911.652731757,907.284040325,4.3686914315
 01/19  23:00:00,349.357015135,0.0,0.0,0.0,49.8407270682,199.362908273,4.3623080913,0.0,4.3623080913
 01/19  24:00:00,299.99225579,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092952337,0.0,2.19092952337
 01/20  01:00:00,287.770059089,0.0,0.0,0.0,24.9203635341,199.362908273,2.19118873315,0.0,2.19118873315
 01/20  02:00:00,288.922015746,1.14690300748,0.0,0.0,24.9203635341,199.362908273,8.50213938628,4.1400397042,4.36209968207
 01/20  03:00:00,289.308746517,1.52920400997,0.0,0.0,24.9203635341,199.362908273,9.97262943304,7.78147676066,2.19115267239
 01/20  04:00:00,289.695481885,1.91150501246,0.0,0.0,24.9203635341,199.362908273,13.6375958369,11.4465903776,2.19100545925
 01/20  05:00:00,301.537084505,1.52920400997,0.0,0.0,24.9203635341,199.362908273,17.2429934186,12.8804477656,4.362545653
 01/20  06:00:00,351.290615693,1.91150501246,0.0,0.0,49.8407270682,199.362908273,21.3432409693,16.9748021808,4.36843878846
 01/20  07:00:00,428.278067251,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1180.88151624,1176.51497464,4.36654160225
 01/20  08:00:00,510.460111165,28.5601696556,0.0,0.0,149.522181205,199.362908273,1765.4485775,1754.4961485,10.9524289951
 01/20  09:00:00,1049.92324352,28.5601696556,0.0,0.0,448.566543614,448.566543614,1371.09919623,1351.6735196,19.4256766289
 01/20  10:00:00,1013.24003389,28.5601696556,0.0,0.0,448.566543614,448.566543614,1191.16988434,1170.83780406,20.3320802792
 01/20  11:00:00,964.248755663,28.5601696556,0.0,0.0,448.566543614,448.566543614,1042.91453571,1020.80192633,22.1126093807
 01/20  12:00:00,964.175051515,28.5601696556,0.0,0.0,448.566543614,448.566543614,952.014125432,927.593040518,24.421084914
 01/20  13:00:00,914.393095953,28.5601696556,0.0,0.0,448.566543614,398.725816546,970.114253783,938.863465855,31.250787928
 01/20  14:00:00,964.187012833,28.5601696556,0.0,0.0,448.566543614,448.566543614,946.874013926,915.67465167,31.1993622563
 01/20  15:00:00,964.144722081,28.5601696556,0.0,0.0,448.566543614,448.566543614,917.29301494,899.645778324,17.6472366166
 01/20  16:00:00,964.121042657,28.5601696556,0.0,0.0,448.566543614,448.566543614,909.560125133,889.717777285,19.8423478479
 01/20  17:00:00,1047.18229116,28.5601696556,0.0,0.0,448.566543614,448.566543614,913.493862776,889.10563382,24.3882289565
 01/20  18:00:00,951.449861596,28.5601696556,0.0,0.0,348.885089477,398.725816546,935.003902768,921.820096371,13.1838063964
 01/20  19:00:00,752.379395796,28.5601696556,0.0,0.0,249.203635341,299.044362409,1087.53138906,1074.38116421,13.1502248536
 01/20  20:00:00,728.136493073,28.5601696556,0.0,0.0,249.203635341,299.044362409,1138.69313388,1132.12669145,6.56644243225
 01/20  21:00:00,578.714872823,28.5601696556,0.0,0.0,149.522181205,249.203635341,1167.34630581,1156.40515234,10.9411534766
 01/20  22:00:00,554.338444525,28.5601696556,0.0,0.0,149.522181205,249.203635341,1187.83969438,1183.47097935,4.36871502908
 01/20  23:00:00,349.357016016,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121975736,0.0,2.19121975736
 01/20  24:00:00,301.1472099,1.14690300748,0.0,0.0,24.9203635341,199.362908273,8.25361715577,3.89121574322,4.36240141254
 01/21  01:00:00,239.476682856,1.52920400997,0.0,0.0,24.9203635341,149.522181205,11.0155739191,8.82458993185,2.19098398728
 01/21  02:00:00,239.866084603,1.91150501246,0.0,0.0,24.9203635341,149.522181205,14.5694001668,12.3781537067,2.19124646007
 01/21  03:00:00,239.49696715,1.52920400997,0.0,0.0,24.9203635341,149.522181205,23.3609937114,18.9984486955,4.36254501591
 01/21  04:00:00,250.632400796,12.6133481609,0.0,0.0,24.9203635341,149.522181205,47.5985976371,45.4073799127,2.19121772439
 01/21  05:00:00,270.955591478,20.6396382036,0.0,0.0,24.9203635341,149.522181205,92.6337112561,88.2712235399,4.36248771622
 01/21  06:00:00,291.966950872,17.1998523674,0.0,0.0,24.9203635341,149.522181205,101.318481036,96.9492608572,4.36922017916
 01/21  07:00:00,428.696010166,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1136.43209035,1132.06561027,4.36648007639
 01/21  08:00:00,412.406491396,28.5601696556,0.0,0.0,49.8407270682,199.362908273,2252.12223694,2247.74619652,4.37604042112
 01/21  09:00:00,652.360670782,28.5601696556,0.0,0.0,249.203635341,249.203635341,1571.09368105,1562.34537856,8.74830249432
 01/21  10:00:00,615.315266601,28.5601696556,0.0,0.0,249.203635341,249.203635341,1387.04755871,1373.89603628,13.1515224256
 01/21  11:00:00,566.343581679,28.5601696556,0.0,0.0,249.203635341,249.203635341,1350.21241123,1339.26036693,10.9520442982
 01/21  12:00:00,566.036041014,28.5601696556,0.0,0.0,249.203635341,249.203635341,1207.7836672,1196.80543523,10.9782319666
 01/21  13:00:00,565.670974534,28.5601696556,0.0,0.0,249.203635341,249.203635341,1090.23279029,1079.27515624,10.957634051
 01/21  14:00:00,565.183793762,28.5601696556,0.0,0.0,249.203635341,249.203635341,907.028466217,896.076253717,10.9522125002
 01/21  15:00:00,315.907504141,28.5601696556,0.0,0.0,74.7610906023,174.442544739,964.996892581,956.249103592,8.74778898902
 01/21  16:00:00,315.909045592,28.5601696556,0.0,0.0,74.7610906023,174.442544739,1046.34734686,1037.60770792,8.73963893958
 01/21  17:00:00,399.320124489,28.5601696556,0.0,0.0,74.7610906023,174.442544739,1324.50349179,1317.94067673,6.5628150579
 01/21  18:00:00,378.801221978,28.5601696556,0.0,0.0,24.9203635341,149.522181205,1603.19913305,1598.83260357,4.3665294785
 01/21  19:00:00,348.122521226,0.191150501246,0.0,0.0,24.9203635341,149.522181205,5.18243600158,0.815665446105,4.36677055547
 01/21  20:00:00,325.411344796,1.91150501246,0.0,0.0,24.9203635341,149.522181205,13.7987500523,9.43252684033,4.36622321197
 01/21  21:00:00,325.038140886,1.52920400997,0.0,0.0,24.9203635341,149.522181205,19.9543204109,15.5873030591,4.36701735172
 01/21  22:00:00,310.191693299,11.0845134254,0.0,0.0,24.9203635341,149.522181205,48.3992848949,44.0286658325,4.3706190624
 01/21  23:00:00,293.828495185,19.1108034681,0.0,0.0,24.9203635341,149.522181205,87.2274435814,85.0361938451,2.19124973637
 01/21  24:00:00,267.478773088,17.1998523674,0.0,0.0,24.9203635341,149.522181205,96.1707550281,91.8083693502,4.36238567787
 01/22  01:00:00,258.756227509,20.6396382036,0.0,0.0,24.9203635341,149.522181205,141.787610439,139.597490741,2.19011969748
 01/22  02:00:00,255.342318923,17.1998523674,0.0,0.0,24.9203635341,149.522181205,165.396966801,163.206838081,2.19012871942
 01/22  03:00:00,260.319183549,22.0344358157,0.0,0.0,24.9203635341,149.522181205,279.556705981,277.366552226,2.19015375452
 01/22  04:00:00,257.314168754,19.0351123833,0.0,0.0,24.9203635341,149.522181205,278.232354507,276.042240866,2.19011364103
 01/22  05:00:00,272.717329205,22.1078462164,0.0,0.0,24.9203635341,149.522181205,364.976276423,362.78613711,2.19013931283
 01/22  06:00:00,294.091402258,19.0351123833,0.0,0.0,24.9203635341,149.522181205,366.225321706,361.858231963,4.36708974375
 01/22  07:00:00,346.229143937,22.1078462164,0.0,0.0,24.9203635341,149.522181205,496.86658223,492.506316855,4.36026537538
 01/22  08:00:00,324.728029138,19.0351123833,0.0,0.0,24.9203635341,149.522181205,364.833139924,362.643001602,2.19013832144
 01/22  09:00:00,319.345377971,22.1078462164,0.0,0.0,24.9203635341,149.522181205,419.668808978,417.478644882,2.19016409671
 01/22  10:00:00,279.399967593,19.0351123833,0.0,0.0,24.9203635341,149.522181205,263.765201667,261.575077919,2.19012374778
 01/22  11:00:00,232.029746026,20.6396382036,0.0,0.0,24.9203635341,149.522181205,199.224061317,197.03391177,2.1901495464
 01/22  12:00:00,228.506916752,17.1998523674,0.0,0.0,24.9203635341,149.522181205,141.970513726,137.605780118,4.36473360782
 01/22  13:00:00,231.928790239,20.6396382036,0.0,0.0,24.9203635341,149.522181205,128.462191888,126.269835503,2.19235638429
 01/22  14:00:00,228.462740925,17.1998523674,0.0,0.0,24.9203635341,149.522181205,114.921807629,108.374524235,6.54728339347
 01/22  15:00:00,231.895785413,20.6396382036,0.0,0.0,24.9203635341,149.522181205,109.10388391,106.91150744,2.19237647038
 01/22  16:00:00,228.428066846,17.1998523674,0.0,0.0,24.9203635341,149.522181205,90.9116008042,88.7214764058,2.19012439833
 01/22  17:00:00,314.995954048,20.6396382036,0.0,0.0,24.9203635341,149.522181205,144.957394546,140.597134247,4.36026029845
 01/22  18:00:00,365.312012858,17.1998523674,0.0,0.0,24.9203635341,149.522181205,147.988757857,145.79862199,2.19013586688
 01/22  19:00:00,369.958835841,21.7407942132,0.0,0.0,24.9203635341,149.522181205,238.153192681,235.963030993,2.19016168827
 01/22  20:00:00,342.45824664,18.6680603801,0.0,0.0,24.9203635341,149.522181205,256.814010554,254.623889204,2.19012135038
 01/22  21:00:00,346.404458414,22.4748982196,0.0,0.0,24.9203635341,149.522181205,376.252763622,374.062616452,2.19014717081
 01/22  22:00:00,318.131777629,18.6680603801,0.0,0.0,24.9203635341,149.522181205,359.175377323,354.808346395,4.36703092746
 01/22  23:00:00,297.645184213,22.4748982196,0.0,0.0,24.9203635341,149.522181205,478.928810313,476.738648703,2.19016161031
 01/22  24:00:00,269.337350149,18.6680603801,0.0,0.0,24.9203635341,149.522181205,423.870889702,421.680768434,2.19012126801
 01/23  01:00:00,310.944547193,22.4748982196,0.0,0.0,24.9203635341,199.362908273,556.542293786,552.17980339,4.36249039591
 01/23  02:00:00,307.065184685,18.6680603801,0.0,0.0,24.9203635341,199.362908273,478.911601827,476.720324025,2.19127780224
 01/23  03:00:00,311.037481145,22.4748982196,0.0,0.0,24.9203635341,199.362908273,581.001268197,578.809968648,2.19129954895
 01/23  04:00:00,307.153667491,18.6680603801,0.0,0.0,24.9203635341,199.362908273,508.267822612,503.905320282,4.3625023296
 01/23  05:00:00,323.371343265,22.4748982196,0.0,0.0,24.9203635341,199.362908273,613.927888809,611.736604908,2.19128390084
 01/23  06:00:00,368.824380757,18.6680603801,0.0,0.0,49.8407270682,199.362908273,526.121508728,521.7523185,4.36919022806
 01/23  07:00:00,431.113321535,28.5601696556,0.0,0.0,49.8407270682,199.362908273,2434.14078969,2429.77374648,4.36704321633
 01/23  08:00:00,518.672286943,28.5601696556,0.0,0.0,149.522181205,199.362908273,3906.90010482,3895.94795814,10.9521466817
 01/23  09:00:00,1057.27864443,28.5601696556,0.0,0.0,448.566543614,448.566543614,2357.53777884,2337.6706016,19.8671772344
 01/23  10:00:00,1018.9901139,28.5601696556,0.0,0.0,448.566543614,448.566543614,1723.74628643,1703.85119835,19.8950880749
 01/23  11:00:00,965.860689727,28.5601696556,0.0,0.0,448.566543614,448.566543614,1061.62473619,1039.50709129,22.1176449049
 01/23  12:00:00,963.783977191,28.5601696556,0.0,0.0,448.566543614,448.566543614,650.047071038,623.40053145,26.6465395876
 01/23  13:00:00,913.573113918,28.5601696556,0.0,0.0,448.566543614,398.725816546,634.781616152,603.532732809,31.2488833431
 01/23  14:00:00,963.190252487,28.5601696556,0.0,0.0,448.566543614,448.566543614,584.001907171,555.02700284,28.9749043315
 01/23  15:00:00,963.097947834,28.5601696556,0.0,0.0,448.566543614,448.566543614,558.616216355,538.761091729,19.8551246265
 01/23  16:00:00,963.031017962,28.5601696556,0.0,0.0,448.566543614,448.566543614,529.286357701,511.644368692,17.6419890088
 01/23  17:00:00,1037.66572957,28.5601696556,0.0,0.0,448.566543614,448.566543614,636.649207426,612.259675495,24.3895319311
 01/23  18:00:00,950.654618009,28.5601696556,0.0,0.0,348.885089477,398.725816546,817.547215997,802.165766666,15.381449331
 01/23  19:00:00,751.571537686,28.5601696556,0.0,0.0,249.203635341,299.044362409,1045.11635488,1034.15321635,10.9631385293
 01/23  20:00:00,727.317591311,28.5601696556,0.0,0.0,249.203635341,299.044362409,1175.33235209,1166.58399688,8.74835520378
 01/23  21:00:00,578.11448975,28.5601696556,0.0,0.0,149.522181205,249.203635341,1368.74913166,1359.99245149,8.75668017302
 01/23  22:00:00,553.920447823,28.5601696556,0.0,0.0,149.522181205,249.203635341,1471.62758673,1465.08442449,6.54316224103
 01/23  23:00:00,349.357019183,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118856822,0.0,2.19118856822
 01/23  24:00:00,300.379293629,0.382301002492,0.0,0.0,24.9203635341,199.362908273,5.47137407275,3.28012405301,2.19125001974
 01/24  01:00:00,289.701880122,1.91150501246,0.0,0.0,24.9203635341,199.362908273,18.4658264212,14.1037428373,4.36208358395
 01/24  02:00:00,302.391179502,14.5242992616,0.0,0.0,24.9203635341,199.362908273,70.2584501751,68.0672096988,2.19124047634
 01/24  03:00:00,308.945250199,21.0219392061,0.0,0.0,24.9203635341,199.362908273,115.544394723,111.18233107,4.36206365315
 01/24  04:00:00,304.778247975,16.8175513649,0.0,0.0,24.9203635341,199.362908273,144.998267879,142.807347457,2.19092042269
 01/24  05:00:00,321.264180827,21.0219392061,0.0,0.0,24.9203635341,199.362908273,194.623349215,192.432092534,2.19125668172
 01/24  06:00:00,367.564451585,17.9187073745,0.0,0.0,49.8407270682,199.362908273,229.964260165,225.595051838,4.36920832755
 01/24  07:00:00,429.070012994,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1682.91361892,1678.54668469,4.36693423541
 01/24  08:00:00,517.414687828,28.5601696556,0.0,0.0,149.522181205,199.362908273,3553.56522207,3542.61244027,10.9527817997
 01/24  09:00:00,1054.12737043,28.5601696556,0.0,0.0,448.566543614,448.566543614,1476.41884755,1456.55559089,19.8632566597
 01/24  10:00:00,1014.74764433,28.5601696556,0.0,0.0,448.566543614,448.566543614,954.064173065,931.959214377,22.1049586883
 01/24  11:00:00,964.238962764,28.5601696556,0.0,0.0,448.566543614,448.566543614,664.155012406,644.247673002,19.9073394039
 01/24  12:00:00,963.562648816,28.5601696556,0.0,0.0,448.566543614,448.566543614,540.251634271,513.598318459,26.6533158117
 01/24  13:00:00,913.370168093,28.5601696556,0.0,0.0,448.566543614,398.725816546,454.827260787,423.574112776,31.2531480106
 01/24  14:00:00,962.894340273,28.5601696556,0.0,0.0,448.566543614,448.566543614,326.917489654,295.710339635,31.2071500191
 01/24  15:00:00,962.820775117,28.5601696556,0.0,0.0,448.566543614,448.566543614,301.591432836,283.941896543,17.6495362933
 01/24  16:00:00,962.959081078,28.5601696556,0.0,0.0,448.566543614,448.566543614,418.22125387,398.375336085,19.845917785
 01/24  17:00:00,1037.55337609,28.5601696556,0.0,0.0,448.566543614,448.566543614,494.096417422,469.706404165,24.3900132564
 01/24  18:00:00,950.429671184,28.5601696556,0.0,0.0,348.885089477,398.725816546,586.175423953,572.990843713,13.1845802396
 01/24  19:00:00,751.189958936,28.5601696556,0.0,0.0,249.203635341,299.044362409,697.460979136,684.309821752,13.1511573832
 01/24  20:00:00,726.947586777,28.5601696556,0.0,0.0,249.203635341,299.044362409,854.040201828,847.474431762,6.56577006677
 01/24  21:00:00,577.583296425,28.5601696556,0.0,0.0,149.522181205,249.203635341,965.950310624,955.008083107,10.9422275173
 01/24  22:00:00,553.192835001,28.5601696556,0.0,0.0,149.522181205,249.203635341,1014.22796505,1009.85950091,4.36846414251
 01/24  23:00:00,349.357020223,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120306817,0.0,2.19120306817
 01/24  24:00:00,299.992261431,0.0,0.0,0.0,24.9203635341,199.362908273,4.3619873682,0.0,4.3619873682
 01/25  01:00:00,287.770064094,0.0,0.0,0.0,24.9203635341,199.362908273,2.19119637634,0.0,2.19119637634
 01/25  02:00:00,288.924747138,1.14690300748,0.0,0.0,24.9203635341,199.362908273,10.3515785687,5.98926934306,4.36230922569
 01/25  03:00:00,289.698657755,1.91150501246,0.0,0.0,24.9203635341,199.362908273,15.3755676026,13.1842914954,2.1912761072
 01/25  04:00:00,289.317590122,1.52920400997,0.0,0.0,24.9203635341,199.362908273,16.3569093707,14.1656479992,2.19126137151
 01/25  05:00:00,301.944690121,1.91150501246,0.0,0.0,24.9203635341,199.362908273,36.0276104286,31.6651738259,4.36243660262
 01/25  06:00:00,366.280839298,16.8175513649,0.0,0.0,49.8407270682,199.362908273,86.151373002,81.7821279509,4.36924505109
 01/25  07:00:00,428.473627521,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1281.24482718,1276.87801153,4.36681565229
 01/25  08:00:00,504.661539651,28.5601696556,0.0,0.0,149.522181205,199.362908273,2719.64526445,2708.69351002,10.9517544319
 01/25  09:00:00,1050.94991048,28.5601696556,0.0,0.0,448.566543614,448.566543614,1199.25459879,1181.59368702,17.66091177
 01/25  10:00:00,1013.03043539,28.5601696556,0.0,0.0,448.566543614,448.566543614,751.800823267,729.693935378,22.1068878889
 01/25  11:00:00,963.450465395,28.5601696556,0.0,0.0,448.566543614,448.566543614,537.864508791,515.747906577,22.116602214
 01/25  12:00:00,962.968691552,28.5601696556,0.0,0.0,448.566543614,448.566543614,345.541153208,318.899736489,26.6414167194
 01/25  13:00:00,912.908684639,28.5601696556,0.0,0.0,448.566543614,398.725816546,252.582679148,221.330006341,31.2526728071
 01/25  14:00:00,962.660632841,28.5601696556,0.0,0.0,448.566543614,448.566543614,211.836958621,182.86154454,28.975414081
 01/25  15:00:00,962.613108435,28.5601696556,0.0,0.0,448.566543614,448.566543614,187.582853134,167.727104249,19.8557488845
 01/25  16:00:00,962.602937813,28.5601696556,0.0,0.0,448.566543614,448.566543614,186.240186313,168.598736596,17.6414497165
 01/25  17:00:00,1037.19596546,28.5601696556,0.0,0.0,448.566543614,448.566543614,253.2982178,228.907412418,24.390805382
 01/25  18:00:00,950.164439634,28.5601696556,0.0,0.0,348.885089477,398.725816546,418.535391508,403.152421907,15.382969601
 01/25  19:00:00,751.0332781,28.5601696556,0.0,0.0,249.203635341,299.044362409,618.449262565,607.485361877,10.9639006879
 01/25  20:00:00,726.837080216,28.5601696556,0.0,0.0,249.203635341,299.044362409,819.968643352,811.219876822,8.74876652953
 01/25  21:00:00,577.521874366,28.5601696556,0.0,0.0,149.522181205,249.203635341,949.986815785,941.229475793,8.75733999237
 01/25  22:00:00,553.365588001,28.5601696556,0.0,0.0,149.522181205,249.203635341,1117.46409907,1110.92082698,6.54327209681
 01/25  23:00:00,349.35702126,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121871876,0.0,2.19121871876
 01/25  24:00:00,299.992261892,0.0,0.0,0.0,24.9203635341,199.362908273,2.19108067632,0.0,2.19108067632
 01/26  01:00:00,289.309249956,1.52920400997,0.0,0.0,24.9203635341,199.362908273,11.546059663,7.1838119883,4.36224767465
 01/26  02:00:00,289.69895134,1.91150501246,0.0,0.0,24.9203635341,199.362908273,14.7393595077,12.5481109604,2.19124854725
 01/26  03:00:00,289.325062951,1.52920400997,0.0,0.0,24.9203635341,199.362908273,20.8616054148,18.670328867,2.19127654776
 01/26  04:00:00,289.719862798,1.91150501246,0.0,0.0,24.9203635341,199.362908273,32.1136807606,27.751373816,4.36230694463
 01/26  05:00:00,320.802220867,20.6396382036,0.0,0.0,24.9203635341,199.362908273,127.48815886,125.297208491,2.19095036851
 01/26  06:00:00,366.755553781,17.1998523674,0.0,0.0,49.8407270682,199.362908273,152.596234686,148.227285882,4.36894880366
 01/26  07:00:00,428.682251163,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1342.24974673,1337.88294661,4.36680012613
 01/26  08:00:00,508.829000267,28.5601696556,0.0,0.0,149.522181205,199.362908273,3350.55091925,3339.59853203,10.9523872203
 01/26  09:00:00,1054.05049128,28.5601696556,0.0,0.0,448.566543614,448.566543614,1346.3141105,1326.45123181,19.8628786909
 01/26  10:00:00,1013.79948749,28.5601696556,0.0,0.0,448.566543614,448.566543614,798.121776199,776.01632478,22.1054514188
 01/26  11:00:00,964.092776494,28.5601696556,0.0,0.0,448.566543614,448.566543614,710.041421006,690.133225873,19.9081951326
 01/26  12:00:00,963.639432266,28.5601696556,0.0,0.0,448.566543614,448.566543614,621.235065448,594.579710114,26.6553553342
 01/26  13:00:00,913.417650151,28.5601696556,0.0,0.0,448.566543614,398.725816546,501.258401889,470.003984806,31.2544170828
 01/26  14:00:00,963.058776794,28.5601696556,0.0,0.0,448.566543614,448.566543614,433.091764108,401.887148405,31.2046157038
 01/26  15:00:00,963.001079443,28.5601696556,0.0,0.0,448.566543614,448.566543614,414.773043008,397.121486495,17.6515565131
 01/26  16:00:00,963.066172062,28.5601696556,0.0,0.0,448.566543614,448.566543614,475.960516687,456.115442876,19.8450738105
 01/26  17:00:00,1037.78323591,28.5601696556,0.0,0.0,448.566543614,448.566543614,619.035143595,594.644051317,24.3910922781
 01/26  18:00:00,950.676220427,28.5601696556,0.0,0.0,348.885089477,398.725816546,702.070919595,688.883963803,13.1869557918
 01/26  19:00:00,751.612494796,28.5601696556,0.0,0.0,249.203635341,299.044362409,906.37211855,893.218567466,13.1535510845
 01/26  20:00:00,727.92518973,28.5601696556,0.0,0.0,249.203635341,299.044362409,1282.68602238,1273.93720956,8.74881281504
 01/26  21:00:00,579.012679822,28.5601696556,0.0,0.0,149.522181205,249.203635341,1358.27332192,1349.51559393,8.75772798419
 01/26  22:00:00,555.391265749,28.5601696556,0.0,0.0,149.522181205,249.203635341,1465.76714834,1461.39786302,4.36928532343
 01/26  23:00:00,349.357022216,0.0,0.0,0.0,49.8407270682,199.362908273,4.36237037476,0.0,4.36237037476
 01/26  24:00:00,300.765583767,0.764602004984,0.0,0.0,24.9203635341,199.362908273,5.38822382445,3.19729331588,2.19093050858
 01/27  01:00:00,289.317119118,1.52920400997,0.0,0.0,24.9203635341,199.362908273,8.78510360896,6.59381367359,2.19128993537
 01/27  02:00:00,289.723256192,1.91150501246,0.0,0.0,24.9203635341,199.362908273,19.9473585543,15.5847707217,4.36258783258
 01/27  03:00:00,289.339644856,1.52920400997,0.0,0.0,24.9203635341,199.362908273,17.458514804,15.2673002989,2.19121450505
 01/27  04:00:00,289.759439488,1.91150501246,0.0,0.0,24.9203635341,199.362908273,34.0837452539,29.7217173675,4.3620278864
 01/27  05:00:00,316.936607188,16.8175513649,0.0,0.0,24.9203635341,199.362908273,52.483947548,50.2926214637,2.19132608433
 01/27  06:00:00,370.573190327,21.0219392061,0.0,0.0,49.8407270682,199.362908273,87.0591793238,82.690167899,4.36901142486
 01/27  07:00:00,428.475647358,28.5601696556,0.0,0.0,49.8407270682,199.362908273,854.29717447,849.930554415,4.36662005474
 01/27  08:00:00,504.352206547,28.5601696556,0.0,0.0,149.522181205,199.362908273,2256.7924553,2245.83971226,10.9527430343
 01/27  09:00:00,1051.38944227,28.5601696556,0.0,0.0,448.566543614,448.566543614,1325.0721121,1305.20515481,19.8669572914
 01/27  10:00:00,1013.30804666,28.5601696556,0.0,0.0,448.566543614,448.566543614,822.383596263,802.484917034,19.8986792288
 01/27  11:00:00,963.647233654,28.5601696556,0.0,0.0,448.566543614,448.566543614,609.736545522,587.617304122,22.1192414002
 01/27  12:00:00,963.362680182,28.5601696556,0.0,0.0,448.566543614,448.566543614,554.481709549,527.831446764,26.6502627843
 01/27  13:00:00,913.39082266,28.5601696556,0.0,0.0,448.566543614,398.725816546,543.626712955,512.371177135,31.2555358198
 01/27  14:00:00,963.127903339,28.5601696556,0.0,0.0,448.566543614,448.566543614,523.065803111,491.859458347,31.206344764
 01/27  15:00:00,963.083912708,28.5601696556,0.0,0.0,448.566543614,448.566543614,514.682315024,497.030959219,17.6513558059
 01/27  16:00:00,963.079824386,28.5601696556,0.0,0.0,448.566543614,448.566543614,533.625207303,515.22060275,18.4046045534
 01/27  17:00:00,1037.60937477,28.5601696556,0.0,0.0,448.566543614,448.566543614,560.741956103,534.901046959,25.8409091444
 01/27  18:00:00,950.413756804,28.5601696556,0.0,0.0,348.885089477,398.725816546,592.655218634,579.47017846,13.1850401737
 01/27  19:00:00,751.108211158,28.5601696556,0.0,0.0,249.203635341,299.044362409,656.145564362,642.993840428,13.1517239346
 01/27  20:00:00,726.68098944,28.5601696556,0.0,0.0,249.203635341,299.044362409,679.369646445,672.803580658,6.5660657869
 01/27  21:00:00,577.306721216,28.5601696556,0.0,0.0,149.522181205,249.203635341,811.611902058,800.669009303,10.9428927556
 01/27  22:00:00,552.947737983,28.5601696556,0.0,0.0,149.522181205,249.203635341,870.290430543,865.921734336,4.36869620739
 01/27  23:00:00,349.357022998,0.0,0.0,0.0,49.8407270682,199.362908273,2.1913163465,0.0,2.1913163465
 01/27  24:00:00,299.992263982,0.0,0.0,0.0,24.9203635341,199.362908273,4.36223028733,0.0,4.36223028733
 01/28  01:00:00,237.929339668,0.0,0.0,0.0,24.9203635341,149.522181205,2.19132651992,0.0,2.19132651992
 01/28  02:00:00,239.852673333,1.91150501246,0.0,0.0,24.9203635341,149.522181205,13.9546613402,9.59240462653,4.36225671367
 01/28  03:00:00,239.46958049,1.52920400997,0.0,0.0,24.9203635341,149.522181205,11.1611121099,8.97040765583,2.19070445409
 01/28  04:00:00,239.859145243,1.91150501246,0.0,0.0,24.9203635341,149.522181205,17.1055419031,14.9143345027,2.19120740039
 01/28  05:00:00,251.697499266,1.52920400997,0.0,0.0,24.9203635341,149.522181205,18.0514087394,13.6893900692,4.36201867019
 01/28  06:00:00,276.535917315,1.91150501246,0.0,0.0,24.9203635341,149.522181205,26.4062712062,22.0369167704,4.3693544358
 01/28  07:00:00,428.076758858,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1013.3777302,1009.0108123,4.36691789973
 01/28  08:00:00,401.6596745,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1373.64243545,1367.08933805,6.55309739816
 01/28  09:00:00,650.384677745,28.5601696556,0.0,0.0,249.203635341,249.203635341,944.489675989,935.741235606,8.74844038261
 01/28  10:00:00,613.513741721,28.5601696556,0.0,0.0,249.203635341,249.203635341,761.176164686,750.209630019,10.9665346669
 01/28  11:00:00,564.525207737,28.5739888586,0.0,0.0,249.203635341,249.203635341,668.202738346,657.247829276,10.9549090702
 01/28  12:00:00,564.491921884,28.6868623339,0.0,0.0,249.203635341,249.203635341,567.414762924,554.248884164,13.1658787608
 01/28  13:00:00,564.310252652,28.5601696556,0.0,0.0,249.203635341,249.203635341,536.613020656,525.652996274,10.960024382
 01/28  14:00:00,564.309720184,28.5601696556,0.0,0.0,249.203635341,249.203635341,549.596974702,538.643869467,10.9531052353
 01/28  15:00:00,315.272920202,28.5601696556,0.0,0.0,74.7610906023,174.442544739,704.859014487,696.110417891,8.74859659655
 01/28  16:00:00,315.394092407,28.5601696556,0.0,0.0,74.7610906023,174.442544739,820.530634992,813.970372183,6.56026280913
 01/28  17:00:00,390.208228579,28.5601696556,0.0,0.0,74.7610906023,174.442544739,1066.68049593,1057.93617619,8.74431973308
 01/28  18:00:00,378.081345968,28.5601696556,0.0,0.0,24.9203635341,149.522181205,1307.75830542,1303.39129419,4.36701123397
 01/28  19:00:00,347.930158808,0.0,0.0,0.0,24.9203635341,149.522181205,4.366636685,0.0,4.366636685
 01/28  20:00:00,324.253763611,0.764602004984,0.0,0.0,24.9203635341,149.522181205,7.08511821442,2.71885986094,4.36625835348
 01/28  21:00:00,325.024133099,1.52920400997,0.0,0.0,24.9203635341,149.522181205,9.53711293149,7.34356458594,2.19354834555
 01/28  22:00:00,300.973337116,1.91150501246,0.0,0.0,24.9203635341,149.522181205,22.1428023327,15.5959574547,6.54684487804
 01/28  23:00:00,276.146595106,1.52920400997,0.0,0.0,24.9203635341,149.522181205,19.4430700696,17.2522107635,2.19085930612
 01/28  24:00:00,263.644177851,13.3777655286,0.0,0.0,24.9203635341,149.522181205,97.157754043,92.7952614791,4.36249256388
 01/29  01:00:00,258.747484501,20.6396382036,0.0,0.0,24.9203635341,149.522181205,148.725303043,146.535157223,2.19014581926
 01/29  02:00:00,255.361032432,17.1998523674,0.0,0.0,24.9203635341,149.522181205,194.488420397,192.298257552,2.19016284512
 01/29  03:00:00,259.23114353,21.0066902068,0.0,0.0,24.9203635341,149.522181205,248.250521551,246.060319648,2.19020190305
 01/29  04:00:00,257.319897866,19.0351123833,0.0,0.0,24.9203635341,149.522181205,298.588216811,296.398042457,2.19017435407
 01/29  05:00:00,272.660549551,22.1078462164,0.0,0.0,24.9203635341,149.522181205,334.155947245,331.965800387,2.19014685765
 01/29  06:00:00,294.136382457,19.0351123833,0.0,0.0,24.9203635341,149.522181205,414.161458465,409.794367241,4.36709122372
 01/29  07:00:00,346.19628109,22.1078462164,0.0,0.0,24.9203635341,149.522181205,476.699864612,474.50966246,2.19020215219
 01/29  08:00:00,316.351152396,19.0351123833,0.0,0.0,24.9203635341,149.522181205,491.870595433,489.680420726,2.19017470675
 01/29  09:00:00,319.276152642,22.1078462164,0.0,0.0,24.9203635341,149.522181205,368.905853817,364.545519983,4.36033383419
 01/29  10:00:00,278.305799201,17.9339563738,0.0,0.0,24.9203635341,149.522181205,266.47188849,264.281729356,2.19015913346
 01/29  11:00:00,232.007287372,20.6396382036,0.0,0.0,24.9203635341,149.522181205,181.67605078,179.485919125,2.19013165509
 01/29  12:00:00,228.549158426,17.1998523674,0.0,0.0,24.9203635341,149.522181205,167.917666234,165.725226805,2.1924394295
 01/29  13:00:00,231.914605092,20.6396382036,0.0,0.0,24.9203635341,149.522181205,118.95900852,114.594140743,4.36486777662
 01/29  14:00:00,228.463002051,17.1998523674,0.0,0.0,24.9203635341,149.522181205,113.3440325,106.796639401,6.54739309827
 01/29  15:00:00,231.874982224,20.6396382036,0.0,0.0,24.9203635341,149.522181205,91.7551935951,89.5628253868,2.19236820836
 01/29  16:00:00,228.426266153,17.1998523674,0.0,0.0,24.9203635341,149.522181205,87.4716133067,85.2814410972,2.1901722095
 01/29  17:00:00,306.392544404,20.6396382036,0.0,0.0,24.9203635341,149.522181205,94.0932284026,91.9030389375,2.19018946517
 01/29  18:00:00,365.293351349,17.1998523674,0.0,0.0,24.9203635341,149.522181205,131.564883509,127.204520081,4.36036342749
 01/29  19:00:00,368.785913205,20.6396382036,0.0,0.0,24.9203635341,149.522181205,174.325652624,172.135478672,2.19017395199
 01/29  20:00:00,341.97740936,18.2275979763,0.0,0.0,24.9203635341,149.522181205,217.065957716,214.87581114,2.19014657652
 01/29  21:00:00,345.834449712,22.0344358157,0.0,0.0,24.9203635341,149.522181205,262.536888567,260.346702707,2.19018585966
 01/29  22:00:00,317.271651113,17.9339563738,0.0,0.0,24.9203635341,149.522181205,252.288886401,247.921667706,4.36721869513
 01/29  23:00:00,295.491550578,20.6396382036,0.0,0.0,24.9203635341,149.522181205,220.249271684,218.059096967,2.19017471684
 01/29  24:00:00,267.625018421,17.1998523674,0.0,0.0,24.9203635341,149.522181205,238.987604446,236.797457108,2.19014733846
 01/30  01:00:00,308.696387366,20.6396382036,0.0,0.0,24.9203635341,199.362908273,254.789932687,250.427302839,4.36262984744
 01/30  02:00:00,305.250528677,17.1998523674,0.0,0.0,24.9203635341,199.362908273,250.008671355,247.817385747,2.1912856079
 01/30  03:00:00,309.749553208,21.6673838125,0.0,0.0,24.9203635341,199.362908273,280.309777131,278.118456557,2.19132057333
 01/30  04:00:00,306.992287605,18.8882915821,0.0,0.0,24.9203635341,199.362908273,304.309217838,299.946715879,4.36250195937
 01/30  05:00:00,322.493500691,22.1078462164,0.0,0.0,24.9203635341,199.362908273,356.144317945,353.952974108,2.19134383683
 01/30  06:00:00,368.833613193,19.0351123833,0.0,0.0,49.8407270682,199.362908273,397.767556553,393.398152498,4.36940405455
 01/30  07:00:00,430.389690483,28.5601696556,0.0,0.0,49.8407270682,199.362908273,2469.45009111,2465.08357472,4.36651639014
 01/30  08:00:00,508.146617608,28.5601696556,0.0,0.0,149.522181205,199.362908273,3702.90656787,3691.95301524,10.9535526356
 01/30  09:00:00,1054.04443988,28.5601696556,0.0,0.0,448.566543614,448.566543614,1858.56816634,1838.70094591,19.8672204344
 01/30  10:00:00,1015.36512487,28.5601696556,0.0,0.0,448.566543614,448.566543614,1365.98650251,1343.87954518,22.1069573375
 01/30  11:00:00,965.278657093,28.5601696556,0.0,0.0,448.566543614,448.566543614,1153.60678907,1133.69700329,19.9097857815
 01/30  12:00:00,964.643057044,28.5601696556,0.0,0.0,448.566543614,448.566543614,1060.97557977,1034.31594656,26.6596332058
 01/30  13:00:00,914.303936524,28.5601696556,0.0,0.0,448.566543614,398.725816546,951.831209921,920.57225304,31.2589568815
 01/30  14:00:00,963.741912367,28.5601696556,0.0,0.0,448.566543614,448.566543614,819.757047547,788.545926438,31.211121109
 01/30  15:00:00,963.587130248,28.5601696556,0.0,0.0,448.566543614,448.566543614,757.283011652,737.425247184,19.8577644681
 01/30  16:00:00,963.421005085,28.5601696556,0.0,0.0,448.566543614,448.566543614,692.295252219,674.652770339,17.6424818799
 01/30  17:00:00,1029.24297285,28.5601696556,0.0,0.0,448.566543614,448.566543614,635.77663332,611.383906642,24.3927266777
 01/30  18:00:00,950.583368179,28.5601696556,0.0,0.0,348.885089477,398.725816546,693.450563942,678.066271275,15.3842926674
 01/30  19:00:00,751.305729686,28.5601696556,0.0,0.0,249.203635341,299.044362409,808.157201262,797.19170442,10.9654968418
 01/30  20:00:00,726.757555723,28.5601696556,0.0,0.0,249.203635341,299.044362409,772.15339711,763.403907722,8.74948938806
 01/30  21:00:00,577.38867397,28.5601696556,0.0,0.0,149.522181205,249.203635341,947.468056524,938.711121086,8.75693543788
 01/30  22:00:00,553.083007685,28.5601696556,0.0,0.0,149.522181205,249.203635341,1095.79731624,1089.25405703,6.5432592085
 01/30  23:00:00,349.357025188,0.0,0.0,0.0,49.8407270682,199.362908273,2.19101545783,0.0,2.19101545783
 01/30  24:00:00,299.992266137,0.0,0.0,0.0,24.9203635341,199.362908273,2.19129663034,0.0,2.19129663034
 01/31  01:00:00,287.770069223,0.0,0.0,0.0,24.9203635341,199.362908273,4.36221123009,0.0,4.36221123009
 01/31  02:00:00,288.922986299,1.14690300748,0.0,0.0,24.9203635341,199.362908273,7.65874636621,5.4674218306,2.1913245356
 01/31  03:00:00,289.693971962,1.91150501246,0.0,0.0,24.9203635341,199.362908273,15.6485798242,11.2863135736,4.36226625064
 01/31  04:00:00,289.310959852,1.52920400997,0.0,0.0,24.9203635341,199.362908273,12.8483725912,10.6570205877,2.19135200351
 01/31  05:00:00,301.922184486,1.91150501246,0.0,0.0,24.9203635341,199.362908273,19.0088096288,16.8175852021,2.1912244267
 01/31  06:00:00,350.903622155,1.52920400997,0.0,0.0,49.8407270682,199.362908273,21.0260035298,14.482161644,6.54384188584
 01/31  07:00:00,428.480258831,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1441.06251386,1438.86895603,2.19355782873
 01/31  08:00:00,501.483737564,28.5601696556,0.0,0.0,149.522181205,199.362908273,1580.08885977,1569.1356606,10.9531991679
 01/31  09:00:00,1049.0558287,28.5601696556,0.0,0.0,448.566543614,448.566543614,959.174345821,939.30587845,19.8684673706
 01/31  10:00:00,1012.17582397,28.5601696556,0.0,0.0,448.566543614,448.566543614,765.043624522,742.93423587,22.109388652
 01/31  11:00:00,963.195965683,28.5601696556,0.0,0.0,448.566543614,448.566543614,677.805416434,655.68317357,22.1222428641
 01/31  12:00:00,963.168766558,28.5601696556,0.0,0.0,448.566543614,448.566543614,646.996675854,620.352148166,26.6445276877
 01/31  13:00:00,913.332117574,28.5601696556,0.0,0.0,448.566543614,398.725816546,644.74483556,613.485297085,31.2595384747
 01/31  14:00:00,963.145707245,28.5601696556,0.0,0.0,448.566543614,448.566543614,618.717360605,589.738236676,28.9791239283
 01/31  15:00:00,963.139445307,28.5601696556,0.0,0.0,448.566543614,448.566543614,613.246790641,593.388309632,19.8584810094
 01/31  16:00:00,963.219387466,28.5601696556,0.0,0.0,448.566543614,448.566543614,673.293973157,655.651206333,17.642766824
 01/31  17:00:00,1029.28071169,28.5601696556,0.0,0.0,448.566543614,448.566543614,731.92179659,707.5281176,24.393678989
 01/31  18:00:00,950.778689221,28.5601696556,0.0,0.0,348.885089477,398.725816546,860.308278572,844.92640348,15.3818750918
 01/31  19:00:00,751.51628332,28.5601696556,0.0,0.0,249.203635341,299.044362409,917.04294875,903.891511931,13.1514368186
 01/31  20:00:00,727.079111501,28.5601696556,0.0,0.0,249.203635341,299.044362409,899.006175175,892.439068396,6.56710677875
 01/31  21:00:00,577.782781119,28.5601696556,0.0,0.0,149.522181205,249.203635341,1052.45606311,1041.51319811,10.9428650073
 01/31  22:00:00,553.40296123,28.5601696556,0.0,0.0,149.522181205,249.203635341,1076.58281921,1072.21416639,4.36865282574
 01/31  23:00:00,349.357025993,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129261428,0.0,2.19129261428
 01/31  24:00:00,299.992267062,0.0,0.0,0.0,24.9203635341,199.362908273,4.36220104628,0.0,4.36220104628
 02/01  01:00:00,287.770069608,0.0,0.0,0.0,24.9203635341,199.362908273,2.19132218802,0.0,2.19132218802
 02/01  02:00:00,289.307831558,1.52920400997,0.0,0.0,24.9203635341,199.362908273,10.4143396413,6.0521046048,4.36223503653
 02/01  03:00:00,289.693733455,1.91150501246,0.0,0.0,24.9203635341,199.362908273,10.8179366883,8.62658236271,2.19135432559
 02/01  04:00:00,289.311515125,1.52920400997,0.0,0.0,24.9203635341,199.362908273,10.9074605787,8.71623250071,2.19122807797
 02/01  05:00:00,301.919849503,1.91150501246,0.0,0.0,24.9203635341,199.362908273,15.8523470248,11.4902694947,4.3620775301
 02/01  06:00:00,350.904488362,1.52920400997,0.0,0.0,49.8407270682,199.362908273,16.3484295019,11.9789616832,4.36946781872
 02/01  07:00:00,428.069056412,28.5601696556,0.0,0.0,49.8407270682,199.362908273,917.109035231,912.741987755,4.3670474765
 02/01  08:00:00,500.943487061,28.5601696556,0.0,0.0,149.522181205,199.362908273,1046.12559511,1035.17193862,10.9536564815
 02/01  09:00:00,1048.64502728,28.5601696556,0.0,0.0,448.566543614,448.566543614,630.509970179,610.641296597,19.8686735812
 02/01  10:00:00,1011.79653248,28.5601696556,0.0,0.0,448.566543614,448.566543614,488.954880783,469.054961906,19.899918877
 02/01  11:00:00,962.743304861,28.5601696556,0.0,0.0,448.566543614,448.566543614,354.760297474,332.640055986,22.1202414887
 02/01  12:00:00,962.618947568,28.5601696556,0.0,0.0,448.566543614,448.566543614,248.809293689,222.154512789,26.6547808999
 02/01  13:00:00,912.746938719,28.5601696556,0.0,0.0,448.566543614,398.725816546,224.605602291,193.342301118,31.2633011727
 02/01  14:00:00,962.519886272,28.5601696556,0.0,0.0,448.566543614,448.566543614,163.004642905,131.789552658,31.2150902472
 02/01  15:00:00,962.521010667,28.5601696556,0.0,0.0,448.566543614,448.566543614,163.644541889,145.993346275,17.6511956138
 02/01  16:00:00,962.537715921,28.5601696556,0.0,0.0,448.566543614,448.566543614,186.478250782,166.629923974,19.848326808
 02/01  17:00:00,1028.53158218,28.5601696556,0.0,0.0,448.566543614,448.566543614,206.878359932,182.483312768,24.395047164
 02/01  18:00:00,949.873743386,28.5601696556,0.0,0.0,348.885089477,398.725816546,236.210629197,220.825036288,15.3855929093
 02/01  19:00:00,750.561897246,28.5601696556,0.0,0.0,249.203635341,299.044362409,294.891383843,283.92452045,10.9668633927
 02/01  20:00:00,726.129636647,28.5601696556,0.0,0.0,249.203635341,299.044362409,314.818962944,306.070326942,8.74863600155
 02/01  21:00:00,576.653833,28.5601696556,0.0,0.0,149.522181205,249.203635341,371.09072365,362.333245179,8.75747847121
 02/01  22:00:00,552.231783484,28.5601696556,0.0,0.0,149.522181205,249.203635341,402.643745377,398.274598216,4.36914716139
 02/01  23:00:00,349.357026751,0.0,0.0,0.0,49.8407270682,199.362908273,4.36258042561,0.0,4.36258042561
 02/01  24:00:00,299.992267375,0.0,0.0,0.0,24.9203635341,199.362908273,2.19110028184,0.0,2.19110028184
 02/02  01:00:00,287.770070654,0.0,0.0,0.0,24.9203635341,199.362908273,4.36223759903,0.0,4.36223759903
 02/02  02:00:00,287.770070207,0.0,0.0,0.0,24.9203635341,199.362908273,2.1911369884,0.0,2.1911369884
 02/02  03:00:00,287.770070456,0.0,0.0,0.0,24.9203635341,199.362908273,2.19101210511,0.0,2.19101210511
 02/02  04:00:00,287.770070453,0.0,0.0,0.0,24.9203635341,199.362908273,4.36247174813,0.0,4.36247174813
 02/02  05:00:00,299.99226801,0.0,0.0,0.0,24.9203635341,199.362908273,2.19104857976,0.0,2.19104857976
 02/02  06:00:00,349.358587793,0.0,0.0,0.0,49.8407270682,199.362908273,4.36884314982,0.0,4.36884314982
 02/02  07:00:00,427.650241804,28.5601696556,0.0,0.0,49.8407270682,199.362908273,933.43645078,929.069450199,4.36700058117
 02/02  08:00:00,500.575755921,28.5601696556,0.0,0.0,149.522181205,199.362908273,986.408431483,975.454563206,10.9538682775
 02/02  09:00:00,1048.64912218,28.5601696556,0.0,0.0,448.566543614,448.566543614,762.477317111,742.609527804,19.8677893065
 02/02  10:00:00,1011.9272189,28.5601696556,0.0,0.0,448.566543614,448.566543614,673.416784968,651.307766804,22.1090181644
 02/02  11:00:00,962.938209764,28.5601696556,0.0,0.0,448.566543614,448.566543614,553.594017406,531.471802832,22.1222145743
 02/02  12:00:00,962.886856716,28.5601696556,0.0,0.0,448.566543614,448.566543614,494.605871703,467.960757946,26.6451137567
 02/02  13:00:00,913.076628413,28.5601696556,0.0,0.0,448.566543614,398.725816546,516.067443704,484.805286025,31.2621576789
 02/02  14:00:00,962.877679425,28.5601696556,0.0,0.0,448.566543614,448.566543614,473.596396508,444.615367802,28.9810287058
 02/02  15:00:00,962.883346227,28.5601696556,0.0,0.0,448.566543614,448.566543614,472.934331944,453.077262356,19.8570695884
 02/02  16:00:00,962.989641026,28.5601696556,0.0,0.0,448.566543614,448.566543614,554.033958219,536.389873807,17.6440844128
