Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  17:00:00,1029.14857302,28.5601696556,0.0,0.0,448.566543614,448.566543614,691.470354484,666.196925708,25.2734287754
 02/02  18:00:00,950.68966216,28.5601696556,0.0,0.0,348.885089477,398.725816546,831.832300567,817.319885648,14.512414919
 02/02  19:00:00,751.628263861,28.5601696556,0.0,0.0,249.203635341,299.044362409,1000.08349905,986.930834074,13.1526649768
 02/02  20:00:00,727.413918919,28.5601696556,0.0,0.0,249.203635341,299.044362409,1068.35721742,1059.60893277,8.74828464723
 02/02  21:00:00,578.340096457,28.5601696556,0.0,0.0,149.522181205,249.203635341,1234.71023029,1225.9514412,8.75878909056
 02/02  22:00:00,554.355802794,28.5601696556,0.0,0.0,149.522181205,249.203635341,1310.43293108,1306.06384421,4.36908686401
 02/02  23:00:00,349.357027415,0.0,0.0,0.0,49.8407270682,199.362908273,4.36248073852,0.0,4.36248073852
 02/02  24:00:00,300.762977902,0.764602004984,0.0,0.0,24.9203635341,199.362908273,5.20973232765,3.01839104387,2.19134128378
 02/03  01:00:00,289.313612041,1.52920400997,0.0,0.0,24.9203635341,199.362908273,9.30992167804,7.1186207898,2.19130088824
 02/03  02:00:00,289.716905565,1.91150501246,0.0,0.0,24.9203635341,199.362908273,22.0365953341,17.6739551131,4.362640221
 02/03  03:00:00,289.335434736,1.52920400997,0.0,0.0,24.9203635341,199.362908273,20.3995075133,18.2083327415,2.19117477186
 02/03  04:00:00,298.960870438,11.0845134254,0.0,0.0,24.9203635341,199.362908273,56.4014099044,54.2103588837,2.19105102066
 02/03  05:00:00,316.949220282,16.8175513649,0.0,0.0,24.9203635341,199.362908273,78.7891746362,74.4265147894,4.36265984672
 02/03  06:00:00,370.60215334,21.0219392061,0.0,0.0,49.8407270682,199.362908273,129.395875571,125.026801318,4.36907425335
 02/03  07:00:00,428.544759279,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1044.19092016,1039.82420894,4.36671122519
 02/03  08:00:00,505.17868262,28.5601696556,0.0,0.0,149.522181205,199.362908273,2508.52175026,2497.56812937,10.9536208928
 02/03  09:00:00,1051.31875776,28.5601696556,0.0,0.0,448.566543614,448.566543614,1188.77021259,1168.89891138,19.8713012065
 02/03  10:00:00,1013.33233636,28.5601696556,0.0,0.0,448.566543614,448.566543614,796.592387358,776.692432317,19.899955041
 02/03  11:00:00,963.83180149,28.564487891,0.0,0.0,448.566543614,448.566543614,651.813420224,629.691877318,22.1215429058
 02/03  12:00:00,963.643561045,28.720095378,0.0,0.0,448.566543614,448.566543614,564.575853493,537.915568665,26.6602848278
 02/03  13:00:00,913.464107866,28.5601696556,0.0,0.0,448.566543614,398.725816546,528.698933879,497.437420603,31.261513276
 02/03  14:00:00,963.134827816,28.5601696556,0.0,0.0,448.566543614,448.566543614,472.016154029,440.801451364,31.2147026648
 02/03  15:00:00,963.016039464,28.5601696556,0.0,0.0,448.566543614,448.566543614,419.269037535,399.409097533,19.8599400024
 02/03  16:00:00,962.994148375,28.5601696556,0.0,0.0,448.566543614,448.566543614,420.135235038,402.490438432,17.6447966059
 02/03  17:00:00,1029.16350002,28.5601696556,0.0,0.0,448.566543614,448.566543614,559.082605684,534.685512623,24.3970930609
 02/03  18:00:00,950.781964624,28.5601696556,0.0,0.0,348.885089477,398.725816546,750.959300493,735.575650289,15.3836502034
 02/03  19:00:00,751.932680205,28.5601696556,0.0,0.0,249.203635341,299.044362409,1035.73122479,1024.76751581,10.9637089854
 02/03  20:00:00,728.348885561,28.5601696556,0.0,0.0,249.203635341,299.044362409,1345.2347935,1336.48608523,8.74870826258
 02/03  21:00:00,579.658446027,28.5601696556,0.0,0.0,149.522181205,249.203635341,1416.14818919,1405.20540242,10.942786765
 02/03  22:00:00,555.514652676,28.5601696556,0.0,0.0,149.522181205,249.203635341,1308.59975745,1304.23040498,4.36935247112
 02/03  23:00:00,349.3570277,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120807699,0.0,2.19120807699
 02/03  24:00:00,301.149721898,1.14690300748,0.0,0.0,24.9203635341,199.362908273,8.00607752334,3.64362344755,4.36245407579
 02/04  01:00:00,239.485246745,1.52920400997,0.0,0.0,24.9203635341,149.522181205,11.504250379,9.31320682465,2.19104355435
 02/04  02:00:00,239.881902549,1.91150501246,0.0,0.0,24.9203635341,149.522181205,16.7010298626,14.5096955384,2.1913343242
 02/04  03:00:00,239.522721673,1.52920400997,0.0,0.0,24.9203635341,149.522181205,27.3154333302,22.9531211732,4.36231215701
 02/04  04:00:00,239.922578289,1.91150501246,0.0,0.0,24.9203635341,149.522181205,31.7004229451,29.5095257123,2.19089723279
 02/04  05:00:00,267.886969947,17.5819687326,0.0,0.0,24.9203635341,149.522181205,62.247204943,57.8846709587,4.36253398438
 02/04  06:00:00,291.963914021,17.1998523674,0.0,0.0,24.9203635341,149.522181205,72.090520667,67.7209879512,4.36953271582
 02/04  07:00:00,419.91239348,28.5601696556,0.0,0.0,49.8407270682,199.362908273,787.483077201,783.116219379,4.36685782195
 02/04  08:00:00,402.970329705,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1678.62274575,1672.0700008,6.55274494594
 02/04  09:00:00,651.24697652,28.5601696556,0.0,0.0,249.203635341,249.203635341,1175.56570266,1166.81746855,8.74823410795
 02/04  10:00:00,613.875569437,28.5601696556,0.0,0.0,249.203635341,249.203635341,837.606272704,826.639547684,10.9667250195
 02/04  11:00:00,564.617027858,28.5601696556,0.0,0.0,249.203635341,249.203635341,692.505152896,681.55132191,10.9538309852
 02/04  12:00:00,564.630329905,28.5601696556,0.0,0.0,249.203635341,249.203635341,763.325045549,750.159046744,13.1659988049
 02/04  13:00:00,564.673603191,28.5601696556,0.0,0.0,249.203635341,249.203635341,825.220911598,814.261408027,10.9595035717
 02/04  14:00:00,564.715060351,28.5601696556,0.0,0.0,249.203635341,249.203635341,874.515367061,863.560965893,10.954401168
 02/04  15:00:00,315.724325557,28.5601696556,0.0,0.0,74.7610906023,174.442544739,1062.88903721,1054.14050743,8.74852977962
 02/04  16:00:00,315.84418009,28.5601696556,0.0,0.0,74.7610906023,174.442544739,1186.41030307,1179.850154,6.56014907424
 02/04  17:00:00,381.839378855,28.5601696556,0.0,0.0,74.7610906023,174.442544739,1222.0405409,1213.29592558,8.74461532048
 02/04  18:00:00,377.860856713,28.5601696556,0.0,0.0,24.9203635341,149.522181205,1190.34935329,1185.98280857,4.36654472338
 02/04  19:00:00,347.930165563,0.0,0.0,0.0,24.9203635341,149.522181205,4.36722594979,0.0,4.36722594979
 02/04  20:00:00,324.639927916,1.14690300748,0.0,0.0,24.9203635341,149.522181205,10.7295412707,6.36242339075,4.36711787991
 02/04  21:00:00,325.410058039,1.91150501246,0.0,0.0,24.9203635341,149.522181205,15.5966229027,11.2299608876,4.36666201515
 02/04  22:00:00,300.586885827,1.52920400997,0.0,0.0,24.9203635341,149.522181205,17.8096255699,13.4383689182,4.37125665173
 02/04  23:00:00,284.978475196,10.3200960577,0.0,0.0,24.9203635341,149.522181205,57.4235738991,55.2322266453,2.19134725383
 02/04  24:00:00,259.383812186,9.17337768742,0.0,0.0,24.9203635341,149.522181205,56.9183307079,52.5556507106,4.36267999726
 02/05  01:00:00,255.271339399,17.1998523674,0.0,0.0,24.9203635341,149.522181205,131.388105473,129.197878856,2.19022661679
 02/05  02:00:00,258.76087695,20.6396382036,0.0,0.0,24.9203635341,149.522181205,179.774362661,177.584154397,2.19020826385
 02/05  03:00:00,255.299462396,17.1998523674,0.0,0.0,24.9203635341,149.522181205,162.557351587,160.367161865,2.19018972188
 02/05  04:00:00,258.768390816,20.6396382036,0.0,0.0,24.9203635341,149.522181205,192.482283082,190.292304012,2.18997907012
 02/05  05:00:00,267.562929208,17.1998523674,0.0,0.0,24.9203635341,149.522181205,208.344299547,203.983876904,4.36042264305
 02/05  06:00:00,295.49428156,20.6396382036,0.0,0.0,24.9203635341,149.522181205,251.357017035,249.163391872,2.19362516305
 02/05  07:00:00,333.474600002,18.2275979763,0.0,0.0,24.9203635341,149.522181205,301.465349526,297.104953219,4.36039630777
 02/05  08:00:00,318.746546847,21.7407942132,0.0,0.0,24.9203635341,149.522181205,329.988251264,327.798046892,2.19020437188
 02/05  09:00:00,314.079249872,17.1998523674,0.0,0.0,24.9203635341,149.522181205,207.103267754,204.913081558,2.19018619594
 02/05  10:00:00,280.840191937,20.6396382036,0.0,0.0,24.9203635341,149.522181205,194.367499617,192.177264591,2.19023502563
 02/05  11:00:00,228.520894881,17.1998523674,0.0,0.0,24.9203635341,149.522181205,203.019693159,200.829509913,2.19018324571
 02/05  12:00:00,231.935077076,20.6396382036,0.0,0.0,24.9203635341,149.522181205,179.699800047,175.334904931,4.36489511598
 02/05  13:00:00,228.492635459,17.1998523674,0.0,0.0,24.9203635341,149.522181205,174.992477942,172.799993287,2.19248465466
 02/05  14:00:00,231.952808914,20.6396382036,0.0,0.0,24.9203635341,149.522181205,197.381554558,190.833860318,6.54769423965
 02/05  15:00:00,228.557177238,17.1998523674,0.0,0.0,24.9203635341,149.522181205,239.232583835,234.867690399,4.36489343624
 02/05  16:00:00,232.048402977,20.6396382036,0.0,0.0,24.9203635341,149.522181205,287.297375236,285.107148836,2.19022640021
 02/05  17:00:00,296.403342819,18.9617019827,0.0,0.0,24.9203635341,149.522181205,340.595953831,338.4057456,2.19020823003
 02/05  18:00:00,370.483164401,22.1078462164,0.0,0.0,24.9203635341,149.522181205,423.412157788,421.221967714,2.19019007406
 02/05  19:00:00,367.477115057,19.0351123833,0.0,0.0,24.9203635341,149.522181205,475.223458402,473.033642932,2.18981546966
 02/05  20:00:00,346.245768213,22.1078462164,0.0,0.0,24.9203635341,149.522181205,578.381910332,576.191689552,2.19022078029
 02/05  21:00:00,343.202285898,19.0351123833,0.0,0.0,24.9203635341,149.522181205,576.73688372,574.546681108,2.19020261236
 02/05  22:00:00,321.935595508,22.1078462164,0.0,0.0,24.9203635341,149.522181205,629.952573383,625.585507224,4.3670661585
 02/05  23:00:00,294.424323093,19.0351123833,0.0,0.0,24.9203635341,149.522181205,603.953979983,601.763759758,2.1902202244
 02/05  24:00:00,273.098053922,22.1078462164,0.0,0.0,24.9203635341,149.522181205,609.537716117,605.177330169,4.36038594786
 02/06  01:00:00,307.644871628,19.0351123833,0.0,0.0,24.9203635341,199.362908273,586.112440033,583.921095926,2.19134410747
 02/06  02:00:00,310.763358908,22.1078462164,0.0,0.0,24.9203635341,199.362908273,593.329529265,591.138223123,2.19130614122
 02/06  03:00:00,307.700683975,19.0351123833,0.0,0.0,24.9203635341,199.362908273,587.070511034,582.707848329,4.3626627057
 02/06  04:00:00,310.801497115,22.1078462164,0.0,0.0,24.9203635341,199.362908273,585.391836183,583.200479604,2.19135657907
 02/06  05:00:00,319.967490712,19.0351123833,0.0,0.0,24.9203635341,199.362908273,588.937599367,584.574917869,4.36268149734
 02/06  06:00:00,372.432898389,22.1078462164,0.0,0.0,49.8407270682,199.362908273,591.314023491,586.944451825,4.36957166646
 02/06  07:00:00,422.811956875,28.5601696556,0.0,0.0,49.8407270682,199.362908273,2511.22530774,2506.85815735,4.36715038284
 02/06  08:00:00,510.405623015,28.5601696556,0.0,0.0,149.522181205,199.362908273,3957.1833584,3946.22949811,10.9538602942
 02/06  09:00:00,1057.44003807,28.5601696556,0.0,0.0,448.566543614,448.566543614,2468.56658765,2450.90486644,17.6617212045
 02/06  10:00:00,1020.3344602,28.5601696556,0.0,0.0,448.566543614,448.566543614,2062.04539883,2039.93447996,22.1109188729
 02/06  11:00:00,971.238795127,28.5601696556,0.0,0.0,448.566543614,448.566543614,1850.59111982,1828.46659404,22.1245257767
 02/06  12:00:00,971.043844616,28.5601696556,0.0,0.0,448.566543614,448.566543614,1637.97778803,1611.32174636,26.65604167
 02/06  13:00:00,921.22145978,28.5601696556,0.0,0.0,448.566543614,398.725816546,1588.53289067,1557.26624569,31.26664498
 02/06  14:00:00,970.933434512,28.5601696556,0.0,0.0,448.566543614,448.566543614,1486.99814069,1455.78516547,31.2129752186
 02/06  15:00:00,970.898847847,28.5601696556,0.0,0.0,448.566543614,448.566543614,1408.05458563,1389.88969881,18.1648868205
 02/06  16:00:00,970.952555903,28.5601696556,0.0,0.0,448.566543614,448.566543614,1448.45645383,1429.119482,19.3369718308
 02/06  17:00:00,1028.44681148,28.5601696556,0.0,0.0,448.566543614,448.566543614,1516.60615309,1492.20984415,24.3963089477
 02/06  18:00:00,958.468572885,28.5601696556,0.0,0.0,348.885089477,398.725816546,1673.45746847,1658.07278037,15.3846880962
 02/06  19:00:00,759.354787706,28.5601696556,0.0,0.0,249.203635341,299.044362409,1940.6753454,1929.70938394,10.9659614613
 02/06  20:00:00,734.976275425,28.5601696556,0.0,0.0,249.203635341,299.044362409,2077.91484889,2069.16549249,8.74935639717
 02/06  21:00:00,585.614439767,28.5601696556,0.0,0.0,149.522181205,249.203635341,2230.33187072,2219.38965123,10.9422194913
 02/06  22:00:00,561.215425992,28.5601696556,0.0,0.0,149.522181205,249.203635341,2303.94363853,2299.5745253,4.36911323032
 02/06  23:00:00,360.137573289,10.7021201043,0.0,0.0,49.8407270682,199.362908273,22.6451487844,20.4538558066,2.19129297775
 02/06  24:00:00,319.093104848,18.8148811814,0.0,0.0,24.9203635341,199.362908273,92.4700111048,88.1072706746,4.36274043025
 02/07  01:00:00,310.257179483,22.1078462164,0.0,0.0,24.9203635341,199.362908273,143.868424169,141.677079912,2.19134425725
 02/07  02:00:00,307.370450392,19.0351123833,0.0,0.0,24.9203635341,199.362908273,247.261058755,245.06983431,2.19122444506
 02/07  03:00:00,310.470829524,22.1078462164,0.0,0.0,24.9203635341,199.362908273,289.108750206,284.746660597,4.36208960926
 02/07  04:00:00,307.692900738,19.0351123833,0.0,0.0,24.9203635341,199.362908273,449.843931582,447.652569636,2.1913619457
 02/07  05:00:00,322.919111385,22.1078462164,0.0,0.0,24.9203635341,199.362908273,427.922514907,423.559819702,4.36269520421
 02/07  06:00:00,369.487540394,19.0351123833,0.0,0.0,49.8407270682,199.362908273,571.610737567,567.241532566,4.36920500116
 02/07  07:00:00,421.614723979,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1787.55834146,1783.19145092,4.3668905337
 02/07  08:00:00,509.932157186,28.5601696556,0.0,0.0,149.522181205,199.362908273,3710.57548305,3699.6215028,10.9539802485
 02/07  09:00:00,1056.98874127,28.5601696556,0.0,0.0,448.566543614,448.566543614,2125.87854025,2107.46273513,18.4158051213
 02/07  10:00:00,1019.96958922,28.5601696556,0.0,0.0,448.566543614,448.566543614,1671.59792098,1650.2438062,21.3541147805
 02/07  11:00:00,970.640657033,28.5601696556,0.0,0.0,448.566543614,448.566543614,1425.66027532,1403.53507085,22.1252044667
 02/07  12:00:00,970.552211771,28.5601696556,0.0,0.0,448.566543614,448.566543614,1356.01973175,1329.36268324,26.6570485126
 02/07  13:00:00,918.261255368,28.5601696556,0.0,0.0,448.566543614,398.725816546,1076.91954609,1045.65497641,31.2645696756
 02/07  14:00:00,967.323893723,28.5601696556,0.0,0.0,448.566543614,448.566543614,1183.56292184,1152.34919578,31.2137260649
 02/07  15:00:00,967.785761242,28.5601696556,0.0,0.0,448.566543614,448.566543614,1136.29486091,1116.43513116,19.8597297463
 02/07  16:00:00,967.131763064,28.5601696556,0.0,0.0,448.566543614,448.566543614,1032.57302246,1014.92809332,17.6449291428
 02/07  17:00:00,1024.69076285,28.5601696556,0.0,0.0,448.566543614,448.566543614,1139.6718703,1115.27471933,24.3971509784
 02/07  18:00:00,955.243511512,28.5601696556,0.0,0.0,348.885089477,398.725816546,1284.77746125,1269.39180947,15.3856517794
 02/07  19:00:00,757.189060495,28.5601696556,0.0,0.0,249.203635341,299.044362409,1478.06674532,1467.10089663,10.9658486888
 02/07  20:00:00,732.570337629,28.5601696556,0.0,0.0,249.203635341,299.044362409,1400.74192726,1391.99318925,8.74873800983
 02/07  21:00:00,582.583288179,28.5601696556,0.0,0.0,149.522181205,249.203635341,1522.92252801,1511.97956703,10.9429609806
 02/07  22:00:00,559.013349616,28.5601696556,0.0,0.0,149.522181205,249.203635341,1719.05069314,1714.68129218,4.3694009593
 02/07  23:00:00,350.320979083,0.95575250623,0.0,0.0,49.8407270682,199.362908273,4.04271922822,1.85142065428,2.19129857394
 02/07  24:00:00,301.553642751,1.52920400997,0.0,0.0,24.9203635341,199.362908273,11.7693721623,7.40669319569,4.36267896662
 02/08  01:00:00,305.086681866,17.1998523674,0.0,0.0,24.9203635341,199.362908273,31.7204992125,29.5291724507,2.19132676187
 02/08  02:00:00,308.61569146,20.6396382036,0.0,0.0,24.9203635341,199.362908273,64.3582879641,62.1669152974,2.19137266664
 02/08  03:00:00,306.268305603,18.2275979763,0.0,0.0,24.9203635341,199.362908273,101.167039515,96.8043202179,4.36271929737
 02/08  04:00:00,310.268356348,22.1078462164,0.0,0.0,24.9203635341,199.362908273,165.796704062,163.605357549,2.19134651251
 02/08  05:00:00,319.47693768,19.0351123833,0.0,0.0,24.9203635341,199.362908273,216.433073822,212.070815574,4.36225824775
 02/08  06:00:00,372.014491098,22.1078462164,0.0,0.0,49.8407270682,199.362908273,287.597590478,283.227943602,4.36964687584
 02/08  07:00:00,420.8438209,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1470.46091613,1466.09390279,4.36701334352
 02/08  08:00:00,509.359835705,28.5601696556,0.0,0.0,149.522181205,199.362908273,3433.01449554,3422.0611638,10.9533317385
 02/08  09:00:00,1056.65336589,28.5601696556,0.0,0.0,448.566543614,448.566543614,1795.4569411,1775.58884938,19.8680917147
 02/08  10:00:00,1017.04783793,28.5601696556,0.0,0.0,448.566543614,448.566543614,1079.72971443,1059.8281489,19.901565526
 02/08  11:00:00,964.936136519,28.5601696556,0.0,0.0,448.566543614,448.566543614,747.668757081,725.547548667,22.1212084133
 02/08  12:00:00,963.941627706,28.5601696556,0.0,0.0,448.566543614,448.566543614,623.806671493,597.146858543,26.6598129502
 02/08  13:00:00,913.708803767,28.5601696556,0.0,0.0,448.566543614,398.725816546,579.027932877,547.760835229,31.2670976474
 02/08  14:00:00,963.445863611,28.5601696556,0.0,0.0,448.566543614,448.566543614,598.500550352,567.283775894,31.2167744573
 02/08  15:00:00,963.42703785,28.5601696556,0.0,0.0,448.566543614,448.566543614,616.269356507,596.408188535,19.8611679715
 02/08  16:00:00,963.43311411,28.5601696556,0.0,0.0,448.566543614,448.566543614,632.942201052,615.295954848,17.6462462042
 02/08  17:00:00,1021.14974928,28.5601696556,0.0,0.0,448.566543614,448.566543614,796.699350731,772.302630787,24.3967199447
 02/08  18:00:00,951.677353807,28.5601696556,0.0,0.0,348.885089477,398.725816546,1113.91682493,1098.53338902,15.3834359021
 02/08  19:00:00,753.093282809,28.5601696556,0.0,0.0,249.203635341,299.044362409,1333.29675274,1322.33284297,10.9639097676
 02/08  20:00:00,730.672826915,28.5601696556,0.0,0.0,249.203635341,299.044362409,1689.56114718,1680.81131426,8.74983291625
 02/08  21:00:00,584.643619467,28.5601696556,0.0,0.0,149.522181205,249.203635341,1782.93285007,1771.98983088,10.9430191847
 02/08  22:00:00,558.790384497,28.5601696556,0.0,0.0,149.522181205,249.203635341,1401.03505205,1396.66638567,4.36866638573
 02/08  23:00:00,349.357030217,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129622178,0.0,2.19129622178
 02/08  24:00:00,301.536199643,1.52920400997,0.0,0.0,24.9203635341,199.362908273,8.09127167995,3.72870606116,4.36256561879
 02/09  01:00:00,289.708475066,1.91150501246,0.0,0.0,24.9203635341,199.362908273,9.13771901437,6.94636454185,2.19135447252
 02/09  02:00:00,297.025173462,9.17337768742,0.0,0.0,24.9203635341,199.362908273,26.4506944276,22.08800914,4.36268528761
 02/09  03:00:00,305.110350877,17.1998523674,0.0,0.0,24.9203635341,199.362908273,44.8111128465,42.6197820582,2.19133078836
 02/09  04:00:00,308.629061029,20.6396382036,0.0,0.0,24.9203635341,199.362908273,79.1936723753,77.002378908,2.19129346725
 02/09  05:00:00,317.407087763,17.1998523674,0.0,0.0,24.9203635341,199.362908273,90.1547250299,85.7924926656,4.36223236429
 02/09  06:00:00,370.275871509,20.6396382036,0.0,0.0,49.8407270682,199.362908273,128.145029789,123.775676967,4.36935282227
 02/09  07:00:00,420.2421323,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1062.57089846,1058.20416353,4.36673493071
 02/09  08:00:00,504.570476261,28.5601696556,0.0,0.0,149.522181205,199.362908273,2435.53863205,2424.58531606,10.9533159967
 02/09  09:00:00,1051.6945241,28.5601696556,0.0,0.0,448.566543614,448.566543614,1470.37186634,1450.50095375,19.8709125864
 02/09  10:00:00,1014.27012927,28.5601696556,0.0,0.0,448.566543614,448.566543614,1130.39844568,1110.4969309,19.901514781
 02/09  11:00:00,964.706748577,28.5601696556,0.0,0.0,448.566543614,448.566543614,952.649101558,930.524591655,22.1245099031
 02/09  12:00:00,964.35023574,28.5601696556,0.0,0.0,448.566543614,448.566543614,893.975942416,867.311924531,26.6640178848
 02/09  13:00:00,914.08183574,28.5601696556,0.0,0.0,448.566543614,398.725816546,783.076318612,749.576545821,33.4997727914
 02/09  14:00:00,963.675651576,28.5601696556,0.0,0.0,448.566543614,448.566543614,730.41684975,701.432183069,28.984666681
 02/09  15:00:00,963.404719277,28.5601696556,0.0,0.0,448.566543614,448.566543614,609.873069139,590.01389447,19.8591746686
 02/09  16:00:00,963.15919305,28.5601696556,0.0,0.0,448.566543614,448.566543614,497.9152372,480.270195092,17.6450421073
 02/09  17:00:00,1020.58020836,28.5601696556,0.0,0.0,448.566543614,448.566543614,523.941198991,499.54365142,24.3975475709
 02/09  18:00:00,950.501422889,28.5601696556,0.0,0.0,348.885089477,398.725816546,592.576170554,577.192075055,15.3840954985
 02/09  19:00:00,751.267400795,28.5601696556,0.0,0.0,249.203635341,299.044362409,715.796522385,702.642990968,13.1535314164
 02/09  20:00:00,726.924971536,28.5601696556,0.0,0.0,249.203635341,299.044362409,807.084584969,798.335692233,8.74889273514
 02/09  21:00:00,577.590821074,28.5601696556,0.0,0.0,149.522181205,249.203635341,952.753198342,943.994962391,8.75823595104
 02/09  22:00:00,553.284995207,28.5601696556,0.0,0.0,149.522181205,249.203635341,1049.66728793,1045.29785692,4.36943101018
 02/09  23:00:00,349.357030771,0.0,0.0,0.0,49.8407270682,199.362908273,4.36251221982,0.0,4.36251221982
 02/09  24:00:00,299.992271472,0.0,0.0,0.0,24.9203635341,199.362908273,2.19102673816,0.0,2.19102673816
 02/10  01:00:00,289.310358049,1.52920400997,0.0,0.0,24.9203635341,199.362908273,10.4154594155,8.22413683919,2.19132257629
 02/10  02:00:00,289.698914673,1.91150501246,0.0,0.0,24.9203635341,199.362908273,17.268008032,12.9057154661,4.36229256583
 02/10  03:00:00,289.319864574,1.52920400997,0.0,0.0,24.9203635341,199.362908273,17.5635870573,15.3722041745,2.19138288286
 02/10  04:00:00,289.706603963,1.91150501246,0.0,0.0,24.9203635341,199.362908273,23.0993097291,18.7368964972,4.3624132319
 02/10  05:00:00,301.554415639,1.52920400997,0.0,0.0,24.9203635341,199.362908273,26.8995644596,24.7085340467,2.19103041288
 02/10  06:00:00,362.053639033,12.6133481609,0.0,0.0,49.8407270682,199.362908273,66.1748505429,61.8055303636,4.36932017931
 02/10  07:00:00,419.927050129,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1222.38595537,1218.01872223,4.36723314537
 02/10  08:00:00,503.309681428,28.5601696556,0.0,0.0,149.522181205,199.362908273,2262.21958696,2251.26572775,10.9538592032
 02/10  09:00:00,1049.79747813,28.5601696556,0.0,0.0,448.566543614,448.566543614,1005.59856618,985.728581059,19.8699851176
 02/10  10:00:00,1012.30145891,28.5601696556,0.0,0.0,448.566543614,448.566543614,624.473897794,602.362410803,22.1114869913
 02/10  11:00:00,963.138001723,28.5601696556,0.0,0.0,448.566543614,448.566543614,517.905228618,495.782552256,22.1226763624
 02/10  12:00:00,963.056692753,28.5601696556,0.0,0.0,448.566543614,448.566543614,501.405474614,475.585349337,25.8201252771
 02/10  13:00:00,913.206414078,28.5601696556,0.0,0.0,448.566543614,398.725816546,524.743979389,492.644347408,32.0996319807
 02/10  14:00:00,962.894060819,28.5601696556,0.0,0.0,448.566543614,448.566543614,426.953146561,397.966029334,28.9871172265
 02/10  15:00:00,962.850375091,28.5601696556,0.0,0.0,448.566543614,448.566543614,408.478608514,388.617601938,19.8610065758
 02/10  16:00:00,962.935254238,28.5601696556,0.0,0.0,448.566543614,448.566543614,492.10034967,472.251328698,19.8490209721
 02/10  17:00:00,1020.42209868,28.5601696556,0.0,0.0,448.566543614,448.566543614,544.400135245,519.99989104,24.4002442056
 02/10  18:00:00,950.47080611,28.5601696556,0.0,0.0,348.885089477,398.725816546,700.938737891,687.749085828,13.1896520636
 02/10  19:00:00,751.213773938,28.5601696556,0.0,0.0,249.203635341,299.044362409,776.79819974,763.64162435,13.1565753899
 02/10  20:00:00,726.813037349,28.5601696556,0.0,0.0,249.203635341,299.044362409,803.594093774,794.845547432,8.74854634281
 02/10  21:00:00,577.477206674,28.5601696556,0.0,0.0,149.522181205,249.203635341,931.505956459,922.748355675,8.7576007848
 02/10  22:00:00,553.114082981,28.5601696556,0.0,0.0,149.522181205,249.203635341,962.061996838,957.692843241,4.36915359643
 02/10  23:00:00,349.357031049,0.0,0.0,0.0,49.8407270682,199.362908273,4.36258750847,0.0,4.36258750847
 02/10  24:00:00,299.992271673,0.0,0.0,0.0,24.9203635341,199.362908273,2.19111683818,0.0,2.19111683818
 02/11  01:00:00,237.929347533,0.0,0.0,0.0,24.9203635341,149.522181205,4.36229670505,0.0,4.36229670505
 02/11  02:00:00,239.08190169,1.14690300748,0.0,0.0,24.9203635341,149.522181205,6.54065664319,4.34926905423,2.19138758896
 02/11  03:00:00,239.851830271,1.91150501246,0.0,0.0,24.9203635341,149.522181205,10.6577416663,8.46667885257,2.19106281368
 02/11  04:00:00,239.468634335,1.52920400997,0.0,0.0,24.9203635341,149.522181205,12.1596004245,7.79699936464,4.36260105988
 02/11  05:00:00,252.078886117,1.91150501246,0.0,0.0,24.9203635341,149.522181205,14.4730469731,12.2819217951,2.19112517795
 02/11  06:00:00,276.141593888,1.52920400997,0.0,0.0,24.9203635341,149.522181205,15.9492312973,11.5801719746,4.36905932268
 02/11  07:00:00,419.493734675,28.5601696556,0.0,0.0,49.8407270682,199.362908273,946.607755829,942.240627147,4.36712868171
 02/11  08:00:00,401.46750951,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1205.35962285,1198.80558653,6.55403631823
 02/11  09:00:00,650.03022275,28.5601696556,0.0,0.0,249.203635341,249.203635341,703.778136338,695.029239732,8.74889660625
 02/11  10:00:00,613.060121686,28.5601696556,0.0,0.0,249.203635341,249.203635341,469.517562507,456.363403206,13.1541593006
 02/11  11:00:00,564.019596595,28.5601696556,0.0,0.0,249.203635341,249.203635341,351.28582817,340.330872431,10.954955739
 02/11  12:00:00,563.941257331,28.5641896778,0.0,0.0,249.203635341,249.203635341,287.271441552,274.104638607,13.1668029447
 02/11  13:00:00,563.886205816,28.5601696556,0.0,0.0,249.203635341,249.203635341,246.266162496,235.305024554,10.9611379418
 02/11  14:00:00,563.884225521,28.5601696556,0.0,0.0,249.203635341,249.203635341,251.811003929,240.855699228,10.9553047018
 02/11  15:00:00,314.820985595,28.5601696556,0.0,0.0,74.7610906023,174.442544739,405.806425843,397.056551656,8.74987418746
 02/11  16:00:00,314.907060896,28.5601696556,0.0,0.0,74.7610906023,174.442544739,513.07350506,506.513050469,6.56045459059
 02/11  17:00:00,372.471460276,28.5601696556,0.0,0.0,74.7610906023,174.442544739,676.176140777,667.431279451,8.74486132588
 02/11  18:00:00,377.36852698,28.5601696556,0.0,0.0,24.9203635341,149.522181205,983.597673328,979.230443976,4.36722935195
 02/11  19:00:00,347.93016935,0.0,0.0,0.0,24.9203635341,149.522181205,4.36691814507,0.0,4.36691814507
 02/11  20:00:00,323.48577374,0.0,0.0,0.0,24.9203635341,149.522181205,4.36660345767,0.0,4.36660345767
 02/11  21:00:00,323.485773936,0.0,0.0,0.0,24.9203635341,149.522181205,2.19318465743,0.0,2.19318465743
 02/11  22:00:00,299.042420253,0.0,0.0,0.0,24.9203635341,149.522181205,6.5468935334,0.0,6.5468935334
 02/11  23:00:00,274.980085984,0.382301002492,0.0,0.0,24.9203635341,149.522181205,4.2240303694,2.03285518927,2.19117518013
 02/11  24:00:00,252.073608935,1.91150501246,0.0,0.0,24.9203635341,149.522181205,16.0030759016,11.6406629823,4.36241291928
 02/12  01:00:00,239.47178117,1.52920400997,0.0,0.0,24.9203635341,149.522181205,17.3571551506,15.1669522,2.19020295064
 02/12  02:00:00,239.861661376,1.91150501246,0.0,0.0,24.9203635341,149.522181205,25.7157561767,23.5255660393,2.19019013738
 02/12  03:00:00,239.487132905,1.52920400997,0.0,0.0,24.9203635341,149.522181205,34.2408158135,32.0507745401,2.19004127339
 02/12  04:00:00,250.617201032,12.6133481609,0.0,0.0,24.9203635341,149.522181205,84.6968319232,82.5068710199,2.1899609033
 02/12  05:00:00,267.094879157,16.8175513649,0.0,0.0,24.9203635341,149.522181205,141.457792501,139.26757361,2.19021889062
 02/12  06:00:00,295.810772031,21.0219392061,0.0,0.0,24.9203635341,149.522181205,216.09192991,211.724725071,4.3672048397
 02/12  07:00:00,323.45707977,16.8175513649,0.0,0.0,24.9203635341,149.522181205,268.148945562,265.959156286,2.18978927632
 02/12  08:00:00,317.93480569,21.0219392061,0.0,0.0,24.9203635341,149.522181205,270.538984847,266.178586744,4.36039810298
 02/12  09:00:00,313.678314792,16.8175513649,0.0,0.0,24.9203635341,149.522181205,208.394951701,206.204737213,2.19021448827
 02/12  10:00:00,281.207583843,21.0219392061,0.0,0.0,24.9203635341,149.522181205,195.351181535,193.160979825,2.19020171022
 02/12  11:00:00,228.115622194,16.8175513649,0.0,0.0,24.9203635341,149.522181205,193.033315037,190.84339703,2.18991800731
 02/12  12:00:00,232.324530433,21.0219392061,0.0,0.0,24.9203635341,149.522181205,195.941604805,191.57684927,4.36475553535
 02/12  13:00:00,228.09800621,16.8175513649,0.0,0.0,24.9203635341,149.522181205,169.553032908,167.360866452,2.19216645653
 02/12  14:00:00,232.307310205,21.0219392061,0.0,0.0,24.9203635341,149.522181205,175.927636624,169.38009615,6.54754047435
 02/12  15:00:00,228.096614627,16.8175513649,0.0,0.0,24.9203635341,149.522181205,165.633383874,163.441078503,2.19230537093
 02/12  16:00:00,232.327912263,21.0219392061,0.0,0.0,24.9203635341,149.522181205,193.824188018,189.463879363,4.36030865444
 02/12  17:00:00,285.597612308,16.8175513649,0.0,0.0,24.9203635341,149.522181205,229.996183537,227.805946357,2.19023717948
 02/12  18:00:00,370.291449692,22.049684815,0.0,0.0,24.9203635341,149.522181205,301.55546164,299.365237201,2.19022443841
 02/12  19:00:00,366.936556582,18.6528113809,0.0,0.0,24.9203635341,149.522181205,338.304739769,336.114528155,2.19021161448
 02/12  20:00:00,346.383932585,22.4901472189,0.0,0.0,24.9203635341,149.522181205,384.70483993,382.514640987,2.1901989439
 02/12  21:00:00,342.608956982,18.6528113809,0.0,0.0,24.9203635341,149.522181205,433.188621154,430.998821626,2.18979952767
 02/12  22:00:00,322.049184694,22.4901472189,0.0,0.0,24.9203635341,149.522181205,463.874498609,459.50740329,4.36709531912
 02/12  23:00:00,293.816295393,18.6528113809,0.0,0.0,24.9203635341,149.522181205,488.926090949,486.73587035,2.19022059918
 02/12  24:00:00,273.23875581,22.4901472189,0.0,0.0,24.9203635341,149.522181205,499.156744889,494.796478098,4.36026679128
 02/13  01:00:00,307.072195947,18.6528113809,0.0,0.0,24.9203635341,199.362908273,519.010656453,516.819292778,2.19136367505
 02/13  02:00:00,310.950619678,22.4901472189,0.0,0.0,24.9203635341,199.362908273,530.503121056,528.311790419,2.19133063676
 02/13  03:00:00,307.162665936,18.6528113809,0.0,0.0,24.9203635341,199.362908273,545.95783736,541.595110463,4.36272689684
 02/13  04:00:00,310.978415271,22.4901472189,0.0,0.0,24.9203635341,199.362908273,511.228286361,509.036890112,2.19139624848
 02/13  05:00:00,319.468637105,18.6528113809,0.0,0.0,24.9203635341,199.362908273,568.630684918,564.267991529,4.36269338889
 02/13  06:00:00,372.695545269,22.4901472189,0.0,0.0,49.8407270682,199.362908273,565.483528223,561.113947686,4.36958053764
 02/13  07:00:00,413.660990449,28.5601696556,0.0,0.0,49.8407270682,199.362908273,2310.37554635,2306.0085309,4.36701545782
 02/13  08:00:00,509.879566993,28.5601696556,0.0,0.0,149.522181205,199.362908273,3770.55006317,3759.59552488,10.9545382964
 02/13  09:00:00,1054.75074362,28.5601696556,0.0,0.0,448.566543614,448.566543614,1718.35296865,1698.48485831,19.8681103352
 02/13  10:00:00,1015.11938805,28.5601696556,0.0,0.0,448.566543614,448.566543614,1219.20951732,1199.30609213,19.9034251848
 02/13  11:00:00,964.656714355,28.5601696556,0.0,0.0,448.566543614,448.566543614,894.405762837,872.282933286,22.1228295508
 02/13  12:00:00,963.836380652,28.5601696556,0.0,0.0,448.566543614,448.566543614,727.624395886,700.963023782,26.6613721038
 02/13  13:00:00,913.725878483,28.5601696556,0.0,0.0,448.566543614,398.725816546,703.32477304,672.057325326,31.2674477137
 02/13  14:00:00,963.28731933,28.5601696556,0.0,0.0,448.566543614,448.566543614,601.686910844,570.47097803,31.215932814
 02/13  15:00:00,963.185414277,28.5601696556,0.0,0.0,448.566543614,448.566543614,559.029187739,539.168520746,19.860666993
 02/13  16:00:00,963.152161746,28.5601696556,0.0,0.0,448.566543614,448.566543614,550.045299295,532.399499361,17.6457999337
 02/13  17:00:00,1012.19237819,28.5601696556,0.0,0.0,448.566543614,448.566543614,664.985533886,640.588680309,24.3968535765
 02/13  18:00:00,950.980268004,28.5601696556,0.0,0.0,348.885089477,398.725816546,911.798147765,896.414553157,15.383594608
 02/13  19:00:00,752.089518864,28.5601696556,0.0,0.0,249.203635341,299.044362409,1180.26901414,1167.11585248,13.1531616642
 02/13  20:00:00,727.999274729,28.5601696556,0.0,0.0,249.203635341,299.044362409,1314.13527805,1305.3866192,8.74865884799
 02/13  21:00:00,578.907829089,28.5601696556,0.0,0.0,149.522181205,249.203635341,1457.36207735,1448.60402099,8.75805635746
 02/13  22:00:00,554.725325939,28.5601696556,0.0,0.0,149.522181205,249.203635341,1502.09879791,1497.72946829,4.36932961853
 02/13  23:00:00,349.357031807,0.0,0.0,0.0,49.8407270682,199.362908273,4.36241128924,0.0,4.36241128924
 02/13  24:00:00,301.146097207,1.14690300748,0.0,0.0,24.9203635341,199.362908273,5.72856676117,3.53717420412,2.19139255705
 02/14  01:00:00,289.704074655,1.91150501246,0.0,0.0,24.9203635341,199.362908273,13.7506372924,11.5593601474,2.19127714499
 02/14  02:00:00,293.16467769,5.35129084869,0.0,0.0,24.9203635341,199.362908273,26.8322897428,22.4700823088,4.36220743398
 02/14  03:00:00,308.931703539,21.0219392061,0.0,0.0,24.9203635341,199.362908273,77.7322119748,75.5408663049,2.19134566987
 02/14  04:00:00,304.738079204,16.8175513649,0.0,0.0,24.9203635341,199.362908273,90.5906717632,86.2279136641,4.36275809911
 02/14  05:00:00,321.249952579,21.0219392061,0.0,0.0,24.9203635341,199.362908273,145.313475804,143.122145732,2.19133007176
 02/14  06:00:00,366.411912925,16.8175513649,0.0,0.0,49.8407270682,199.362908273,155.042137,150.67247418,4.36966281973
 02/14  07:00:00,411.835691642,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1407.27160817,1402.90441805,4.36719011806
 02/14  08:00:00,506.187355461,28.5601696556,0.0,0.0,149.522181205,199.362908273,2929.52902701,2918.57515868,10.9538683207
 02/14  09:00:00,1051.16992895,28.5601696556,0.0,0.0,448.566543614,448.566543614,1171.66163048,1151.78950813,19.8721223505
 02/14  10:00:00,1012.91975794,28.5601696556,0.0,0.0,448.566543614,448.566543614,696.888068533,674.774812666,22.1132558664
 02/14  11:00:00,963.476288154,28.5601696556,0.0,0.0,448.566543614,448.566543614,548.606964835,526.483420213,22.1235446224
 02/14  12:00:00,963.257104293,28.5601696556,0.0,0.0,448.566543614,448.566543614,503.884556023,477.235714012,26.6488420106
 02/14  13:00:00,913.420507729,28.5601696556,0.0,0.0,448.566543614,398.725816546,553.354159575,522.08736015,31.266799425
 02/14  14:00:00,963.501913443,28.9591749793,0.0,0.0,448.566543614,448.566543614,482.619980209,452.426190368,30.1937898415
 02/14  15:00:00,963.277462087,28.9122741115,0.0,0.0,448.566543614,448.566543614,382.199854149,363.528590463,18.671263686
 02/14  16:00:00,962.922974202,28.5601696556,0.0,0.0,448.566543614,448.566543614,395.408890999,375.557388864,19.8515021357
 02/14  17:00:00,1011.99175928,28.5601696556,0.0,0.0,448.566543614,448.566543614,532.156011164,507.756609995,24.3994011694
 02/14  18:00:00,950.773607924,28.5601696556,0.0,0.0,348.885089477,398.725816546,784.270708992,768.883949931,15.3867590617
 02/14  19:00:00,751.795927732,28.5601696556,0.0,0.0,249.203635341,299.044362409,1000.19473144,989.226855606,10.9678758376
 02/14  20:00:00,728.049412782,28.5601696556,0.0,0.0,249.203635341,299.044362409,1301.19219035,1292.44273527,8.74945508283
 02/14  21:00:00,578.856447004,28.5601696556,0.0,0.0,149.522181205,249.203635341,1278.11519667,1269.35664045,8.7585562259
 02/14  22:00:00,556.245262109,28.5601696556,0.0,0.0,149.522181205,249.203635341,1802.61995205,1796.07658919,6.54336286375
 02/14  23:00:00,349.357031822,0.0,0.0,0.0,49.8407270682,199.362908273,2.19125695227,0.0,2.19125695227
 02/14  24:00:00,301.346240102,1.33805350872,0.0,0.0,24.9203635341,199.362908273,7.24454727291,5.05319886134,2.19134841158
 02/15  01:00:00,289.716737398,1.91150501246,0.0,0.0,24.9203635341,199.362908273,15.6857794816,11.3234311657,4.36234831591
 02/15  02:00:00,308.57536879,20.6396382036,0.0,0.0,24.9203635341,199.362908273,59.7173241616,57.5263229684,2.1910011932
 02/15  03:00:00,305.171220468,17.1998523674,0.0,0.0,24.9203635341,199.362908273,82.4796747977,78.1171347431,4.36254005464
 02/15  04:00:00,309.248622288,21.1535110081,0.0,0.0,24.9203635341,199.362908273,143.392735733,141.201334264,2.19140146965
 02/15  05:00:00,319.016968679,18.6680603801,0.0,0.0,24.9203635341,199.362908273,173.629843701,171.438474619,2.19136908243
 02/15  06:00:00,372.334738939,22.4748982196,0.0,0.0,49.8407270682,199.362908273,267.53243978,260.987994644,6.54444513636
 02/15  07:00:00,412.006838953,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1306.47639643,1304.28290239,2.19349403861
 02/15  08:00:00,509.065416944,28.5601696556,0.0,0.0,149.522181205,199.362908273,3269.72261416,3258.76774834,10.9548658184
 02/15  09:00:00,1054.73874259,28.5601696556,0.0,0.0,448.566543614,448.566543614,1393.06726926,1373.19316636,19.8741028959
 02/15  10:00:00,1013.5804967,28.5601696556,0.0,0.0,448.566543614,448.566543614,638.621396896,616.50760589,22.1137910055
 02/15  11:00:00,963.271940283,28.5601696556,0.0,0.0,448.566543614,448.566543614,367.598673558,345.473737726,22.1249358321
 02/15  12:00:00,962.969777042,28.5601696556,0.0,0.0,448.566543614,448.566543614,314.526922315,287.868382507,26.6585398078
 02/15  13:00:00,913.148612162,28.5601696556,0.0,0.0,448.566543614,398.725816546,373.432746677,342.165906362,31.2668403156
 02/15  14:00:00,962.89313786,28.5601696556,0.0,0.0,448.566543614,448.566543614,350.108403277,318.891148388,31.2172548893
 02/15  15:00:00,962.899383252,28.5601696556,0.0,0.0,448.566543614,448.566543614,375.490213548,355.628801343,19.8614122057
 02/15  16:00:00,962.864227672,28.5601696556,0.0,0.0,448.566543614,448.566543614,370.947808761,353.301078426,17.6467303351
 02/15  17:00:00,1011.71551613,28.5601696556,0.0,0.0,448.566543614,448.566543614,366.53946928,342.141300906,24.3981683738
 02/15  18:00:00,950.155409994,28.5601696556,0.0,0.0,348.885089477,398.725816546,411.251796178,395.867538954,15.3842572246
 02/15  19:00:00,750.830320806,28.5601696556,0.0,0.0,249.203635341,299.044362409,461.538632644,450.574910539,10.9637221051
 02/15  20:00:00,726.405750147,28.5601696556,0.0,0.0,249.203635341,299.044362409,500.048569934,491.298207642,8.75036229193
 02/15  21:00:00,576.918174263,28.5601696556,0.0,0.0,149.522181205,249.203635341,551.028653778,540.084859233,10.9437945446
 02/15  22:00:00,552.464046898,28.5601696556,0.0,0.0,149.522181205,249.203635341,561.588662014,557.219710225,4.3689517895
 02/15  23:00:00,349.357032118,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129967117,0.0,2.19129967117
 02/15  24:00:00,299.992272994,0.0,0.0,0.0,24.9203635341,199.362908273,4.36252626646,0.0,4.36252626646
 02/16  01:00:00,287.77007504,0.0,0.0,0.0,24.9203635341,199.362908273,2.1910906011,0.0,2.1910906011
 02/16  02:00:00,287.770075464,0.0,0.0,0.0,24.9203635341,199.362908273,4.36266294713,0.0,4.36266294713
 02/16  03:00:00,287.770075046,0.0,0.0,0.0,24.9203635341,199.362908273,2.19115887825,0.0,2.19115887825
 02/16  04:00:00,287.770075285,0.0,0.0,0.0,24.9203635341,199.362908273,2.19104385831,0.0,2.19104385831
 02/16  05:00:00,300.376370703,0.382301002492,0.0,0.0,24.9203635341,199.362908273,6.12403497518,1.761465195,4.36256978018
 02/16  06:00:00,351.279234261,1.91150501246,0.0,0.0,49.8407270682,199.362908273,13.3302452432,8.96134070889,4.36890453436
 02/16  07:00:00,410.668307811,28.5601696556,0.0,0.0,49.8407270682,199.362908273,905.893765392,901.526938481,4.36682691041
 02/16  08:00:00,500.515655022,28.5601696556,0.0,0.0,149.522181205,199.362908273,835.218802786,824.264328012,10.9544747748
 02/16  09:00:00,1048.29694038,28.5601696556,0.0,0.0,448.566543614,448.566543614,383.0547756,363.18123914,19.8735364603
 02/16  10:00:00,1011.43745373,28.5601696556,0.0,0.0,448.566543614,448.566543614,194.035770839,171.922295441,22.1134753986
 02/16  11:00:00,962.520032258,28.5601696556,0.0,0.0,448.566543614,448.566543614,166.968616274,144.847282628,22.1213336453
 02/16  12:00:00,962.54621602,28.5946655055,0.0,0.0,448.566543614,448.566543614,158.399635524,133.959591503,24.4400440212
 02/16  13:00:00,913.103233817,28.9796284567,0.0,0.0,448.566543614,398.725816546,177.465355369,143.962503746,33.5028516239
 02/16  14:00:00,962.652735962,28.7324744794,0.0,0.0,448.566543614,448.566543614,128.779199531,99.7914984804,28.9877010507
 02/16  15:00:00,962.458634332,28.5601696556,0.0,0.0,448.566543614,448.566543614,108.161527528,88.3001722259,19.8613553025
 02/16  16:00:00,962.456918746,28.5601696556,0.0,0.0,448.566543614,448.566543614,107.531646813,87.6820736334,19.8495731795
 02/16  17:00:00,1011.37807116,28.5601696556,0.0,0.0,448.566543614,448.566543614,142.312912862,117.911457326,24.4014555354
 02/16  18:00:00,949.837475359,28.5601696556,0.0,0.0,348.885089477,398.725816546,202.044662818,188.854405113,13.1902577046
 02/16  19:00:00,750.587374923,28.5601696556,0.0,0.0,249.203635341,299.044362409,334.114070231,320.956853765,13.1572164656
 02/16  20:00:00,726.221328573,28.5601696556,0.0,0.0,249.203635341,299.044362409,422.614948264,413.865968803,8.74897946089
 02/16  21:00:00,576.801295337,28.5601696556,0.0,0.0,149.522181205,249.203635341,534.25093758,525.492846313,8.75809126663
 02/16  22:00:00,552.429840467,28.5601696556,0.0,0.0,149.522181205,249.203635341,611.198081394,604.654425568,6.54365582582
 02/16  23:00:00,349.357032181,0.0,0.0,0.0,49.8407270682,199.362908273,2.19134607735,0.0,2.19134607735
 02/16  24:00:00,299.992272872,0.0,0.0,0.0,24.9203635341,199.362908273,2.19123101858,0.0,2.19123101858
 02/17  01:00:00,287.770075552,0.0,0.0,0.0,24.9203635341,199.362908273,4.36211735874,0.0,4.36211735874
 02/17  02:00:00,287.770075072,0.0,0.0,0.0,24.9203635341,199.362908273,2.19130007407,0.0,2.19130007407
 02/17  03:00:00,287.770075361,0.0,0.0,0.0,24.9203635341,199.362908273,4.36225536434,0.0,4.36225536434
 02/17  04:00:00,288.923123259,1.14690300748,0.0,0.0,24.9203635341,199.362908273,8.95209678014,6.76072795249,2.19136882765
 02/17  05:00:00,301.917846896,1.91150501246,0.0,0.0,24.9203635341,199.362908273,17.6770083821,15.485754583,2.19125379907
 02/17  06:00:00,350.903008964,1.52920400997,0.0,0.0,49.8407270682,199.362908273,23.2858834511,16.7417842105,6.54409924059
 02/17  07:00:00,410.803402724,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1098.68606673,1096.49240431,2.1936624141
 02/17  08:00:00,501.780405842,28.5601696556,0.0,0.0,149.522181205,199.362908273,1810.33437806,1799.38006054,10.9543175278
 02/17  09:00:00,1048.79888659,28.5601696556,0.0,0.0,448.566543614,448.566543614,661.865131258,641.991975107,19.8731561509
 02/17  10:00:00,1011.58562827,28.5601696556,0.0,0.0,448.566543614,448.566543614,263.121037215,241.008065371,22.1129718441
 02/17  11:00:00,962.597181074,28.5601696556,0.0,0.0,448.566543614,448.566543614,195.019994508,172.895986536,22.1240079717
 02/17  12:00:00,962.598638401,28.5601696556,0.0,0.0,448.566543614,448.566543614,204.036444379,177.378961621,26.6574827574
 02/17  13:00:00,912.754616495,28.5601696556,0.0,0.0,448.566543614,398.725816546,207.624772518,176.354770753,31.2700017649
 02/17  14:00:00,962.535729154,28.5601696556,0.0,0.0,448.566543614,448.566543614,161.683835721,130.467131089,31.2167046316
 02/17  15:00:00,962.849039643,28.948805796,0.0,0.0,448.566543614,448.566543614,94.4553384858,74.59460921,19.8607292758
 02/17  16:00:00,962.44476893,28.5601696556,0.0,0.0,448.566543614,448.566543614,79.4573098393,61.8111589229,17.6461509164
 02/17  17:00:00,1011.35502783,28.5601696556,0.0,0.0,448.566543614,448.566543614,101.611449523,77.2140044458,24.3974450769
 02/17  18:00:00,949.913059207,28.5601696556,0.0,0.0,348.885089477,398.725816546,245.71212898,230.326832636,15.3852963441
 02/17  19:00:00,750.761007321,28.5601696556,0.0,0.0,249.203635341,299.044362409,446.648836816,435.685437878,10.9633989376
 02/17  20:00:00,726.404881971,28.5601696556,0.0,0.0,249.203635341,299.044362409,532.429067638,523.678964285,8.75010335323
 02/17  21:00:00,576.972851775,28.5601696556,0.0,0.0,149.522181205,249.203635341,617.660380491,606.716895967,10.9434845248
 02/17  22:00:00,552.552259716,28.5601696556,0.0,0.0,149.522181205,249.203635341,635.750662243,631.381834023,4.36882822088
 02/17  23:00:00,349.357032206,0.0,0.0,0.0,49.8407270682,199.362908273,2.19137515704,0.0,2.19137515704
 02/17  24:00:00,299.992273191,0.0,0.0,0.0,24.9203635341,199.362908273,4.36240371655,0.0,4.36240371655
 02/18  01:00:00,237.929348088,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102957706,0.0,2.19102957706
 02/18  02:00:00,237.929348399,0.0,0.0,0.0,24.9203635341,149.522181205,4.36254188239,0.0,4.36254188239
 02/18  03:00:00,237.929348124,0.0,0.0,0.0,24.9203635341,149.522181205,2.19109862128,0.0,2.19109862128
 02/18  04:00:00,239.851029325,1.91150501246,0.0,0.0,24.9203635341,149.522181205,11.8126135109,9.62121631905,2.1913971918
 02/18  05:00:00,251.691798224,1.52920400997,0.0,0.0,24.9203635341,149.522181205,14.8220165458,10.4595671108,4.36244943499
 02/18  06:00:00,276.529439103,1.91150501246,0.0,0.0,24.9203635341,149.522181205,23.7320748427,19.3629000666,4.36917477612
 02/18  07:00:00,410.736286862,28.5601696556,0.0,0.0,49.8407270682,199.362908273,921.470741276,917.103750643,4.3669906329
 02/18  08:00:00,401.586967832,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1364.29708896,1357.74273533,6.55435362923
 02/18  09:00:00,649.897456707,28.5601696556,0.0,0.0,249.203635341,249.203635341,592.572451417,583.823036497,8.74941491929
 02/18  10:00:00,612.864379562,28.5601696556,0.0,0.0,249.203635341,249.203635341,302.755241653,291.790094291,10.9651473619
 02/18  11:00:00,563.901879074,28.5601696556,0.0,0.0,249.203635341,249.203635341,250.013559679,239.059214462,10.9543452175
 02/18  12:00:00,563.87208109,28.5601696556,0.0,0.0,249.203635341,249.203635341,230.421397913,217.250740992,13.1706569209
 02/18  13:00:00,563.845549977,28.5601696556,0.0,0.0,249.203635341,249.203635341,210.019187013,199.060393466,10.9587935474
 02/18  14:00:00,563.838774358,28.5601696556,0.0,0.0,249.203635341,249.203635341,208.672419811,197.718291803,10.9541280074
 02/18  15:00:00,314.718883443,28.5601696556,0.0,0.0,74.7610906023,174.442544739,301.006250197,292.256665231,8.74958496537
 02/18  16:00:00,314.748395299,28.5601696556,0.0,0.0,74.7610906023,174.442544739,341.684475555,332.943680655,8.74079489988
 02/18  17:00:00,363.717812171,28.5601696556,0.0,0.0,74.7610906023,174.442544739,435.909998182,429.346218361,6.56377982075
 02/18  18:00:00,377.058411948,28.5601696556,0.0,0.0,24.9203635341,149.522181205,641.694815895,637.327621126,4.3671947692
 02/18  19:00:00,347.930170645,0.0,0.0,0.0,24.9203635341,149.522181205,4.36666043491,0.0,4.36666043491
 02/18  20:00:00,323.485775117,0.0,0.0,0.0,24.9203635341,149.522181205,4.36658531033,0.0,4.36658531033
 02/18  21:00:00,323.485775305,0.0,0.0,0.0,24.9203635341,149.522181205,4.36684760501,0.0,4.36684760501
 02/18  22:00:00,299.042421884,0.0,0.0,0.0,24.9203635341,149.522181205,6.54640612027,0.0,6.54640612027
 02/18  23:00:00,276.517186761,1.91150501246,0.0,0.0,24.9203635341,149.522181205,13.2234520231,11.0320885146,2.19136350852
 02/18  24:00:00,251.690849344,1.52920400997,0.0,0.0,24.9203635341,149.522181205,13.6349749352,11.443622783,2.19135215213
 02/19  01:00:00,239.858871527,1.91150501246,0.0,0.0,24.9203635341,149.522181205,23.1967988582,21.006560963,2.19023789526
 02/19  02:00:00,239.475384064,1.52920400997,0.0,0.0,24.9203635341,149.522181205,24.0098802666,19.6494060855,4.36047418111
