Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  03:00:00,239.870587735,1.91150501246,0.0,0.0,24.9203635341,149.522181205,36.3899890906,34.199768477,2.19022061361
 02/19  04:00:00,239.486526656,1.52920400997,0.0,0.0,24.9203635341,149.522181205,34.3025470208,32.1125413221,2.19000569866
 02/19  05:00:00,252.124555682,1.91150501246,0.0,0.0,24.9203635341,149.522181205,71.5588122935,69.3688855149,2.18992677863
 02/19  06:00:00,279.247515022,4.58687348095,0.0,0.0,24.9203635341,149.522181205,74.7279070999,70.3608184287,4.36708867122
 02/19  07:00:00,307.513113609,9.55567868991,0.0,0.0,24.9203635341,149.522181205,116.525992736,114.335789381,2.1902033546
 02/19  08:00:00,298.240893191,1.52920400997,0.0,0.0,24.9203635341,149.522181205,51.0065836768,48.8163579391,2.19022573774
 02/19  09:00:00,298.607693049,1.91150501246,0.0,0.0,24.9203635341,149.522181205,34.0091786197,31.8189654846,2.19021313514
 02/19  10:00:00,261.541228364,1.52920400997,0.0,0.0,24.9203635341,149.522181205,17.2531440483,12.8927840182,4.36036003015
 02/19  11:00:00,213.036888396,1.91150501246,0.0,0.0,24.9203635341,149.522181205,17.3809981836,15.1907676814,2.19023050221
 02/19  12:00:00,212.650612621,1.52920400997,0.0,0.0,24.9203635341,149.522181205,12.0041791109,9.81164916768,2.19252994318
 02/19  13:00:00,213.034269007,1.91150501246,0.0,0.0,24.9203635341,149.522181205,15.6379948728,11.272945123,4.36504974982
 02/19  14:00:00,212.650769204,1.52920400997,0.0,0.0,24.9203635341,149.522181205,12.6846294986,8.31313523787,4.37149426074
 02/19  15:00:00,213.03469803,1.91150501246,0.0,0.0,24.9203635341,149.522181205,16.115251473,11.7502303629,4.36502111012
 02/19  16:00:00,212.651167572,1.52920400997,0.0,0.0,24.9203635341,149.522181205,13.7485274793,11.558369678,2.19015780128
 02/19  17:00:00,261.927469338,1.91150501246,0.0,0.0,24.9203635341,149.522181205,19.3700644573,17.1798741506,2.1901903067
 02/19  18:00:00,349.472405039,1.52920400997,0.0,0.0,24.9203635341,149.522181205,20.0938163399,15.7335028078,4.36031353214
 02/19  19:00:00,349.861039184,1.91150501246,0.0,0.0,24.9203635341,149.522181205,24.7724060647,22.5821983634,2.19020770136
 02/19  20:00:00,325.031147099,1.52920400997,0.0,0.0,24.9203635341,149.522181205,21.3430192921,19.1528072557,2.19021203639
 02/19  21:00:00,325.422675111,1.91150501246,0.0,0.0,24.9203635341,149.522181205,31.3314725639,29.1412707843,2.19020177954
 02/19  22:00:00,300.594113721,1.52920400997,0.0,0.0,24.9203635341,149.522181205,29.8135161011,25.4465772931,4.36693880801
 02/19  23:00:00,276.541895183,1.91150501246,0.0,0.0,24.9203635341,149.522181205,40.0073884716,37.8171474062,2.1902410654
 02/19  24:00:00,251.706788905,1.52920400997,0.0,0.0,24.9203635341,149.522181205,30.9142322653,28.7240025272,2.19022973805
 02/20  01:00:00,239.878721362,1.91150501246,0.0,0.0,24.9203635341,149.522181205,43.697185617,41.5071034207,2.19008219635
 02/20  02:00:00,239.489102687,1.52920400997,0.0,0.0,24.9203635341,149.522181205,37.941180215,33.5809817372,4.36019847782
 02/20  03:00:00,239.891610487,1.91150501246,0.0,0.0,24.9203635341,149.522181205,57.5163570566,55.3261744702,2.19018258636
 02/20  04:00:00,239.500082466,1.52920400997,0.0,0.0,24.9203635341,149.522181205,47.4331331647,45.2430296457,2.19010351903
 02/20  05:00:00,252.130923917,1.91150501246,0.0,0.0,24.9203635341,149.522181205,75.4072489389,73.2170209445,2.19022799442
 02/20  06:00:00,279.25366579,4.58687348095,0.0,0.0,24.9203635341,149.522181205,78.5651941778,74.1983609954,4.36683318235
 02/20  07:00:00,307.517331296,9.55567868991,0.0,0.0,24.9203635341,149.522181205,117.035710776,114.845511001,2.19019977465
 02/20  08:00:00,298.249903237,1.52920400997,0.0,0.0,24.9203635341,149.522181205,59.0630978444,56.8728588259,2.1902390185
 02/20  09:00:00,298.63318182,1.91150501246,0.0,0.0,24.9203635341,149.522181205,59.7633005865,57.5731579451,2.1901426414
 02/20  10:00:00,261.5568475,1.52920400997,0.0,0.0,24.9203635341,149.522181205,30.9999405885,28.8097079004,2.19023268818
 02/20  11:00:00,213.053508624,1.91150501246,0.0,0.0,24.9203635341,149.522181205,36.4590262456,32.0987146056,4.36031163999
 02/20  12:00:00,212.659790866,1.52920400997,0.0,0.0,24.9203635341,149.522181205,21.3221621665,19.1297532819,2.1924088846
 02/20  13:00:00,213.043873162,1.91150501246,0.0,0.0,24.9203635341,149.522181205,25.3913121205,21.0264186698,4.36489345062
 02/20  14:00:00,212.657350017,1.52920400997,0.0,0.0,24.9203635341,149.522181205,19.3726890937,15.0014404758,4.37124861784
 02/20  15:00:00,213.041120918,1.91150501246,0.0,0.0,24.9203635341,149.522181205,22.5723818431,18.2075175303,4.36486431278
 02/20  16:00:00,212.655160153,1.52920400997,0.0,0.0,24.9203635341,149.522181205,17.6740553444,15.4838575928,2.1901977516
 02/20  17:00:00,261.933909576,1.91150501246,0.0,0.0,24.9203635341,149.522181205,25.755111416,23.5651624337,2.18994898238
 02/20  18:00:00,349.478230816,1.52920400997,0.0,0.0,24.9203635341,149.522181205,23.7102587593,21.5200500997,2.19020865961
 02/20  19:00:00,349.869349069,1.91150501246,0.0,0.0,24.9203635341,149.522181205,35.2116483087,30.851401441,4.36024686771
 02/20  20:00:00,325.037158514,1.52920400997,0.0,0.0,24.9203635341,149.522181205,27.2758509716,25.0858803948,2.1899705768
 02/20  21:00:00,325.430065746,1.91150501246,0.0,0.0,24.9203635341,149.522181205,38.5181043334,36.3278742124,2.19023012099
 02/20  22:00:00,300.598650089,1.52920400997,0.0,0.0,24.9203635341,149.522181205,34.0747412422,29.7074919573,4.36724928491
 02/20  23:00:00,276.548051416,1.91150501246,0.0,0.0,24.9203635341,149.522181205,45.7323305475,43.5421285734,2.19020197415
 02/20  24:00:00,251.712276253,1.52920400997,0.0,0.0,24.9203635341,149.522181205,36.124549394,33.934772615,2.18977677893
 02/21  01:00:00,289.725732875,1.91150501246,0.0,0.0,24.9203635341,199.362908273,48.922637649,46.7315736094,2.19106403965
 02/21  02:00:00,289.332614146,1.52920400997,0.0,0.0,24.9203635341,199.362908273,39.6265467959,35.2639376026,4.3626091933
 02/21  03:00:00,289.732041028,1.91150501246,0.0,0.0,24.9203635341,199.362908273,55.4991820968,53.3080504555,2.19113164127
 02/21  04:00:00,289.336860087,1.52920400997,0.0,0.0,24.9203635341,199.362908273,44.0005083293,39.6380928462,4.36241548305
 02/21  05:00:00,301.958984332,1.91150501246,0.0,0.0,24.9203635341,199.362908273,60.2869370326,58.0955702505,2.19136678202
 02/21  06:00:00,350.928311216,1.52920400997,0.0,0.0,49.8407270682,199.362908273,46.9000613322,42.5310218675,4.36903946467
 02/21  07:00:00,402.858540954,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1598.61018442,1594.24309143,4.36709299227
 02/21  08:00:00,501.224927625,28.5601696556,0.0,0.0,149.522181205,199.362908273,1465.67538389,1454.7204577,10.9549261932
 02/21  09:00:00,1048.98133423,28.5601696556,0.0,0.0,448.566543614,448.566543614,977.523644117,957.654850238,19.8687938797
 02/21  10:00:00,1012.2516655,28.5601696556,0.0,0.0,448.566543614,448.566543614,894.92615601,872.814740496,22.1114155148
 02/21  11:00:00,963.317870777,28.5601696556,0.0,0.0,448.566543614,448.566543614,832.151244975,810.025395606,22.1258493686
 02/21  12:00:00,963.105361104,28.5601696556,0.0,0.0,448.566543614,448.566543614,639.668439636,613.016851786,26.6515878492
 02/21  13:00:00,913.218571672,28.5601696556,0.0,0.0,448.566543614,398.725816546,607.385874971,576.118324633,31.2675503382
 02/21  14:00:00,963.005440562,28.5601696556,0.0,0.0,448.566543614,448.566543614,569.372582958,538.154936232,31.2176467253
 02/21  15:00:00,962.97784396,28.5601696556,0.0,0.0,448.566543614,448.566543614,545.75619951,528.101445689,17.6547538213
 02/21  16:00:00,963.002301057,28.5601696556,0.0,0.0,448.566543614,448.566543614,573.597525563,553.747191026,19.8503345368
 02/21  17:00:00,1011.96101897,28.5601696556,0.0,0.0,448.566543614,448.566543614,633.753873449,609.355200224,24.3986732251
 02/21  18:00:00,941.922526145,28.5601696556,0.0,0.0,348.885089477,398.725816546,713.274591852,697.888173719,15.3864181323
 02/21  19:00:00,751.246362663,28.5601696556,0.0,0.0,249.203635341,299.044362409,822.163664652,811.197025712,10.9666389401
 02/21  20:00:00,726.853378006,28.5601696556,0.0,0.0,249.203635341,299.044362409,846.27897871,837.528543319,8.75043539061
 02/21  21:00:00,577.365262733,28.5601696556,0.0,0.0,149.522181205,249.203635341,866.216742959,855.274481469,10.94226149
 02/21  22:00:00,552.920470259,28.5601696556,0.0,0.0,149.522181205,249.203635341,871.544440948,867.175338807,4.36910214145
 02/21  23:00:00,349.357031907,0.0,0.0,0.0,49.8407270682,199.362908273,2.19128480946,0.0,2.19128480946
 02/21  24:00:00,299.992273038,0.0,0.0,0.0,24.9203635341,199.362908273,4.3622219472,0.0,4.3622219472
 02/22  01:00:00,287.770075057,0.0,0.0,0.0,24.9203635341,199.362908273,2.19135112671,0.0,2.19135112671
 02/22  02:00:00,289.692944374,1.91150501246,0.0,0.0,24.9203635341,199.362908273,11.7782490256,9.58701343662,2.19123558895
 02/22  03:00:00,289.310742303,1.52920400997,0.0,0.0,24.9203635341,199.362908273,14.0524673923,9.6903428452,4.36212454707
 02/22  04:00:00,289.702143115,1.91150501246,0.0,0.0,24.9203635341,199.362908273,19.6112162285,17.4198292658,2.19138696267
 02/22  05:00:00,301.540482932,1.52920400997,0.0,0.0,24.9203635341,199.362908273,20.4901607686,16.1277073803,4.36245338833
 02/22  06:00:00,351.304226297,1.91150501246,0.0,0.0,49.8407270682,199.362908273,33.3487142374,28.9796699096,4.36904432781
 02/22  07:00:00,402.570592738,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1137.46996116,1133.10314797,4.36681319026
 02/22  08:00:00,501.612909562,28.5601696556,0.0,0.0,149.522181205,199.362908273,1557.21149653,1546.25696666,10.9545298667
 02/22  09:00:00,1049.12564668,28.5601696556,0.0,0.0,448.566543614,448.566543614,916.53960077,896.670075446,19.8695253238
 02/22  10:00:00,1012.10685892,28.5601696556,0.0,0.0,448.566543614,448.566543614,638.737917919,618.835913614,19.9020043055
 02/22  11:00:00,962.98545166,28.5601696556,0.0,0.0,448.566543614,448.566543614,472.480035893,450.35672248,22.1233134129
 02/22  12:00:00,963.167917738,28.9342791579,0.0,0.0,448.566543614,448.566543614,341.390220565,314.728592399,26.6616281654
 02/22  13:00:00,913.173526574,28.8845659375,0.0,0.0,448.566543614,398.725816546,272.19627133,240.928937456,31.2673338736
 02/22  14:00:00,963.733404075,29.7363141858,0.0,0.0,448.566543614,448.566543614,172.476483853,141.260053899,31.2164299543
 02/22  15:00:00,963.398535087,29.4647572346,0.0,0.0,448.566543614,448.566543614,119.382627522,99.5216464107,19.8609811108
 02/22  16:00:00,962.493430346,28.5601696556,0.0,0.0,448.566543614,448.566543614,119.071828987,101.426275644,17.6455533426
 02/22  17:00:00,1011.42007209,28.5601696556,0.0,0.0,448.566543614,448.566543614,156.500435682,132.103086036,24.3973496467
 02/22  18:00:00,941.555241547,28.5601696556,0.0,0.0,348.885089477,398.725816546,404.278549756,388.895465636,15.3830841198
 02/22  19:00:00,750.97661522,28.5601696556,0.0,0.0,249.203635341,299.044362409,614.208496261,601.055071467,13.1534247939
 02/22  20:00:00,726.572592787,28.5601696556,0.0,0.0,249.203635341,299.044362409,641.438720384,632.689882369,8.74883801521
 02/22  21:00:00,577.145518148,28.5601696556,0.0,0.0,149.522181205,249.203635341,715.474452612,706.716208352,8.75824425969
 02/22  22:00:00,552.821660539,28.5601696556,0.0,0.0,149.522181205,249.203635341,805.915879621,801.546459933,4.36941968848
 02/22  23:00:00,349.357032019,0.0,0.0,0.0,49.8407270682,199.362908273,4.36253462171,0.0,4.36253462171
 02/22  24:00:00,299.992272741,0.0,0.0,0.0,24.9203635341,199.362908273,2.1910245892,0.0,2.1910245892
 02/23  01:00:00,287.770074714,0.0,0.0,0.0,24.9203635341,199.362908273,2.19132207613,0.0,2.19132207613
 02/23  02:00:00,288.539088333,0.764602004984,0.0,0.0,24.9203635341,199.362908273,8.07992547998,3.71737899736,4.36254648262
 02/23  03:00:00,289.307275245,1.52920400997,0.0,0.0,24.9203635341,199.362908273,8.93654160374,6.74515376545,2.1913878383
 02/23  04:00:00,289.6939439,1.91150501246,0.0,0.0,24.9203635341,199.362908273,14.810887431,10.4484595549,4.36242787605
 02/23  05:00:00,301.53273786,1.52920400997,0.0,0.0,24.9203635341,199.362908273,11.7253755877,9.5343354978,2.19104008985
 02/23  06:00:00,351.288937968,1.91150501246,0.0,0.0,49.8407270682,199.362908273,20.3452466913,15.9758902281,4.3693564632
 02/23  07:00:00,402.174486409,28.5601696556,0.0,0.0,49.8407270682,199.362908273,829.820949176,825.453678257,4.36727091942
 02/23  08:00:00,500.866821468,28.5601696556,0.0,0.0,149.522181205,199.362908273,1030.798076,1019.8440219,10.9540541016
 02/23  09:00:00,1048.57178475,28.5601696556,0.0,0.0,448.566543614,448.566543614,563.626475638,543.758520338,19.8679553003
 02/23  10:00:00,1011.66251221,28.5601696556,0.0,0.0,448.566543614,448.566543614,363.200752191,341.088321381,22.1124308104
 02/23  11:00:00,962.622172781,28.5601696556,0.0,0.0,448.566543614,448.566543614,236.725834803,214.602664226,22.1231705775
 02/23  12:00:00,962.548876367,28.5609314582,0.0,0.0,448.566543614,448.566543614,175.895356037,149.246274956,26.6490810804
 02/23  13:00:00,912.771033498,28.6227150319,0.0,0.0,448.566543614,398.725816546,180.544286772,149.279218523,31.2650682486
 02/23  14:00:00,962.688880092,28.7516772882,0.0,0.0,448.566543614,448.566543614,135.526990973,104.476179897,31.0508110765
 02/23  15:00:00,962.545833272,28.6468946661,0.0,0.0,448.566543614,448.566543614,96.8661070493,79.0445760895,17.8215309598
 02/23  16:00:00,962.459690608,28.5601696556,0.0,0.0,448.566543614,448.566543614,100.940007606,81.0892136869,19.8507939188
 02/23  17:00:00,1011.38899585,28.5601696556,0.0,0.0,448.566543614,448.566543614,141.206387517,116.807048724,24.3993387934
 02/23  18:00:00,941.282247554,28.5601696556,0.0,0.0,348.885089477,398.725816546,174.488198035,159.101471201,15.3867268338
 02/23  19:00:00,750.516983755,28.5601696556,0.0,0.0,249.203635341,299.044362409,231.54960152,220.581754437,10.9678470834
 02/23  20:00:00,726.094463611,28.5601696556,0.0,0.0,249.203635341,299.044362409,260.164022065,251.414590342,8.74943172232
 02/23  21:00:00,576.652958752,28.5601696556,0.0,0.0,149.522181205,249.203635341,350.388020521,341.629495855,8.7585246663
 02/23  22:00:00,552.265551891,28.5601696556,0.0,0.0,149.522181205,249.203635341,420.054752178,413.511409947,6.54334223129
 02/23  23:00:00,349.357031684,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910422452,0.0,2.1910422452
 02/23  24:00:00,299.992272572,0.0,0.0,0.0,24.9203635341,199.362908273,2.1913398024,0.0,2.1913398024
 02/24  01:00:00,287.770074791,0.0,0.0,0.0,24.9203635341,199.362908273,4.36233216127,0.0,4.36233216127
 02/24  02:00:00,287.77007445,0.0,0.0,0.0,24.9203635341,199.362908273,2.19099121368,0.0,2.19099121368
 02/24  03:00:00,287.770074723,0.0,0.0,0.0,24.9203635341,199.362908273,4.3624605174,0.0,4.3624605174
 02/24  04:00:00,287.770074539,0.0,0.0,0.0,24.9203635341,199.362908273,2.19105589049,0.0,2.19105589049
 02/24  05:00:00,299.99227238,0.0,0.0,0.0,24.9203635341,199.362908273,2.19135288337,0.0,2.19135288337
 02/24  06:00:00,349.358594654,0.0,0.0,0.0,49.8407270682,199.362908273,6.5438616453,0.0,6.5438616453
 02/24  07:00:00,401.81575681,28.5601696556,0.0,0.0,49.8407270682,199.362908273,686.423138926,684.22995099,2.19318793676
 02/24  08:00:00,500.159137069,28.5601696556,0.0,0.0,149.522181205,199.362908273,532.986758649,522.032061908,10.9546967406
 02/24  09:00:00,1048.19902215,28.5601696556,0.0,0.0,448.566543614,448.566543614,311.916027892,292.042433483,19.8735944092
 02/24  10:00:00,1011.54441664,28.5601696556,0.0,0.0,448.566543614,448.566543614,330.160112105,308.046494868,22.1136172373
 02/24  11:00:00,962.630374106,28.5601696556,0.0,0.0,448.566543614,448.566543614,304.881543748,282.756798188,22.1247455596
 02/24  12:00:00,962.580971551,28.5601696556,0.0,0.0,448.566543614,448.566543614,251.42021207,224.762901086,26.657310984
 02/24  13:00:00,912.836157921,28.5601696556,0.0,0.0,448.566543614,398.725816546,362.895495606,331.626946453,31.2685491533
 02/24  14:00:00,962.63869235,28.5601696556,0.0,0.0,448.566543614,448.566543614,322.935610125,291.720355529,31.2152545963
 02/24  15:00:00,962.588155768,28.5601696556,0.0,0.0,448.566543614,448.566543614,266.587499731,246.727340206,19.8601595253
 02/24  16:00:00,962.661591091,28.5601696556,0.0,0.0,448.566543614,448.566543614,352.412997334,334.767452191,17.6455451428
 02/24  17:00:00,1011.52238525,28.5601696556,0.0,0.0,448.566543614,448.566543614,320.294791059,295.896082185,24.3987088741
 02/24  18:00:00,941.36961848,28.5601696556,0.0,0.0,348.885089477,398.725816546,305.660920204,290.275768028,15.3851521762
 02/24  19:00:00,750.68841794,28.5601696556,0.0,0.0,249.203635341,299.044362409,469.067626514,458.10308804,10.9645384739
 02/24  20:00:00,726.301141719,28.5601696556,0.0,0.0,249.203635341,299.044362409,535.832747316,527.083068266,8.74967904952
 02/24  21:00:00,576.836214743,28.5601696556,0.0,0.0,149.522181205,249.203635341,597.861935137,586.919022697,10.94291244
 02/24  22:00:00,552.494946085,28.5601696556,0.0,0.0,149.522181205,249.203635341,702.511706443,698.143095972,4.36861047093
 02/24  23:00:00,349.357031437,0.0,0.0,0.0,49.8407270682,199.362908273,2.19126756319,0.0,2.19126756319
 02/24  24:00:00,299.99227261,0.0,0.0,0.0,24.9203635341,199.362908273,4.36218427654,0.0,4.36218427654
 02/25  01:00:00,237.9293471,0.0,0.0,0.0,24.9203635341,149.522181205,2.19133013331,0.0,2.19133013331
 02/25  02:00:00,239.082692976,1.14690300748,0.0,0.0,24.9203635341,149.522181205,11.6286363524,7.26632637105,4.3623099814
 02/25  03:00:00,239.470551245,1.52920400997,0.0,0.0,24.9203635341,149.522181205,15.7307881708,13.5393935853,2.19139458548
 02/25  04:00:00,239.859607665,1.91150501246,0.0,0.0,24.9203635341,149.522181205,23.3566008904,21.1652402368,2.19136065362
 02/25  05:00:00,251.705566624,1.52920400997,0.0,0.0,24.9203635341,149.522181205,32.3430360821,27.9803341863,4.36270189575
 02/25  06:00:00,276.538117531,1.91150501246,0.0,0.0,24.9203635341,149.522181205,37.1185539896,32.7493861052,4.36916788441
 02/25  07:00:00,393.840391244,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1224.16012395,1219.79340192,4.36672203371
 02/25  08:00:00,402.312308729,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1963.77077652,1957.21686154,6.55391497635
 02/25  09:00:00,650.898907168,28.5601696556,0.0,0.0,249.203635341,249.203635341,1174.94646338,1166.19650607,8.7499573134
 02/25  10:00:00,613.938464331,28.5601696556,0.0,0.0,249.203635341,249.203635341,917.710670119,906.744769535,10.9659005837
 02/25  11:00:00,564.801801273,28.5601696556,0.0,0.0,249.203635341,249.203635341,753.134233229,742.179328226,10.9549050028
 02/25  12:00:00,564.717171474,28.5601696556,0.0,0.0,249.203635341,249.203635341,709.612327961,696.442898316,13.1694296453
 02/25  13:00:00,564.61608818,28.5632981742,0.0,0.0,249.203635341,249.203635341,647.608834664,636.649516865,10.9593177982
 02/25  14:00:00,564.913771931,29.0997412314,0.0,0.0,249.203635341,249.203635341,508.334345511,497.37982994,10.9545155705
 02/25  15:00:00,315.307583053,28.5601696556,0.0,0.0,74.7610906023,174.442544739,627.478582827,618.729295019,8.74928780768
 02/25  16:00:00,315.476836515,28.5601696556,0.0,0.0,74.7610906023,174.442544739,764.084509818,755.343605762,8.74090405616
 02/25  17:00:00,364.547890398,28.5601696556,0.0,0.0,74.7610906023,174.442544739,898.615410066,892.051242754,6.5641673124
 02/25  18:00:00,369.492298484,28.5601696556,0.0,0.0,24.9203635341,149.522181205,1135.66756625,1131.30083867,4.36672757937
 02/25  19:00:00,347.930169459,0.0,0.0,0.0,24.9203635341,149.522181205,4.36669090499,0.0,4.36669090499
 02/25  20:00:00,323.869846985,0.382301002492,0.0,0.0,24.9203635341,149.522181205,5.65493209808,1.28769818591,4.36723391217
 02/25  21:00:00,325.408417104,1.91150501246,0.0,0.0,24.9203635341,149.522181205,12.4746604587,8.10774006895,4.36692038971
 02/25  22:00:00,300.590386135,1.52920400997,0.0,0.0,24.9203635341,149.522181205,18.0666384553,13.6952047226,4.37143373273
 02/25  23:00:00,276.538560368,1.91150501246,0.0,0.0,24.9203635341,149.522181205,27.1193883805,22.7570467266,4.36234165382
 02/25  24:00:00,270.928964049,20.6396382036,0.0,0.0,24.9203635341,149.522181205,104.306425624,102.115430031,2.19099559216
 02/26  01:00:00,255.290444718,17.1998523674,0.0,0.0,24.9203635341,149.522181205,124.616808471,122.426570413,2.1902380576
 02/26  02:00:00,258.817577349,20.6396382036,0.0,0.0,24.9203635341,149.522181205,194.511158224,192.320967439,2.19019078533
 02/26  03:00:00,255.377391611,17.1998523674,0.0,0.0,24.9203635341,149.522181205,199.480873711,195.120400638,4.36047307284
 02/26  04:00:00,260.158765626,21.8876150145,0.0,0.0,24.9203635341,149.522181205,273.677081993,271.486865716,2.19021627726
 02/26  05:00:00,269.525392242,19.0351123833,0.0,0.0,24.9203635341,149.522181205,272.727190273,270.536987821,2.19020245231
 02/26  06:00:00,297.163819489,22.1078462164,0.0,0.0,24.9203635341,149.522181205,369.487409097,365.120188769,4.36722032812
 02/26  07:00:00,308.766824668,19.0351123833,0.0,0.0,24.9203635341,149.522181205,334.732607655,332.54237374,2.19023391477
 02/26  08:00:00,319.031557892,21.9610254151,0.0,0.0,24.9203635341,149.522181205,314.399919766,312.209733854,2.19018591196
 02/26  09:00:00,314.881821665,17.9339563738,0.0,0.0,24.9203635341,149.522181205,214.420551125,212.230345023,2.19020610231
 02/26  10:00:00,280.904718432,20.6396382036,0.0,0.0,24.9203635341,149.522181205,197.923213007,195.733020774,2.19019223277
 02/26  11:00:00,228.524202608,17.1998523674,0.0,0.0,24.9203635341,149.522181205,159.559983876,155.199675293,4.36030858299
 02/26  12:00:00,231.950839084,20.6396382036,0.0,0.0,24.9203635341,149.522181205,146.521048436,144.328590397,2.19245803833
 02/26  13:00:00,228.474827077,17.1998523674,0.0,0.0,24.9203635341,149.522181205,122.986985867,118.622204526,4.36478134105
 02/26  14:00:00,231.906428565,20.6396382036,0.0,0.0,24.9203635341,149.522181205,116.983227244,112.611337621,4.37188962228
 02/26  15:00:00,228.418360023,17.1998523674,0.0,0.0,24.9203635341,149.522181205,83.0899006481,78.7250880351,4.36481261306
 02/26  16:00:00,231.875077212,20.6396382036,0.0,0.0,24.9203635341,149.522181205,95.0040805475,92.8139494974,2.19013105009
 02/26  17:00:00,277.317885693,17.1998523674,0.0,0.0,24.9203635341,149.522181205,91.2486712733,89.058452775,2.19021849831
 02/26  18:00:00,360.212214754,20.6396382036,0.0,0.0,24.9203635341,149.522181205,145.430989333,143.240784725,2.19020460876
 02/26  19:00:00,366.217874756,18.080777175,0.0,0.0,24.9203635341,149.522181205,165.856228542,161.495929893,4.36029864882
 02/26  20:00:00,345.828557844,22.0344358157,0.0,0.0,24.9203635341,149.522181205,245.578159793,243.387929798,2.19022999492
 02/26  21:00:00,342.830661184,19.0351123833,0.0,0.0,24.9203635341,149.522181205,249.420928713,247.230781158,2.19014755522
 02/26  22:00:00,321.563074899,22.1078462164,0.0,0.0,24.9203635341,149.522181205,335.005599498,330.638310288,4.36728921053
 02/26  23:00:00,294.036610952,19.0351123833,0.0,0.0,24.9203635341,149.522181205,326.919205746,324.728960217,2.19024552902
 02/26  24:00:00,272.835460113,22.1078462164,0.0,0.0,24.9203635341,149.522181205,456.639737217,454.449504598,2.19023261943
 02/27  01:00:00,307.318548473,19.0351123833,0.0,0.0,24.9203635341,199.362908273,398.446806884,396.255425421,2.19138146262
 02/27  02:00:00,310.578206863,22.1078462164,0.0,0.0,24.9203635341,199.362908273,528.86919237,524.5064529,4.36273947028
 02/27  03:00:00,307.436787746,19.0351123833,0.0,0.0,24.9203635341,199.362908273,460.874628806,458.683270828,2.19135797734
 02/27  04:00:00,310.677546441,22.1078462164,0.0,0.0,24.9203635341,199.362908273,565.413598498,561.050906009,4.36269248905
 02/27  05:00:00,319.733407552,19.0351123833,0.0,0.0,24.9203635341,199.362908273,482.867487135,480.676152643,2.19133449236
 02/27  06:00:00,372.348872259,22.1078462164,0.0,0.0,49.8407270682,199.362908273,586.316635988,581.947074128,4.36956185983
 02/27  07:00:00,396.461502354,28.5601696556,0.0,0.0,49.8407270682,199.362908273,2228.51787852,2224.15065071,4.36722780417
 02/27  08:00:00,509.870856047,28.5601696556,0.0,0.0,149.522181205,199.362908273,3759.77924311,3748.825159,10.9540841107
 02/27  09:00:00,1056.96883149,28.5601696556,0.0,0.0,448.566543614,448.566543614,2127.03919109,2107.17220997,19.8669811229
 02/27  10:00:00,1017.9359328,28.5601696556,0.0,0.0,448.566543614,448.566543614,1593.95598798,1571.84423765,22.111750335
 02/27  11:00:00,967.013630252,28.5601696556,0.0,0.0,448.566543614,448.566543614,1350.04597606,1327.92312131,22.1228547573
 02/27  12:00:00,966.091047578,28.5601696556,0.0,0.0,448.566543614,448.566543614,1275.00543058,1248.35797571,26.647454874
 02/27  13:00:00,915.679855076,28.5601696556,0.0,0.0,448.566543614,398.725816546,1230.11013744,1198.84401065,31.2661267905
 02/27  14:00:00,964.912431576,28.5601696556,0.0,0.0,448.566543614,448.566543614,1101.35333973,1072.36639548,28.9869442513
 02/27  15:00:00,964.717799942,28.5601696556,0.0,0.0,448.566543614,448.566543614,1067.3515275,1047.49062546,19.8609020441
 02/27  16:00:00,964.667928107,28.5601696556,0.0,0.0,448.566543614,448.566543614,1068.33693104,1048.48806924,19.8488618075
 02/27  17:00:00,1013.67370433,28.5601696556,0.0,0.0,448.566543614,448.566543614,1124.94724284,1100.54733746,24.3999053755
 02/27  18:00:00,943.681606422,28.5601696556,0.0,0.0,348.885089477,398.725816546,1168.35260578,1155.16312371,13.1894820713
 02/27  19:00:00,753.465639173,28.5601696556,0.0,0.0,249.203635341,299.044362409,1464.55201462,1451.39561883,13.1563957915
 02/27  20:00:00,729.292541747,28.5601696556,0.0,0.0,249.203635341,299.044362409,1537.88712184,1529.13869583,8.74842600491
 02/27  21:00:00,579.777234618,28.5601696556,0.0,0.0,149.522181205,249.203635341,1528.92157885,1520.16411397,8.75746488448
 02/27  22:00:00,555.43209128,28.5601696556,0.0,0.0,149.522181205,249.203635341,1596.37295526,1592.00386514,4.36909012208
 02/27  23:00:00,349.742052746,0.382301002492,0.0,0.0,49.8407270682,199.362908273,5.59985328139,1.23732751589,4.3625257655
 02/27  24:00:00,301.920392112,1.91150501246,0.0,0.0,24.9203635341,199.362908273,9.79085979181,7.59952588994,2.19133390187
 02/28  01:00:00,297.008176404,9.17337768742,0.0,0.0,24.9203635341,199.362908273,34.6304854555,30.2677615216,4.36272393387
 02/28  02:00:00,305.085834548,17.1998523674,0.0,0.0,24.9203635341,199.362908273,59.4777695786,57.2863793842,2.19139019446
 02/28  03:00:00,308.579034869,20.6396382036,0.0,0.0,24.9203635341,199.362908273,92.3147004503,90.1233462808,2.19135416947
 02/28  04:00:00,305.128754314,17.1998523674,0.0,0.0,24.9203635341,199.362908273,95.0147639079,90.652250419,4.36251348891
 02/28  05:00:00,320.848242544,20.6396382036,0.0,0.0,24.9203635341,199.362908273,133.751875445,131.560796974,2.19107847101
 02/28  06:00:00,366.751138996,17.1998523674,0.0,0.0,49.8407270682,199.362908273,128.343559421,123.974347752,4.36921166871
 02/28  07:00:00,394.974666746,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1536.62525063,1532.25812111,4.36712951912
 02/28  08:00:00,503.056574689,28.5601696556,0.0,0.0,149.522181205,199.362908273,2214.62611405,2203.67152862,10.9545854264
 02/28  09:00:00,1050.30349467,28.5601696556,0.0,0.0,448.566543614,448.566543614,1393.44818118,1373.57796855,19.8702126325
 02/28  10:00:00,1013.12627335,28.5601696556,0.0,0.0,448.566543614,448.566543614,1098.45875877,1076.34624586,22.1125129073
 02/28  11:00:00,963.956575341,28.5601696556,0.0,0.0,448.566543614,448.566543614,994.128135184,972.007739047,22.1203961375
 02/28  12:00:00,963.690990971,28.5601696556,0.0,0.0,448.566543614,448.566543614,859.715051228,833.063495124,26.6515561041
 02/28  13:00:00,913.823199545,28.5601696556,0.0,0.0,448.566543614,398.725816546,889.411640587,858.145496039,31.266144548
 02/28  14:00:00,963.478075582,28.5601696556,0.0,0.0,448.566543614,448.566543614,805.109370911,773.893639328,31.2157315825
 02/28  15:00:00,963.364037812,28.5601696556,0.0,0.0,448.566543614,448.566543614,739.818361176,722.164619109,17.6537420672
 02/28  16:00:00,963.443157278,28.5601696556,0.0,0.0,448.566543614,448.566543614,808.137023585,788.288111436,19.8489121489
 02/28  17:00:00,1012.31586981,28.5601696556,0.0,0.0,448.566543614,448.566543614,806.663742641,782.264184918,24.3995577221
 02/28  18:00:00,933.552463809,28.5601696556,0.0,0.0,348.885089477,398.725816546,749.001661624,733.614736872,15.3869247517
 02/28  19:00:00,751.398277865,28.5601696556,0.0,0.0,249.203635341,299.044362409,858.049041706,847.082750443,10.9662912628
 02/28  20:00:00,726.972859738,28.5601696556,0.0,0.0,249.203635341,299.044362409,895.579317702,886.829816018,8.74950168417
 02/28  21:00:00,577.489829793,28.5601696556,0.0,0.0,149.522181205,249.203635341,947.944156363,939.185632841,8.75852352175
 02/28  22:00:00,553.071199765,28.5601696556,0.0,0.0,149.522181205,249.203635341,992.084842527,985.541477027,6.54336549986
 02/28  23:00:00,349.357030231,0.0,0.0,0.0,49.8407270682,199.362908273,2.1912575747,0.0,2.1912575747
 02/28  24:00:00,299.992271158,0.0,0.0,0.0,24.9203635341,199.362908273,2.19134394817,0.0,2.19134394817
 03/01  01:00:00,287.770073095,0.0,0.0,0.0,24.9203635341,199.362908273,4.36232898179,0.0,4.36232898179
 03/01  02:00:00,289.693991777,1.91150501246,0.0,0.0,24.9203635341,199.362908273,12.589170357,10.3981851158,2.19098524112
 03/01  03:00:00,289.310903345,1.52920400997,0.0,0.0,24.9203635341,199.362908273,14.12100193,9.75831376675,4.36268816328
 03/01  04:00:00,289.701758033,1.91150501246,0.0,0.0,24.9203635341,199.362908273,19.1629383789,16.9715673563,2.19137102255
 03/01  05:00:00,301.539415145,1.52920400997,0.0,0.0,24.9203635341,199.362908273,17.3026669328,15.1113328992,2.1913340336
 03/01  06:00:00,351.300340291,1.91150501246,0.0,0.0,49.8407270682,199.362908273,32.0412571376,25.4973627847,6.54389435294
 03/01  07:00:00,394.084090498,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1181.91902247,1179.72558815,2.19343431915
 03/01  08:00:00,501.732666627,28.5601696556,0.0,0.0,149.522181205,199.362908273,1677.9580803,1667.00378393,10.9542963758
 03/01  09:00:00,1049.44687755,28.5601696556,0.0,0.0,448.566543614,448.566543614,1139.37559316,1119.50380759,19.8717855721
 03/01  10:00:00,1012.63056952,28.5601696556,0.0,0.0,448.566543614,448.566543614,980.384748801,958.273059318,22.111689483
 03/01  11:00:00,963.624938308,28.5601696556,0.0,0.0,448.566543614,448.566543614,878.81087552,856.688457816,22.1224177041
 03/01  12:00:00,963.476378956,28.5601696556,0.0,0.0,448.566543614,448.566543614,779.41277723,752.759003097,26.6537741327
 03/01  13:00:00,913.604015566,28.5601696556,0.0,0.0,448.566543614,398.725816546,771.035301817,739.771021365,31.2642804528
 03/01  14:00:00,963.385819299,28.5601696556,0.0,0.0,448.566543614,448.566543614,738.465160258,707.247251364,31.2179088947
 03/01  15:00:00,963.296533561,28.5601696556,0.0,0.0,448.566543614,448.566543614,674.374838481,656.72211834,17.6527201403
 03/01  16:00:00,963.194802327,28.5601696556,0.0,0.0,448.566543614,448.566543614,614.618305291,594.768085672,19.8502196192
 03/01  17:00:00,1012.068896,28.5601696556,0.0,0.0,448.566543614,448.566543614,614.808578217,590.411028135,24.3975500821
 03/01  18:00:00,933.508637546,28.5601696556,0.0,0.0,348.885089477,398.725816546,705.766923925,690.38111668,15.3858072453
 03/01  19:00:00,751.403948951,28.5601696556,0.0,0.0,249.203635341,299.044362409,829.779814871,818.814511662,10.9653032096
 03/01  20:00:00,727.146613256,28.5601696556,0.0,0.0,249.203635341,299.044362409,948.186489417,939.436468049,8.7500213676
 03/01  21:00:00,578.133057497,28.5601696556,0.0,0.0,149.522181205,249.203635341,1231.59856618,1220.65695711,10.9416090633
 03/01  22:00:00,554.147531282,28.5601696556,0.0,0.0,149.522181205,249.203635341,1356.75770325,1352.38883753,4.36886572191
 03/01  23:00:00,349.357029782,0.0,0.0,0.0,49.8407270682,199.362908273,2.19137541501,0.0,2.19137541501
 03/01  24:00:00,300.37879919,0.382301002492,0.0,0.0,24.9203635341,199.362908273,4.57121970031,2.3801708787,2.19104882161
 03/02  01:00:00,289.698179896,1.91150501246,0.0,0.0,24.9203635341,199.362908273,13.7409572392,9.37839653748,4.36256070172
 03/02  02:00:00,289.329552783,1.52920400997,0.0,0.0,24.9203635341,199.362908273,19.3732671936,17.1821675401,2.19109965347
 03/02  03:00:00,289.7314855,1.91150501246,0.0,0.0,24.9203635341,199.362908273,32.7677810319,28.4055307187,4.36225031319
 03/02  04:00:00,308.595706513,20.6396382036,0.0,0.0,24.9203635341,199.362908273,111.140692711,108.949334505,2.19135820614
 03/02  05:00:00,317.404818234,17.1998523674,0.0,0.0,24.9203635341,199.362908273,132.499948197,130.308607287,2.19134090984
 03/02  06:00:00,370.296032209,20.6396382036,0.0,0.0,49.8407270682,199.362908273,196.541655002,189.997826032,6.54382897001
 03/02  07:00:00,394.539883472,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1244.05624934,1239.68953797,4.36671137159
 03/02  08:00:00,504.696687652,28.5601696556,0.0,0.0,149.522181205,199.362908273,2494.27461304,2485.50739101,8.76722203434
 03/02  09:00:00,1049.81378566,28.5601696556,0.0,0.0,448.566543614,448.566543614,836.880131133,817.007530117,19.8726010167
 03/02  10:00:00,1012.10717932,28.5601696556,0.0,0.0,448.566543614,448.566543614,446.536440329,424.422875976,22.1135643529
 03/02  11:00:00,962.994733044,28.5601696556,0.0,0.0,448.566543614,448.566543614,376.797808964,354.674767625,22.123041339
 03/02  12:00:00,962.901164102,28.5601696556,0.0,0.0,448.566543614,448.566543614,355.260870858,328.60656193,26.6543089284
 03/02  13:00:00,913.002398749,28.5601696556,0.0,0.0,448.566543614,398.725816546,342.590971546,311.326353733,31.2646178131
 03/02  14:00:00,962.727255784,28.5601696556,0.0,0.0,448.566543614,448.566543614,278.329712468,247.111426466,31.2182860019
 03/02  15:00:00,962.671440975,28.5601696556,0.0,0.0,448.566543614,448.566543614,240.479411314,222.827013748,17.6523975665
 03/02  16:00:00,962.755055759,28.5601696556,0.0,0.0,448.566543614,448.566543614,314.134285277,294.284027248,19.8502580287
 03/02  17:00:00,1011.75437516,28.5601696556,0.0,0.0,448.566543614,448.566543614,406.937366122,382.539977444,24.3973886777
 03/02  18:00:00,933.23088557,28.5601696556,0.0,0.0,348.885089477,398.725816546,537.939163839,522.553436242,15.3857275965
 03/02  19:00:00,751.142639036,28.5601696556,0.0,0.0,249.203635341,299.044362409,689.940965788,678.975736226,10.9652295617
 03/02  20:00:00,726.856798104,28.5601696556,0.0,0.0,249.203635341,299.044362409,808.712582578,799.962619992,8.74996258561
 03/02  21:00:00,577.532920455,28.5601696556,0.0,0.0,149.522181205,249.203635341,936.763278234,925.821770739,10.9415074952
 03/02  22:00:00,553.243872894,28.5601696556,0.0,0.0,149.522181205,249.203635341,1009.28266838,1004.91383835,4.36883002929
 03/02  23:00:00,349.357029338,0.0,0.0,0.0,49.8407270682,199.362908273,2.19135806644,0.0,2.19135806644
 03/02  24:00:00,299.992270415,0.0,0.0,0.0,24.9203635341,199.362908273,2.19103065911,0.0,2.19103065911
 03/03  01:00:00,288.924154085,1.14690300748,0.0,0.0,24.9203635341,199.362908273,9.55672690324,5.19420568386,4.36252121938
 03/03  02:00:00,289.699371058,1.91150501246,0.0,0.0,24.9203635341,199.362908273,15.0998329989,12.9087545022,2.19107849673
 03/03  03:00:00,289.318708158,1.52920400997,0.0,0.0,24.9203635341,199.362908273,18.4968426664,14.1341399607,4.36270270571
 03/03  04:00:00,289.726091974,1.91150501246,0.0,0.0,24.9203635341,199.362908273,34.6065984152,32.4152231441,2.19137527117
 03/03  05:00:00,309.24003739,9.17337768742,0.0,0.0,24.9203635341,199.362908273,56.464379568,54.273043085,2.19133648294
 03/03  06:00:00,366.709396684,17.1998523674,0.0,0.0,49.8407270682,199.362908273,118.773817816,112.229656946,6.5441608706
 03/03  07:00:00,385.773420993,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1205.09843691,1200.73178791,4.36664900443
 03/03  08:00:00,504.04569129,28.5601696556,0.0,0.0,149.522181205,199.362908273,2432.09643944,2423.32939206,8.76704738528
 03/03  09:00:00,1050.85141648,28.5601696556,0.0,0.0,448.566543614,448.566543614,1210.09550035,1190.22347439,19.8720259627
 03/03  10:00:00,1013.07123247,28.5601696556,0.0,0.0,448.566543614,448.566543614,756.505024407,734.392221194,22.1128032122
 03/03  11:00:00,963.553452656,28.5601696556,0.0,0.0,448.566543614,448.566543614,558.461618569,536.339449566,22.1221690025
 03/03  12:00:00,963.12539959,28.5601696556,0.0,0.0,448.566543614,448.566543614,410.807802819,384.154839152,26.6529636668
 03/03  13:00:00,913.27126247,28.7531290327,0.0,0.0,448.566543614,398.725816546,338.40236084,307.139548196,31.2628126447
 03/03  14:00:00,962.930744096,28.745220615,0.0,0.0,448.566543614,448.566543614,257.667633618,226.451563077,31.2160705418
 03/03  15:00:00,962.811692138,28.5601696556,0.0,0.0,448.566543614,448.566543614,309.049269222,291.395291427,17.653977795
 03/03  16:00:00,962.911433264,28.5601696556,0.0,0.0,448.566543614,448.566543614,385.493497185,365.644556242,19.8489409436
 03/03  17:00:00,1011.93702804,28.5601696556,0.0,0.0,448.566543614,448.566543614,481.470743924,457.073483852,24.3972600721
 03/03  18:00:00,933.542797519,28.5601696556,0.0,0.0,348.885089477,398.725816546,666.762335057,651.375751034,15.3865840233
 03/03  19:00:00,751.459763351,28.5601696556,0.0,0.0,249.203635341,299.044362409,783.548514293,772.582475068,10.9660392249
 03/03  20:00:00,727.189017469,28.5601696556,0.0,0.0,249.203635341,299.044362409,883.580114524,874.830819098,8.7492954254
 03/03  21:00:00,578.027047604,28.5601696556,0.0,0.0,149.522181205,249.203635341,1062.79121648,1054.03296441,8.75825206408
 03/03  22:00:00,554.432056847,28.5601696556,0.0,0.0,149.522181205,249.203635341,1389.11777663,1382.57477636,6.54300027194
 03/03  23:00:00,349.357028931,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119789611,0.0,2.19119789611
 03/03  24:00:00,300.379002755,0.382301002492,0.0,0.0,24.9203635341,199.362908273,4.31967261382,2.12839142889,2.19128118492
 03/04  01:00:00,239.859882367,1.91150501246,0.0,0.0,24.9203635341,149.522181205,13.5417493194,9.17934804941,4.36240126996
 03/04  02:00:00,239.500683121,1.52920400997,0.0,0.0,24.9203635341,149.522181205,22.6384736275,20.4471483278,2.19132529975
 03/04  03:00:00,243.742174452,5.73359185118,0.0,0.0,24.9203635341,149.522181205,43.0040318615,38.6414999939,4.3625318676
 03/04  04:00:00,258.758536886,20.6396382036,0.0,0.0,24.9203635341,149.522181205,98.4951867842,96.3038156296,2.19137115464
 03/04  05:00:00,267.58285606,17.1998523674,0.0,0.0,24.9203635341,149.522181205,126.085629465,123.894298261,2.19133120409
 03/04  06:00:00,295.553259632,20.6396382036,0.0,0.0,24.9203635341,149.522181205,184.847049121,178.303320424,6.54372869718
 03/04  07:00:00,385.961572912,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1113.0117117,1110.81809859,2.19361311273
 03/04  08:00:00,405.541725034,28.5601696556,0.0,0.0,49.8407270682,199.362908273,2492.14108244,2485.58686976,6.55421267889
 03/04  09:00:00,651.275957418,28.5601696556,0.0,0.0,249.203635341,249.203635341,880.77291881,872.02394369,8.74897511979
 03/04  10:00:00,613.483005233,28.5601696556,0.0,0.0,249.203635341,249.203635341,513.673464613,500.519538477,13.1539261353
 03/04  11:00:00,564.271135126,28.5601696556,0.0,0.0,249.203635341,249.203635341,401.539818257,390.586693189,10.9531250679
 03/04  12:00:00,564.124569443,28.5601696556,0.0,0.0,249.203635341,249.203635341,346.805286991,333.64189928,13.1633877107
 03/04  13:00:00,564.041718024,28.5601696556,0.0,0.0,249.203635341,249.203635341,312.868561105,301.908140364,10.9604207414
 03/04  14:00:00,563.990289534,28.5601696556,0.0,0.0,249.203635341,249.203635341,292.228803808,281.275103116,10.9537006919
 03/04  15:00:00,314.885863022,28.5601696556,0.0,0.0,74.7610906023,174.442544739,395.659387105,386.910240579,8.74914652648
 03/04  16:00:00,314.917170988,28.5601696556,0.0,0.0,74.7610906023,174.442544739,447.882355036,441.321459801,6.5608952354
 03/04  17:00:00,363.871013273,28.5601696556,0.0,0.0,74.7610906023,174.442544739,536.056483194,527.312508722,8.74397447191
 03/04  18:00:00,360.173599924,28.5601696556,0.0,0.0,24.9203635341,149.522181205,780.799330058,776.432520933,4.36680912514
 03/04  19:00:00,347.930165492,0.0,0.0,0.0,24.9203635341,149.522181205,4.36675605815,0.0,4.36675605815
 03/04  20:00:00,323.485770041,0.0,0.0,0.0,24.9203635341,149.522181205,2.19311022185,0.0,2.19311022185
 03/04  21:00:00,323.485769773,0.0,0.0,0.0,24.9203635341,149.522181205,4.36709540232,0.0,4.36709540232
 03/04  22:00:00,299.426354537,0.382301002492,0.0,0.0,24.9203635341,149.522181205,8.21706734509,1.67006952499,6.54699782011
 03/04  23:00:00,276.518172199,1.91150501246,0.0,0.0,24.9203635341,149.522181205,13.1349968535,10.9436680081,2.19132884547
 03/04  24:00:00,251.695585185,1.52920400997,0.0,0.0,24.9203635341,149.522181205,19.5062131537,15.1436136203,4.36259953334
 03/05  01:00:00,239.86219533,1.91150501246,0.0,0.0,24.9203635341,149.522181205,24.5057140186,22.3157878694,2.18992614917
 03/05  02:00:00,239.493328581,1.52920400997,0.0,0.0,24.9203635341,149.522181205,38.1385646287,35.9483888035,2.19017582522
 03/05  03:00:00,250.626631591,12.6133481609,0.0,0.0,24.9203635341,149.522181205,87.9918375879,85.8016149914,2.19022259643
 03/05  04:00:00,258.722367885,20.6396382036,0.0,0.0,24.9203635341,149.522181205,158.74951147,156.559511616,2.18999985377
 03/05  05:00:00,267.514028566,17.1998523674,0.0,0.0,24.9203635341,149.522181205,167.920471178,165.730305932,2.19016524597
 03/05  06:00:00,295.484768841,20.6396382036,0.0,0.0,24.9203635341,149.522181205,254.624758485,250.257569791,4.36718869416
 03/05  07:00:00,298.190838794,17.1998523674,0.0,0.0,24.9203635341,149.522181205,226.293473825,224.103314145,2.19015968042
 03/05  08:00:00,317.52596429,20.6396382036,0.0,0.0,24.9203635341,149.522181205,217.892248835,215.702075873,2.19017296279
 03/05  09:00:00,314.002027571,17.1998523674,0.0,0.0,24.9203635341,149.522181205,135.523274705,131.163311952,4.35996275247
 03/05  10:00:00,261.593731254,1.52920400997,0.0,0.0,24.9203635341,149.522181205,63.6526111582,61.462432241,2.19017891722
 03/05  11:00:00,213.060048444,1.91150501246,0.0,0.0,24.9203635341,149.522181205,37.4283820389,35.2381577524,2.19022428643
 03/05  12:00:00,212.658726897,1.52920400997,0.0,0.0,24.9203635341,149.522181205,20.6369940234,16.2721628518,4.3648311716
 03/05  13:00:00,213.036924388,1.91150501246,0.0,0.0,24.9203635341,149.522181205,14.6147071904,12.4222080976,2.19249909279
 03/05  14:00:00,212.652426759,1.52920400997,0.0,0.0,24.9203635341,149.522181205,15.4369978864,8.88946007403,6.5475378124
 03/05  15:00:00,213.036357894,1.91150501246,0.0,0.0,24.9203635341,149.522181205,14.116755828,11.9243935283,2.19236229967
 03/05  16:00:00,212.653168799,1.52920400997,0.0,0.0,24.9203635341,149.522181205,14.2778152925,12.0876292251,2.1901860674
 03/05  17:00:00,261.929760323,1.91150501246,0.0,0.0,24.9203635341,149.522181205,21.6941976095,17.3342579777,4.35993963185
 03/05  18:00:00,332.388816867,1.52920400997,0.0,0.0,24.9203635341,149.522181205,19.649636596,17.45946118,2.19017541604
 03/05  19:00:00,349.863745176,1.91150501246,0.0,0.0,24.9203635341,149.522181205,24.7320740446,22.5419873056,2.190086739
 03/05  20:00:00,325.03577005,1.52920400997,0.0,0.0,24.9203635341,149.522181205,23.5533752909,21.3633761625,2.18999912835
 03/05  21:00:00,325.423889456,1.91150501246,0.0,0.0,24.9203635341,149.522181205,29.1657321554,26.9755508935,2.19018126187
 03/05  22:00:00,302.90358375,3.8224561132,0.0,0.0,24.9203635341,149.522181205,42.494212987,38.1269959814,4.36721700559
 03/05  23:00:00,284.2082788,9.55567868991,0.0,0.0,24.9203635341,149.522181205,57.2918781258,55.1016857028,2.19019242301
 03/05  24:00:00,251.714068394,1.52920400997,0.0,0.0,24.9203635341,149.522181205,34.8779447323,32.687772605,2.19017212731
 03/06  01:00:00,305.065764146,17.1998523674,0.0,0.0,24.9203635341,199.362908273,97.4508530166,93.0882418794,4.36261113725
 03/06  02:00:00,308.522606163,20.6396382036,0.0,0.0,24.9203635341,199.362908273,113.083198582,110.891942916,2.19125566557
 03/06  03:00:00,289.718750233,1.91150501246,0.0,0.0,24.9203635341,199.362908273,38.9384418496,36.7472426798,2.19119916981
 03/06  04:00:00,303.931891792,16.0531339971,0.0,0.0,24.9203635341,199.362908273,112.362612354,107.999929395,4.362682959
 03/06  05:00:00,321.146159137,21.0219392061,0.0,0.0,24.9203635341,199.362908273,134.8176223,132.626262358,2.19135994232
 03/06  06:00:00,359.368431588,9.93779505516,0.0,0.0,49.8407270682,199.362908273,77.3831617062,73.0139678992,4.36919380696
 03/06  07:00:00,386.121995033,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1827.44615282,1823.07918724,4.36696557761
 03/06  08:00:00,501.15217888,28.5601696556,0.0,0.0,149.522181205,199.362908273,1391.96524432,1381.01146425,10.9537800701
 03/06  09:00:00,1048.73417328,28.5601696556,0.0,0.0,448.566543614,448.566543614,795.077937115,775.210281468,19.8676556476
 03/06  10:00:00,1011.96683513,28.5601696556,0.0,0.0,448.566543614,448.566543614,715.023202624,692.914350803,22.1088518212
 03/06  11:00:00,962.93548308,28.5601696556,0.0,0.0,448.566543614,448.566543614,583.312280509,561.190224219,22.1220562905
 03/06  12:00:00,962.8315305,28.5601696556,0.0,0.0,448.566543614,448.566543614,487.702856812,461.37303309,26.3298237218
 03/06  13:00:00,913.094118905,28.5601696556,0.0,0.0,448.566543614,398.725816546,602.69987271,571.121596093,31.5782766164
 03/06  14:00:00,962.877696685,28.5601696556,0.0,0.0,448.566543614,448.566543614,547.191345403,518.210486961,28.9808584414
 03/06  15:00:00,962.811500742,28.5601696556,0.0,0.0,448.566543614,448.566543614,480.90376585,461.046813529,19.8569523211
 03/06  16:00:00,962.827626649,28.5601696556,0.0,0.0,448.566543614,448.566543614,497.022086649,479.378103958,17.6439826909
 03/06  17:00:00,1011.73407571,28.5601696556,0.0,0.0,448.566543614,448.566543614,515.029347568,490.40808927,24.6212582979
 03/06  18:00:00,933.076494932,28.5601696556,0.0,0.0,348.885089477,398.725816546,538.839520581,523.68002513,15.15949545
 03/06  19:00:00,750.892088863,28.5601696556,0.0,0.0,249.203635341,299.044362409,634.097766766,620.945141393,13.152625373
 03/06  20:00:00,726.482846816,28.5601696556,0.0,0.0,249.203635341,299.044362409,665.67838483,656.930126066,8.74825876397
 03/06  21:00:00,577.06901818,28.5601696556,0.0,0.0,149.522181205,249.203635341,776.659010815,767.900246415,8.75876439974
 03/06  22:00:00,552.643826739,28.5601696556,0.0,0.0,149.522181205,249.203635341,799.536809946,795.16773547,4.3690744754
 03/06  23:00:00,349.357027476,0.0,0.0,0.0,49.8407270682,199.362908273,4.36232953724,0.0,4.36232953724
 03/06  24:00:00,299.992268252,0.0,0.0,0.0,24.9203635341,199.362908273,2.1912512535,0.0,2.1912512535
 03/07  01:00:00,287.770069576,0.0,0.0,0.0,24.9203635341,199.362908273,2.19112443202,0.0,2.19112443202
 03/07  02:00:00,287.770070033,0.0,0.0,0.0,24.9203635341,199.362908273,4.3622819475,0.0,4.3622819475
 03/07  03:00:00,287.770069582,0.0,0.0,0.0,24.9203635341,199.362908273,2.19115744044,0.0,2.19115744044
 03/07  04:00:00,288.923369478,1.14690300748,0.0,0.0,24.9203635341,199.362908273,8.90869626517,6.71766480159,2.19103146358
 03/07  05:00:00,301.531333656,1.52920400997,0.0,0.0,24.9203635341,199.362908273,14.7262138687,10.3636011283,4.3626127404
 03/07  06:00:00,351.283139117,1.91150501246,0.0,0.0,49.8407270682,199.362908273,18.0914795494,13.7227316455,4.36874790381
 03/07  07:00:00,385.218144968,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1132.69495484,1128.32803797,4.36691687953
 03/07  08:00:00,500.753225748,28.5601696556,0.0,0.0,149.522181205,199.362908273,1097.93183217,1086.97855511,10.9532770607
 03/07  09:00:00,1048.60160941,28.5601696556,0.0,0.0,448.566543614,448.566543614,688.896088266,669.026768458,19.869319808
 03/07  10:00:00,1011.83106351,28.5601696556,0.0,0.0,448.566543614,448.566543614,578.670520921,558.771540117,19.8989808039
 03/07  11:00:00,962.876093342,28.5601696556,0.0,0.0,448.566543614,448.566543614,514.995034281,492.874298871,22.1207354101
