Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/07  12:00:00,962.853293271,28.5601696556,0.0,0.0,448.566543614,448.566543614,493.581864786,466.924328751,26.6575360344
 03/07  13:00:00,913.008871535,28.5601696556,0.0,0.0,448.566543614,398.725816546,491.297942684,460.035946908,31.2619957758
 03/07  14:00:00,962.807520342,28.5601696556,0.0,0.0,448.566543614,448.566543614,453.369489472,422.159208234,31.2102812383
 03/07  15:00:00,962.775172315,28.5601696556,0.0,0.0,448.566543614,448.566543614,421.094319365,401.237140588,19.8571787771
 03/07  16:00:00,962.751970789,28.5601696556,0.0,0.0,448.566543614,448.566543614,398.492791884,380.850616373,17.6421755107
 03/07  17:00:00,1011.61571094,28.5601696556,0.0,0.0,448.566543614,448.566543614,376.948317238,352.551979565,24.3963376735
 03/07  18:00:00,932.940470566,28.5601696556,0.0,0.0,348.885089477,398.725816546,388.129499931,372.744321152,15.3851787793
 03/07  19:00:00,750.703398018,28.5601696556,0.0,0.0,249.203635341,299.044362409,432.278249064,421.31349627,10.9647527941
 03/07  20:00:00,726.230140895,28.5601696556,0.0,0.0,249.203635341,299.044362409,409.330469636,400.58090605,8.74956358601
 03/07  21:00:00,576.721231004,28.5601696556,0.0,0.0,149.522181205,249.203635341,429.737687308,420.980610445,8.75707686349
 03/07  22:00:00,552.285426278,28.5601696556,0.0,0.0,149.522181205,249.203635341,449.593110568,443.049767875,6.54334269308
 03/07  23:00:00,349.357026582,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104300581,0.0,2.19104300581
 03/07  24:00:00,299.99226757,0.0,0.0,0.0,24.9203635341,199.362908273,2.19132766824,0.0,2.19132766824
 03/08  01:00:00,287.770069285,0.0,0.0,0.0,24.9203635341,199.362908273,4.36227435553,0.0,4.36227435553
 03/08  02:00:00,287.770068955,0.0,0.0,0.0,24.9203635341,199.362908273,2.19135600797,0.0,2.19135600797
 03/08  03:00:00,287.770069219,0.0,0.0,0.0,24.9203635341,199.362908273,4.3623299886,0.0,4.3623299886
 03/08  04:00:00,287.77006911,0.0,0.0,0.0,24.9203635341,199.362908273,2.19097402013,0.0,2.19097402013
 03/08  05:00:00,299.992266809,0.0,0.0,0.0,24.9203635341,199.362908273,2.1912572373,0.0,2.1912572373
 03/08  06:00:00,349.358585855,0.0,0.0,0.0,49.8407270682,199.362908273,6.54342935476,0.0,6.54342935476
 03/08  07:00:00,384.856294252,28.5601696556,0.0,0.0,49.8407270682,199.362908273,831.422333303,829.228741575,2.19359172787
 03/08  08:00:00,500.218770008,28.5601696556,0.0,0.0,149.522181205,199.362908273,607.658936768,596.705737481,10.9531992868
 03/08  09:00:00,1048.21236065,28.5601696556,0.0,0.0,448.566543614,448.566543614,332.98324443,313.114921583,19.8683228478
 03/08  10:00:00,1011.49871101,28.5601696556,0.0,0.0,448.566543614,448.566543614,284.449698163,262.339932024,22.1097661387
 03/08  11:00:00,962.58296283,28.5601696556,0.0,0.0,448.566543614,448.566543614,256.127254532,234.006384705,22.1208698267
 03/08  12:00:00,962.561697014,28.5601696556,0.0,0.0,448.566543614,448.566543614,233.59119587,206.946198271,26.6449975988
 03/08  13:00:00,912.741653133,28.5601696556,0.0,0.0,448.566543614,398.725816546,258.587758275,227.327620485,31.2601377905
 03/08  14:00:00,962.538508391,28.5601696556,0.0,0.0,448.566543614,448.566543614,208.054197277,179.074532586,28.9796646904
 03/08  15:00:00,962.512965048,28.5601696556,0.0,0.0,448.566543614,448.566543614,182.154581923,162.298380135,19.8562017886
 03/08  16:00:00,962.470729121,28.5601696556,0.0,0.0,448.566543614,448.566543614,130.644721122,113.001605138,17.6431159834
 03/08  17:00:00,1011.37455194,28.5601696556,0.0,0.0,448.566543614,448.566543614,149.270815195,124.876647746,24.394167449
 03/08  18:00:00,924.192183518,28.5601696556,0.0,0.0,348.885089477,398.725816546,203.889237867,188.507056371,15.3821814962
 03/08  19:00:00,750.509156319,28.5601696556,0.0,0.0,249.203635341,299.044362409,266.054619256,252.902930872,13.1516883845
 03/08  20:00:00,726.072757282,28.5601696556,0.0,0.0,249.203635341,299.044362409,274.769322005,268.202085144,6.56723686181
 03/08  21:00:00,576.595022049,28.5601696556,0.0,0.0,149.522181205,249.203635341,334.501875801,323.558794502,10.9430812994
 03/08  22:00:00,552.152293563,28.5601696556,0.0,0.0,149.522181205,249.203635341,337.316972523,332.948235272,4.36873725087
 03/08  23:00:00,349.357026071,0.0,0.0,0.0,49.8407270682,199.362908273,2.19133346709,0.0,2.19133346709
 03/08  24:00:00,299.992267051,0.0,0.0,0.0,24.9203635341,199.362908273,4.36228476047,0.0,4.36228476047
 03/09  01:00:00,287.770068303,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094905483,0.0,2.19094905483
 03/09  02:00:00,287.770068542,0.0,0.0,0.0,24.9203635341,199.362908273,4.36233262296,0.0,4.36233262296
 03/09  03:00:00,287.770068415,0.0,0.0,0.0,24.9203635341,199.362908273,2.19097325169,0.0,2.19097325169
 03/09  04:00:00,287.770068308,0.0,0.0,0.0,24.9203635341,199.362908273,2.19125468114,0.0,2.19125468114
 03/09  05:00:00,299.992266404,0.0,0.0,0.0,24.9203635341,199.362908273,4.36212308863,0.0,4.36212308863
 03/09  06:00:00,349.358584745,0.0,0.0,0.0,49.8407270682,199.362908273,4.36897625584,0.0,4.36897625584
 03/09  07:00:00,376.270514244,28.5601696556,0.0,0.0,49.8407270682,199.362908273,873.490270758,869.123209138,4.36706162043
 03/09  08:00:00,500.431687526,28.5601696556,0.0,0.0,149.522181205,199.362908273,890.418222207,879.464702368,10.9535198391
 03/09  09:00:00,1048.51184811,28.5601696556,0.0,0.0,448.566543614,448.566543614,670.491104472,650.623621774,19.8674826975
 03/09  10:00:00,1011.83560103,28.5601696556,0.0,0.0,448.566543614,448.566543614,636.658506705,616.7596536,19.8988531047
 03/09  11:00:00,962.902532931,28.5601696556,0.0,0.0,448.566543614,448.566543614,572.788580489,550.668552345,22.1200281435
 03/09  12:00:00,962.865106983,28.5601696556,0.0,0.0,448.566543614,448.566543614,523.01340094,496.361064321,26.6523366192
 03/09  13:00:00,913.006998586,28.5601696556,0.0,0.0,448.566543614,398.725816546,498.429977787,467.170434606,31.2595431813
 03/09  14:00:00,962.725081007,28.5601696556,0.0,0.0,448.566543614,448.566543614,372.080962223,340.870726355,31.2102358676
 03/09  15:00:00,962.664967308,28.5601696556,0.0,0.0,448.566543614,448.566543614,305.988174227,288.336509783,17.6516644447
 03/09  16:00:00,962.689780546,28.5601696556,0.0,0.0,448.566543614,448.566543614,333.012687523,313.16464477,19.8480427527
 03/09  17:00:00,1011.64949953,28.5601696556,0.0,0.0,448.566543614,448.566543614,401.272107387,376.878154493,24.3939528939
 03/09  18:00:00,924.639551519,28.5601696556,0.0,0.0,348.885089477,398.725816546,604.006044925,590.818180065,13.1878648602
 03/09  19:00:00,751.234807973,28.5601696556,0.0,0.0,249.203635341,299.044362409,882.762632048,869.608051458,13.1545805902
 03/09  20:00:00,726.997238726,28.5601696556,0.0,0.0,249.203635341,299.044362409,989.538915467,980.789386609,8.74952885783
 03/09  21:00:00,577.674002089,28.5601696556,0.0,0.0,149.522181205,249.203635341,1064.37918333,1055.62057867,8.75860465757
 03/09  22:00:00,553.323979579,28.5601696556,0.0,0.0,149.522181205,249.203635341,1053.29389656,1048.92504187,4.36885468897
 03/09  23:00:00,349.357025494,0.0,0.0,0.0,49.8407270682,199.362908273,4.36257672773,0.0,4.36257672773
 03/09  24:00:00,299.992265964,0.0,0.0,0.0,24.9203635341,199.362908273,2.19113528563,0.0,2.19113528563
 03/10  01:00:00,288.923604,1.14690300748,0.0,0.0,24.9203635341,199.362908273,6.88581335402,4.69480892638,2.19100442764
 03/10  02:00:00,289.311591903,1.52920400997,0.0,0.0,24.9203635341,199.362908273,13.1055046839,8.74289908923,4.36260559472
 03/10  03:00:00,289.699028398,1.91150501246,0.0,0.0,24.9203635341,199.362908273,14.622895388,12.4316665916,2.19122879637
 03/10  04:00:00,289.321512023,1.52920400997,0.0,0.0,24.9203635341,199.362908273,20.2567378088,15.8940939391,4.36264386973
 03/10  05:00:00,301.931091839,1.91150501246,0.0,0.0,24.9203635341,199.362908273,21.7747704526,19.5834797301,2.19129072249
 03/10  06:00:00,350.926101434,1.52920400997,0.0,0.0,49.8407270682,199.362908273,31.8828349556,27.5134568729,4.36937808273
 03/10  07:00:00,376.766206554,28.5601696556,0.0,0.0,49.8407270682,199.362908273,860.787584822,856.420467833,4.36711698905
 03/10  08:00:00,501.726641488,28.5601696556,0.0,0.0,149.522181205,199.362908273,1412.92857273,1401.97583388,10.9527388488
 03/10  09:00:00,1049.36404132,28.5601696556,0.0,0.0,448.566543614,448.566543614,901.816344733,881.945212081,19.8711326526
 03/10  10:00:00,1012.41758497,28.5601696556,0.0,0.0,448.566543614,448.566543614,695.823445639,675.923736055,19.8997095839
 03/10  11:00:00,963.368016979,28.6625221101,0.0,0.0,448.566543614,448.566543614,546.356910173,524.236936509,22.1199736647
 03/10  12:00:00,964.285647196,29.8890690317,0.0,0.0,448.566543614,448.566543614,384.782731617,358.126311295,26.6564203217
 03/10  13:00:00,915.155940605,30.7506585658,0.0,0.0,448.566543614,398.725816546,310.291147805,279.031890814,31.2592569912
 03/10  14:00:00,965.34286154,31.2480505806,0.0,0.0,448.566543614,448.566543614,220.915260395,189.708529432,31.2067309635
 03/10  15:00:00,964.263879193,30.2350522312,0.0,0.0,448.566543614,448.566543614,173.341805618,155.69075816,17.651047458
 03/10  16:00:00,962.806986918,28.7120256463,0.0,0.0,448.566543614,448.566543614,229.471833088,209.623953341,19.8478797466
 03/10  17:00:00,1011.6082801,28.5601696556,0.0,0.0,448.566543614,448.566543614,282.427891867,258.035462895,24.3924289715
 03/10  18:00:00,924.521867869,28.5601696556,0.0,0.0,348.885089477,398.725816546,391.469149959,376.083397877,15.3857520825
 03/10  19:00:00,751.021726859,28.5601696556,0.0,0.0,249.203635341,299.044362409,574.003190057,563.037003926,10.9661861308
 03/10  20:00:00,726.738319595,28.5601696556,0.0,0.0,249.203635341,299.044362409,695.624483137,686.876390394,8.74809274314
 03/10  21:00:00,577.445294276,28.5601696556,0.0,0.0,149.522181205,249.203635341,854.608290696,845.851458162,8.75683253388
 03/10  22:00:00,553.257638008,28.5601696556,0.0,0.0,149.522181205,249.203635341,997.392815252,993.023962599,4.36885265315
 03/10  23:00:00,349.357024711,0.0,0.0,0.0,49.8407270682,199.362908273,4.36236928015,0.0,4.36236928015
 03/10  24:00:00,299.992265314,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094741092,0.0,2.19094741092
 03/11  01:00:00,238.697449599,0.764602004984,0.0,0.0,24.9203635341,149.522181205,6.81337541583,2.45105756108,4.36231785475
 03/11  02:00:00,239.467083007,1.52920400997,0.0,0.0,24.9203635341,149.522181205,8.16865671784,5.97769546967,2.19096124818
 03/11  03:00:00,239.857690883,1.91150501246,0.0,0.0,24.9203635341,149.522181205,14.0199190598,11.8286802222,2.19123883759
 03/11  04:00:00,239.476384109,1.52920400997,0.0,0.0,24.9203635341,149.522181205,16.9245342665,12.5624521967,4.36208206985
 03/11  05:00:00,252.105764588,1.91150501246,0.0,0.0,24.9203635341,149.522181205,32.3288464531,30.1375103155,2.1913361376
 03/11  06:00:00,276.16968318,1.52920400997,0.0,0.0,24.9203635341,149.522181205,34.6615837433,30.2933814366,4.36820230665
 03/11  07:00:00,376.768493843,28.5601696556,0.0,0.0,49.8407270682,199.362908273,842.596854204,838.230117174,4.36673702961
 03/11  08:00:00,402.131018098,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1427.30262782,1420.74994498,6.55268284315
 03/11  09:00:00,650.481088741,28.5601696556,0.0,0.0,249.203635341,249.203635341,815.019180975,806.270163925,8.74901705003
 03/11  10:00:00,613.421733283,28.5601696556,0.0,0.0,249.203635341,249.203635341,582.726061803,571.763613226,10.9624485771
 03/11  11:00:00,564.370012065,28.5601696556,0.0,0.0,249.203635341,249.203635341,503.618521156,492.663630136,10.9548910199
 03/11  12:00:00,564.288389416,28.5601696556,0.0,0.0,249.203635341,249.203635341,472.725272343,459.555861486,13.1694108565
 03/11  13:00:00,564.106152715,28.5601696556,0.0,0.0,249.203635341,249.203635341,358.082369755,347.124941503,10.9574282518
 03/11  14:00:00,563.973310275,28.6013496945,0.0,0.0,249.203635341,249.203635341,239.371189163,228.417375811,10.9538133523
 03/11  15:00:00,314.741167296,28.5601696556,0.0,0.0,74.7610906023,174.442544739,261.084606029,252.336598701,8.74800732765
 03/11  16:00:00,314.946017546,28.5601696556,0.0,0.0,74.7610906023,174.442544739,453.888986505,445.148446825,8.74053968011
 03/11  17:00:00,364.070493792,28.5601696556,0.0,0.0,74.7610906023,174.442544739,676.775677759,670.212387917,6.56328984251
 03/11  18:00:00,351.728599307,28.5601696556,0.0,0.0,24.9203635341,149.522181205,807.259390054,802.893166772,4.3662232821
 03/11  19:00:00,347.930158864,0.0,0.0,0.0,24.9203635341,149.522181205,4.3669714115,0.0,4.3669714115
 03/11  20:00:00,323.485763263,0.0,0.0,0.0,24.9203635341,149.522181205,4.36659221436,0.0,4.36659221436
 03/11  21:00:00,323.485763551,0.0,0.0,0.0,24.9203635341,149.522181205,4.36621658692,0.0,4.36621658692
 03/11  22:00:00,299.042406414,0.0,0.0,0.0,24.9203635341,149.522181205,4.3711468924,0.0,4.3711468924
 03/11  23:00:00,275.747167512,1.14690300748,0.0,0.0,24.9203635341,149.522181205,8.4138624757,4.05149166169,4.362370814
 03/11  24:00:00,251.688731887,1.52920400997,0.0,0.0,24.9203635341,149.522181205,9.67172366367,7.48073612718,2.19098753649
 03/12  01:00:00,239.853071614,1.91150501246,0.0,0.0,24.9203635341,149.522181205,14.1385168603,11.9483378385,2.1901790218
 03/12  02:00:00,239.473815867,1.52920400997,0.0,0.0,24.9203635341,149.522181205,17.0130699175,14.822937917,2.19013200051
 03/12  03:00:00,239.860551621,1.91150501246,0.0,0.0,24.9203635341,149.522181205,21.1911136828,19.0009966456,2.19011703726
 03/12  04:00:00,251.703980544,1.52920400997,0.0,0.0,24.9203635341,149.522181205,26.6849451911,22.3246004116,4.36034477955
 03/12  05:00:00,276.534101761,1.91150501246,0.0,0.0,24.9203635341,149.522181205,26.2666743705,24.073100361,2.19357400955
 03/12  06:00:00,325.044601747,1.52920400997,0.0,0.0,24.9203635341,149.522181205,33.6300344272,29.2700712822,4.35996314505
 03/12  07:00:00,298.609730944,1.91150501246,0.0,0.0,24.9203635341,149.522181205,31.8108727126,29.6209989426,2.18987377002
 03/12  08:00:00,298.231044627,1.52920400997,0.0,0.0,24.9203635341,149.522181205,35.106452682,32.9162747063,2.19017797577
 03/12  09:00:00,261.940669168,1.91150501246,0.0,0.0,24.9203635341,149.522181205,29.344445672,27.1542982514,2.19014742062
 03/12  10:00:00,212.667908407,1.52920400997,0.0,0.0,24.9203635341,149.522181205,27.7339700877,25.5440546749,2.1899154128
 03/12  11:00:00,213.047256063,1.91150501246,0.0,0.0,24.9203635341,149.522181205,26.1795837381,21.814944516,4.36463922212
 03/12  12:00:00,212.661146554,1.52920400997,0.0,0.0,24.9203635341,149.522181205,20.4749219845,18.282839493,2.19208249148
 03/12  13:00:00,213.040734228,1.91150501246,0.0,0.0,24.9203635341,149.522181205,20.8747225065,14.3275685889,6.54715391757
 03/12  14:00:00,212.6539357,1.52920400997,0.0,0.0,24.9203635341,149.522181205,13.7983843719,11.606240354,2.19214401791
 03/12  15:00:00,213.037860901,1.91150501246,0.0,0.0,24.9203635341,149.522181205,18.4610277621,14.101047066,4.35998069606
 03/12  16:00:00,261.544855401,1.52920400997,0.0,0.0,24.9203635341,149.522181205,16.7846709512,14.5944921475,2.19017880377
 03/12  17:00:00,298.59933017,1.91150501246,0.0,0.0,24.9203635341,149.522181205,22.0299532274,19.8398728581,2.19008036938
 03/12  18:00:00,323.848508582,1.52920400997,0.0,0.0,24.9203635341,149.522181205,22.5172853211,20.3273024628,2.1899828583
 03/12  19:00:00,325.422341887,1.91150501246,0.0,0.0,24.9203635341,149.522181205,27.1836656922,24.9935122394,2.19015345273
 03/12  20:00:00,325.03857117,1.52920400997,0.0,0.0,24.9203635341,149.522181205,25.8493695687,23.6592480173,2.19012155134
 03/12  21:00:00,300.982219442,1.91150501246,0.0,0.0,24.9203635341,149.522181205,32.0203579566,27.6537026487,4.36665530787
 03/12  22:00:00,276.152529256,1.52920400997,0.0,0.0,24.9203635341,149.522181205,28.5435556582,26.3533891674,2.19016649079
 03/12  23:00:00,252.094491107,1.91150501246,0.0,0.0,24.9203635341,149.522181205,32.4374213369,30.2473523662,2.19006897068
 03/12  24:00:00,239.488826118,1.52920400997,0.0,0.0,24.9203635341,149.522181205,33.5595450867,29.1992302475,4.36031483914
 03/13  01:00:00,289.713782971,1.91150501246,0.0,0.0,24.9203635341,199.362908273,32.784178644,30.5929725552,2.19120608877
 03/13  02:00:00,289.329875895,1.52920400997,0.0,0.0,24.9203635341,199.362908273,31.3050975967,29.1140266585,2.19107093823
 03/13  03:00:00,289.715290768,1.91150501246,0.0,0.0,24.9203635341,199.362908273,36.4913449268,32.1291999403,4.36214498659
 03/13  04:00:00,301.553440113,1.52920400997,0.0,0.0,24.9203635341,199.362908273,32.7013202613,30.5102462756,2.19107398572
 03/13  05:00:00,351.304077326,1.91150501246,0.0,0.0,49.8407270682,199.362908273,36.8587378857,32.4894733829,4.36926450279
 03/13  06:00:00,428.213376875,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1268.7899552,1264.42294229,4.36701291068
 03/13  07:00:00,500.783685004,28.5601696556,0.0,0.0,149.522181205,199.362908273,1055.70303188,1044.75059122,10.9524406572
 03/13  08:00:00,1048.58199171,28.5601696556,0.0,0.0,448.566543614,448.566543614,651.592327429,631.723561419,19.8687660107
 03/13  09:00:00,1011.75249371,28.5601696556,0.0,0.0,448.566543614,448.566543614,502.606732829,482.70940398,19.8973288489
 03/13  10:00:00,962.721717167,28.5601696556,0.0,0.0,448.566543614,448.566543614,370.894460709,348.776667914,22.1177927949
 03/13  11:00:00,962.628371919,28.5601696556,0.0,0.0,448.566543614,448.566543614,282.256606998,255.604801741,26.651805257
 03/13  12:00:00,912.769568703,28.5601696556,0.0,0.0,448.566543614,398.725816546,267.689873055,236.433126443,31.2567466129
 03/13  13:00:00,962.526477255,28.5601696556,0.0,0.0,448.566543614,448.566543614,182.141084589,150.933455443,31.2076291464
 03/13  14:00:00,962.516486446,28.5601696556,0.0,0.0,448.566543614,448.566543614,170.935850791,153.283993088,17.651857703
 03/13  15:00:00,962.469819027,28.5601696556,0.0,0.0,448.566543614,448.566543614,123.266780908,103.42174075,19.8450401577
 03/13  16:00:00,1011.37694031,28.5601696556,0.0,0.0,448.566543614,448.566543614,142.848174084,118.456847335,24.391326749
 03/13  17:00:00,898.561059697,28.5601696556,0.0,0.0,348.885089477,398.725816546,188.492221093,175.307014908,13.1852061854
 03/13  18:00:00,724.901186466,28.5601696556,0.0,0.0,249.203635341,299.044362409,276.341523275,263.189673908,13.1518493668
 03/13  19:00:00,726.11522409,28.5601696556,0.0,0.0,249.203635341,299.044362409,309.780640868,302.009210321,7.77143054634
 03/13  20:00:00,576.670095346,28.5601696556,0.0,0.0,149.522181205,249.203635341,404.046107077,394.310820663,9.73528641342
 03/13  21:00:00,552.244560967,28.5601696556,0.0,0.0,149.522181205,249.203635341,428.695380175,424.326654226,4.36872594923
 03/13  22:00:00,349.357022212,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103576984,0.0,2.19103576984
 03/13  23:00:00,299.992263141,0.0,0.0,0.0,24.9203635341,199.362908273,4.36225653396,0.0,4.36225653396
 03/13  24:00:00,287.770065102,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092548712,0.0,2.19092548712
 03/14  01:00:00,287.770064454,0.0,0.0,0.0,24.9203635341,199.362908273,4.36225604804,0.0,4.36225604804
 03/14  02:00:00,287.770064365,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092278376,0.0,2.19092278376
 03/14  03:00:00,287.770064193,0.0,0.0,0.0,24.9203635341,199.362908273,2.19119409732,0.0,2.19119409732
 03/14  04:00:00,299.992262395,0.0,0.0,0.0,24.9203635341,199.362908273,4.36197748491,0.0,4.36197748491
 03/14  05:00:00,349.358578218,0.0,0.0,0.0,49.8407270682,199.362908273,4.3687572823,0.0,4.3687572823
 03/14  06:00:00,427.536804446,28.5601696556,0.0,0.0,49.8407270682,199.362908273,837.156428367,832.789611063,4.36681730392
 03/14  07:00:00,500.326402928,28.5601696556,0.0,0.0,149.522181205,199.362908273,750.640910533,739.688536395,10.9523741389
 03/14  08:00:00,1048.30190449,28.5601696556,0.0,0.0,448.566543614,448.566543614,437.667326573,419.656601341,18.010725232
 03/14  09:00:00,1011.53373782,28.5601696556,0.0,0.0,448.566543614,448.566543614,326.165899173,304.410094214,21.7558049589
 03/14  10:00:00,962.612014017,28.5601696556,0.0,0.0,448.566543614,448.566543614,290.525413173,268.408507413,22.1169057598
 03/14  11:00:00,962.597432965,28.5601696556,0.0,0.0,448.566543614,448.566543614,275.368703716,248.725524298,26.6431794186
 03/14  12:00:00,912.78182013,28.5601696556,0.0,0.0,448.566543614,398.725816546,305.33051037,274.075675758,31.2548346117
 03/14  13:00:00,962.578806911,28.5601696556,0.0,0.0,448.566543614,448.566543614,255.025151765,226.048024084,28.9771276807
 03/14  14:00:00,962.558763552,28.5601696556,0.0,0.0,448.566543614,448.566543614,235.792147074,215.936539407,19.8556076665
 03/14  15:00:00,962.554232539,28.5601696556,0.0,0.0,448.566543614,448.566543614,230.045735448,212.404710595,17.6410248524
 03/14  16:00:00,1011.44797786,28.5601696556,0.0,0.0,448.566543614,448.566543614,237.085363241,212.692891433,24.3924718075
 03/14  17:00:00,898.614909389,28.5601696556,0.0,0.0,348.885089477,398.725816546,267.857243443,252.474165828,15.3830776151
 03/14  18:00:00,724.941311813,28.5601696556,0.0,0.0,249.203635341,299.044362409,338.795113721,327.830573487,10.9645402335
 03/14  19:00:00,726.135013518,28.5601696556,0.0,0.0,249.203635341,299.044362409,350.130700507,341.381348904,8.74935160247
 03/14  20:00:00,576.662377298,28.5601696556,0.0,0.0,149.522181205,249.203635341,410.467427079,401.710823072,8.75660400679
 03/14  21:00:00,552.237168788,28.5601696556,0.0,0.0,149.522181205,249.203635341,437.532757261,430.989681577,6.54307568484
 03/14  22:00:00,349.357021179,0.0,0.0,0.0,49.8407270682,199.362908273,2.19095510297,0.0,2.19095510297
 03/14  23:00:00,299.992262015,0.0,0.0,0.0,24.9203635341,199.362908273,2.1912261828,0.0,2.1912261828
 03/14  24:00:00,287.77006453,0.0,0.0,0.0,24.9203635341,199.362908273,4.36204142113,0.0,4.36204142113
 03/15  01:00:00,287.770063191,0.0,0.0,0.0,24.9203635341,199.362908273,2.19121990202,0.0,2.19121990202
 03/15  02:00:00,287.770063491,0.0,0.0,0.0,24.9203635341,199.362908273,4.36202373435,0.0,4.36202373435
 03/15  03:00:00,287.770063448,0.0,0.0,0.0,24.9203635341,199.362908273,2.1912114211,0.0,2.1912114211
 03/15  04:00:00,299.992261008,0.0,0.0,0.0,24.9203635341,199.362908273,2.19107265725,0.0,2.19107265725
 03/15  05:00:00,349.358576606,0.0,0.0,0.0,49.8407270682,199.362908273,4.36878409304,0.0,4.36878409304
 03/15  06:00:00,418.947495098,28.5601696556,0.0,0.0,49.8407270682,199.362908273,808.487858313,804.120962833,4.36689547965
 03/15  07:00:00,500.245098638,28.5601696556,0.0,0.0,149.522181205,199.362908273,670.147263871,659.194564503,10.9526993684
 03/15  08:00:00,1048.25747621,28.5601696556,0.0,0.0,448.566543614,448.566543614,394.353044776,374.489959311,19.863085465
 03/15  09:00:00,1011.51143223,28.5601696556,0.0,0.0,448.566543614,448.566543614,303.595751858,281.490937074,22.1048147844
 03/15  10:00:00,962.535552254,28.5601696556,0.0,0.0,448.566543614,448.566543614,200.897100245,180.989881133,19.9072191117
 03/15  11:00:00,962.494306723,28.5601696556,0.0,0.0,448.566543614,448.566543614,155.5307314,128.877513371,26.6532180294
 03/15  12:00:00,912.662690604,28.5601696556,0.0,0.0,448.566543614,398.725816546,165.519506641,134.266818935,31.2526877058
 03/15  13:00:00,962.465328968,28.5601696556,0.0,0.0,448.566543614,448.566543614,122.978879712,91.7720536852,31.2068260266
 03/15  14:00:00,962.434643614,28.5601696556,0.0,0.0,448.566543614,448.566543614,85.6634610709,68.0133068954,17.6501541755
 03/15  15:00:00,962.429114587,28.5601696556,0.0,0.0,448.566543614,448.566543614,82.1163523182,62.2717558449,19.8445964733
 03/15  16:00:00,1011.3395486,28.5601696556,0.0,0.0,448.566543614,448.566543614,106.000433747,81.6104722645,24.3899614825
 03/15  17:00:00,898.500471479,28.5601696556,0.0,0.0,348.885089477,398.725816546,126.314282724,113.129734361,13.1845483632
 03/15  18:00:00,724.838244339,28.5601696556,0.0,0.0,249.203635341,299.044362409,214.568030211,201.416902105,13.1511281062
 03/15  19:00:00,726.049452836,28.5601696556,0.0,0.0,249.203635341,299.044362409,243.171020497,236.605264812,6.5657556855
 03/15  20:00:00,576.583918211,28.5601696556,0.0,0.0,149.522181205,249.203635341,317.294133912,306.351927734,10.9422061781
 03/15  21:00:00,552.153998869,28.5601696556,0.0,0.0,149.522181205,249.203635341,335.848257169,331.479801824,4.36845534422
 03/15  22:00:00,349.357020231,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119749393,0.0,2.19119749393
 03/15  23:00:00,299.992261486,0.0,0.0,0.0,24.9203635341,199.362908273,4.36197850766,0.0,4.36197850766
 03/15  24:00:00,287.770063209,0.0,0.0,0.0,24.9203635341,199.362908273,2.19118868936,0.0,2.19118868936
 03/16  01:00:00,287.770062551,0.0,0.0,0.0,24.9203635341,199.362908273,4.28594959525,0.0,4.28594959525
 03/16  02:00:00,287.770062509,0.0,0.0,0.0,24.9203635341,199.362908273,2.26713102929,0.0,2.26713102929
 03/16  03:00:00,287.770062245,0.0,0.0,0.0,24.9203635341,199.362908273,2.19103258886,0.0,2.19103258886
 03/16  04:00:00,299.992260485,0.0,0.0,0.0,24.9203635341,199.362908273,4.36245689117,0.0,4.36245689117
 03/16  05:00:00,349.358575002,0.0,0.0,0.0,49.8407270682,199.362908273,4.36901925289,0.0,4.36901925289
 03/16  06:00:00,418.781358722,28.5601696556,0.0,0.0,49.8407270682,199.362908273,631.43950016,627.072789649,4.36671051052
 03/16  07:00:00,500.090250844,28.5601696556,0.0,0.0,149.522181205,199.362908273,509.318951489,498.366319296,10.9526321933
 03/16  08:00:00,1048.18646655,28.5601696556,0.0,0.0,448.566543614,448.566543614,323.24808754,305.586339835,17.6617477049
 03/16  09:00:00,1011.49171885,28.5601696556,0.0,0.0,448.566543614,448.566543614,292.772677488,270.668049565,22.1046279237
 03/16  10:00:00,962.57897191,28.5601696556,0.0,0.0,448.566543614,448.566543614,263.847755004,241.732020739,22.1157342649
 03/16  11:00:00,962.557992953,28.5601696556,0.0,0.0,448.566543614,448.566543614,236.365768127,211.942414432,24.4233536947
 03/16  12:00:00,912.730718373,28.5601696556,0.0,0.0,448.566543614,398.725816546,256.405745903,222.919719253,33.4860266502
 03/16  13:00:00,962.525168284,28.5601696556,0.0,0.0,448.566543614,448.566543614,197.855362355,168.882531395,28.9728309603
 03/16  14:00:00,962.506740846,28.5601696556,0.0,0.0,448.566543614,448.566543614,177.262203609,159.612029096,17.650174513
 03/16  15:00:00,962.505403328,28.5601696556,0.0,0.0,448.566543614,448.566543614,179.073599487,159.227614522,19.8459849648
 03/16  16:00:00,1011.41502043,28.5601696556,0.0,0.0,448.566543614,448.566543614,203.023981206,178.63304337,24.3909378365
 03/16  17:00:00,898.595063275,28.5601696556,0.0,0.0,348.885089477,398.725816546,248.368250435,235.181252738,13.1869976967
 03/16  18:00:00,716.372515604,28.5601696556,0.0,0.0,249.203635341,299.044362409,318.282086319,305.128617225,13.1534690939
 03/16  19:00:00,726.113527462,28.5601696556,0.0,0.0,249.203635341,299.044362409,331.492941327,322.744212246,8.74872908045
 03/16  20:00:00,576.638374825,28.5601696556,0.0,0.0,149.522181205,249.203635341,389.093708997,380.336200619,8.75750837855
 03/16  21:00:00,552.203819203,28.5601696556,0.0,0.0,149.522181205,249.203635341,402.480485877,398.111275162,4.36921071511
 03/16  22:00:00,349.35701947,0.0,0.0,0.0,49.8407270682,199.362908273,4.36219518977,0.0,4.36219518977
 03/16  23:00:00,299.992260223,0.0,0.0,0.0,24.9203635341,199.362908273,2.1912927656,0.0,2.1912927656
 03/16  24:00:00,287.770062247,0.0,0.0,0.0,24.9203635341,199.362908273,2.1911520023,0.0,2.1911520023
 03/17  01:00:00,287.77006166,0.0,0.0,0.0,24.9203635341,199.362908273,4.36228169793,0.0,4.36228169793
 03/17  02:00:00,287.770061282,0.0,0.0,0.0,24.9203635341,199.362908273,2.19113149768,0.0,2.19113149768
 03/17  03:00:00,287.770061474,0.0,0.0,0.0,24.9203635341,199.362908273,2.19098773675,0.0,2.19098773675
 03/17  04:00:00,299.992259284,0.0,0.0,0.0,24.9203635341,199.362908273,4.3623604248,0.0,4.3623604248
 03/17  05:00:00,349.358573379,0.0,0.0,0.0,49.8407270682,199.362908273,4.36845820518,0.0,4.36845820518
 03/17  06:00:00,418.858613141,28.5601696556,0.0,0.0,49.8407270682,199.362908273,724.119350702,719.752776617,4.36657408456
 03/17  07:00:00,500.123855735,28.5601696556,0.0,0.0,149.522181205,199.362908273,546.716608678,535.763811655,10.9527970239
 03/17  08:00:00,1048.20328992,28.5601696556,0.0,0.0,448.566543614,448.566543614,343.811615668,323.948022528,19.8635931398
 03/17  09:00:00,1011.49336823,28.5601696556,0.0,0.0,448.566543614,448.566543614,291.38752511,271.491292285,19.8962328248
 03/17  10:00:00,962.580237438,28.5601696556,0.0,0.0,448.566543614,448.566543614,264.920685918,242.805557614,22.1151283038
 03/17  11:00:00,962.560286932,28.5601696556,0.0,0.0,448.566543614,448.566543614,241.309913196,214.670176865,26.6397363313
 03/17  12:00:00,912.735775003,28.5601696556,0.0,0.0,448.566543614,398.725816546,260.614977108,229.366180418,31.2487966899
 03/17  13:00:00,962.545624923,28.5601696556,0.0,0.0,448.566543614,448.566543614,223.411261049,194.440703004,28.9705580451
 03/17  14:00:00,962.523902179,28.5601696556,0.0,0.0,448.566543614,448.566543614,201.127215662,181.271904434,19.8553112279
 03/17  15:00:00,962.514175009,28.5601696556,0.0,0.0,448.566543614,448.566543614,188.297107179,170.657839017,17.6392681618
 03/17  16:00:00,1011.44274123,28.5601696556,0.0,0.0,448.566543614,448.566543614,238.394738748,214.006155999,24.3885827487
 03/17  17:00:00,898.613953944,28.5601696556,0.0,0.0,348.885089477,398.725816546,273.367310791,260.179689,13.187621791
 03/17  18:00:00,716.363295113,28.5601696556,0.0,0.0,249.203635341,299.044362409,308.802919022,295.648890202,13.1540288195
 03/17  19:00:00,726.150345745,28.5601696556,0.0,0.0,249.203635341,299.044362409,380.345001469,371.59710257,8.74789889953
 03/17  20:00:00,576.680270085,28.5601696556,0.0,0.0,149.522181205,249.203635341,443.971919428,435.214097728,8.75782169947
 03/17  21:00:00,552.212512684,28.5601696556,0.0,0.0,149.522181205,249.203635341,415.341645352,410.972899284,4.36874606775
 03/17  22:00:00,349.357018456,0.0,0.0,0.0,49.8407270682,199.362908273,4.36236340846,0.0,4.36236340846
 03/17  23:00:00,299.992259072,0.0,0.0,0.0,24.9203635341,199.362908273,2.19096693663,0.0,2.19096693663
 03/17  24:00:00,287.770061312,0.0,0.0,0.0,24.9203635341,199.362908273,2.1912306841,0.0,2.1912306841
 03/18  01:00:00,237.929333479,0.0,0.0,0.0,24.9203635341,149.522181205,4.36202641806,0.0,4.36202641806
 03/18  02:00:00,237.929333097,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120233537,0.0,2.19120233537
 03/18  03:00:00,237.929333402,0.0,0.0,0.0,24.9203635341,149.522181205,4.36197057067,0.0,4.36197057067
 03/18  04:00:00,250.151531166,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117432918,0.0,2.19117432918
 03/18  05:00:00,274.597481043,0.0,0.0,0.0,24.9203635341,149.522181205,4.36857383205,0.0,4.36857383205
 03/18  06:00:00,418.962073434,28.5601696556,0.0,0.0,49.8407270682,199.362908273,840.554643778,836.187961304,4.3666824741
 03/18  07:00:00,400.581580052,28.5601696556,0.0,0.0,49.8407270682,199.362908273,700.287696624,693.734334052,6.55336257176
 03/18  08:00:00,649.626787844,28.5601696556,0.0,0.0,249.203635341,249.203635341,510.258403563,501.509973205,8.74843035797
 03/18  09:00:00,612.86087918,28.5601696556,0.0,0.0,249.203635341,249.203635341,394.883493004,383.919262172,10.9642308319
 03/18  10:00:00,563.852944605,28.5601696556,0.0,0.0,249.203635341,249.203635341,258.248191106,247.295704871,10.9524862354
 03/18  11:00:00,563.827780345,28.5601696556,0.0,0.0,249.203635341,249.203635341,230.006035866,216.842891646,13.1631442203
 03/18  12:00:00,563.823593168,28.5601696556,0.0,0.0,249.203635341,249.203635341,226.288277152,215.330099966,10.9581771863
 03/18  13:00:00,563.800403522,28.5601696556,0.0,0.0,249.203635341,249.203635341,200.377011488,189.424577023,10.9524344649
 03/18  14:00:00,314.627130942,28.5601696556,0.0,0.0,74.7610906023,174.442544739,239.042700783,230.294765155,8.74793562836
 03/18  15:00:00,314.625075801,28.5601696556,0.0,0.0,74.7610906023,174.442544739,237.266679312,230.706872956,6.55980635631
 03/18  16:00:00,363.510859937,28.5601696556,0.0,0.0,74.7610906023,174.442544739,236.641959556,227.898749107,8.74321044862
 03/18  17:00:00,325.493020025,28.5601696556,0.0,0.0,24.9203635341,149.522181205,331.637462894,329.444426365,2.19303652865
 03/18  18:00:00,313.755483143,0.0,0.0,0.0,24.9203635341,149.522181205,4.36686709924,0.0,4.36686709924
 03/18  19:00:00,323.485754165,0.0,0.0,0.0,24.9203635341,149.522181205,4.3664313999,0.0,4.3664313999
 03/18  20:00:00,323.485754439,0.0,0.0,0.0,24.9203635341,149.522181205,4.36655682398,0.0,4.36655682398
 03/18  21:00:00,299.042395145,0.0,0.0,0.0,24.9203635341,149.522181205,4.37123663591,0.0,4.37123663591
 03/18  22:00:00,274.595926806,0.0,0.0,0.0,24.9203635341,149.522181205,4.3623700224,0.0,4.3623700224
 03/18  23:00:00,250.15153095,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096779451,0.0,2.19096779451
 03/18  24:00:00,237.929333507,0.0,0.0,0.0,24.9203635341,149.522181205,4.36231306814,0.0,4.36231306814
 03/19  01:00:00,237.928814351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991956809,0.0,2.18991956809
 03/19  02:00:00,237.928814315,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013988979,0.0,2.19013988979
 03/19  03:00:00,237.928814224,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002926757,0.0,2.19002926757
 03/19  04:00:00,251.302805315,1.14690300748,0.0,0.0,24.9203635341,149.522181205,8.29910475177,6.10901954298,2.19008520879
 03/19  05:00:00,276.519194293,1.91150501246,0.0,0.0,24.9203635341,149.522181205,17.7686056358,13.4017606858,4.36684495002
 03/19  06:00:00,316.479589702,1.52920400997,0.0,0.0,24.9203635341,149.522181205,14.4995665663,12.3094799795,2.19008658678
 03/19  07:00:00,298.588468148,1.91150501246,0.0,0.0,24.9203635341,149.522181205,15.1419538755,12.9518131912,2.19014068439
 03/19  08:00:00,298.201469869,1.52920400997,0.0,0.0,24.9203635341,149.522181205,9.27367549183,7.08373471628,2.18994077555
 03/19  09:00:00,260.000001215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991843915,0.0,2.18991843915
 03/19  10:00:00,211.111210026,0.0,0.0,0.0,24.9203635341,149.522181205,4.36016666258,0.0,4.36016666258
 03/19  11:00:00,211.112245508,0.0,0.0,0.0,24.9203635341,149.522181205,2.19228056733,0.0,2.19228056733
 03/19  12:00:00,211.112245951,0.0,0.0,0.0,24.9203635341,149.522181205,4.36428599402,0.0,4.36428599402
 03/19  13:00:00,211.113799484,0.0,0.0,0.0,24.9203635341,149.522181205,4.37107236025,0.0,4.37107236025
 03/19  14:00:00,211.112246012,0.0,0.0,0.0,24.9203635341,149.522181205,4.36429399762,0.0,4.36429399762
 03/19  15:00:00,211.111209807,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003573074,0.0,2.19003573074
 03/19  16:00:00,260.000001007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992414137,0.0,2.18992414137
 03/19  17:00:00,296.666594494,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014399773,0.0,2.19014399773
 03/19  18:00:00,313.753927858,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003390892,0.0,2.19003390892
 03/19  19:00:00,324.633586641,1.14690300748,0.0,0.0,24.9203635341,149.522181205,5.29327137806,3.10334911174,2.18992226632
 03/19  20:00:00,325.401741592,1.91150501246,0.0,0.0,24.9203635341,149.522181205,11.9007786081,7.54060422511,4.36017438298
 03/19  21:00:00,300.576535218,1.52920400997,0.0,0.0,24.9203635341,149.522181205,9.65431209432,7.46086279564,2.19344929868
 03/19  22:00:00,276.51630079,1.91150501246,0.0,0.0,24.9203635341,149.522181205,16.0833008161,11.7231185029,4.36018231319
 03/19  23:00:00,251.689195246,1.52920400997,0.0,0.0,24.9203635341,149.522181205,13.4010372179,11.2111128927,2.18992432523
 03/19  24:00:00,239.854712963,1.91150501246,0.0,0.0,24.9203635341,149.522181205,20.1564688946,17.9663236334,2.1901452612
 03/20  01:00:00,289.311604798,1.52920400997,0.0,0.0,24.9203635341,199.362908273,17.5923936988,15.4011175359,2.19127616298
 03/20  02:00:00,289.701461296,1.91150501246,0.0,0.0,24.9203635341,199.362908273,29.1694815914,24.8071770862,4.36230450522
 03/20  03:00:00,289.316285349,1.52920400997,0.0,0.0,24.9203635341,199.362908273,23.3859771146,21.1950485018,2.19092861279
 03/20  04:00:00,301.934857244,1.91150501246,0.0,0.0,24.9203635341,199.362908273,40.8068240969,38.6156396593,2.19118443762
 03/20  05:00:00,350.916111863,1.52920400997,0.0,0.0,49.8407270682,199.362908273,39.4113451241,35.0424174731,4.36892765102
 03/20  06:00:00,410.782974882,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1209.75365687,1205.38676083,4.36689604835
 03/20  07:00:00,500.610354232,28.5601696556,0.0,0.0,149.522181205,199.362908273,1007.65286326,996.700554339,10.9523089182
 03/20  08:00:00,1048.33213493,28.5601696556,0.0,0.0,448.566543614,448.566543614,441.737677015,421.877213065,19.8604639498
 03/20  09:00:00,1011.53282958,28.5601696556,0.0,0.0,448.566543614,448.566543614,303.618563571,283.725951083,19.892612488
 03/20  10:00:00,962.542912681,28.5601696556,0.0,0.0,448.566543614,448.566543614,199.260773218,177.146674685,22.1140985333
 03/20  11:00:00,962.526479723,28.5601696556,0.0,0.0,448.566543614,448.566543614,183.290217909,156.646160606,26.6440573035
 03/20  12:00:00,912.685451581,28.5601696556,0.0,0.0,448.566543614,398.725816546,183.611891357,152.368463746,31.2434276116
 03/20  13:00:00,962.486118682,28.5601696556,0.0,0.0,448.566543614,448.566543614,139.553761531,110.584951108,28.9688104234
 03/20  14:00:00,962.477707211,28.5601696556,0.0,0.0,448.566543614,448.566543614,133.555034793,113.700356576,19.8546782177
 03/20  15:00:00,962.453687723,28.5601696556,0.0,0.0,448.566543614,448.566543614,105.302252469,87.6640744408,17.6381780284
 03/20  16:00:00,1011.37102155,28.5601696556,0.0,0.0,448.566543614,448.566543614,138.910183608,114.522273904,24.387909704
 03/20  17:00:00,898.540483495,28.5601696556,0.0,0.0,348.885089477,398.725816546,170.637963535,155.255522453,15.3824410819
 03/20  18:00:00,716.331956992,28.5601696556,0.0,0.0,249.203635341,299.044362409,249.109087501,238.144862427,10.9642250733
 03/20  19:00:00,726.082224947,28.5601696556,0.0,0.0,249.203635341,299.044362409,276.457353328,267.709684984,8.74766834422
 03/20  20:00:00,576.598575286,28.5601696556,0.0,0.0,149.522181205,249.203635341,323.56157235,314.804173374,8.75739897598
 03/20  21:00:00,552.158876736,28.5601696556,0.0,0.0,149.522181205,249.203635341,333.200993416,328.832413674,4.3685797412
 03/20  22:00:00,349.357015185,0.0,0.0,0.0,49.8407270682,199.362908273,4.36219652998,0.0,4.36219652998
 03/20  23:00:00,299.992255942,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087405217,0.0,2.19087405217
 03/20  24:00:00,287.770057978,0.0,0.0,0.0,24.9203635341,199.362908273,2.19112997188,0.0,2.19112997188
 03/21  01:00:00,287.770057252,0.0,0.0,0.0,24.9203635341,199.362908273,4.36220938359,0.0,4.36220938359
 03/21  02:00:00,287.770056808,0.0,0.0,0.0,24.9203635341,199.362908273,2.19107997935,0.0,2.19107997935
 03/21  03:00:00,287.770057077,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092869869,0.0,2.19092869869
 03/21  04:00:00,299.992254921,0.0,0.0,0.0,24.9203635341,199.362908273,4.36221216114,0.0,4.36221216114
 03/21  05:00:00,349.358566471,0.0,0.0,0.0,49.8407270682,199.362908273,4.36823536727,0.0,4.36823536727
 03/21  06:00:00,410.265714573,28.5601696556,0.0,0.0,49.8407270682,199.362908273,648.638357906,644.272033901,4.36632400504
 03/21  07:00:00,500.043552322,28.5601696556,0.0,0.0,149.522181205,199.362908273,443.723252154,432.77165639,10.9515957634
 03/21  08:00:00,1048.11484437,28.5601696556,0.0,0.0,448.566543614,448.566543614,233.332139834,215.675790684,17.6563491501
 03/21  09:00:00,1011.42203505,28.5601696556,0.0,0.0,448.566543614,448.566543614,206.183025601,184.081064287,22.1019613144
 03/21  10:00:00,962.508136669,28.5601696556,0.0,0.0,448.566543614,448.566543614,176.564832904,154.453117545,22.1117153585
 03/21  11:00:00,962.493504628,28.5601696556,0.0,0.0,448.566543614,448.566543614,157.024445725,132.598755934,24.4256897913
 03/21  12:00:00,912.674040135,28.5601696556,0.0,0.0,448.566543614,398.725816546,184.213630089,152.970750072,31.2428800176
 03/21  13:00:00,962.477336779,28.5601696556,0.0,0.0,448.566543614,448.566543614,140.959531723,109.760595138,31.1989365853
 03/21  14:00:00,962.460986774,28.5601696556,0.0,0.0,448.566543614,448.566543614,120.47822617,102.830713202,17.647512968
 03/21  15:00:00,962.45814473,28.5601696556,0.0,0.0,448.566543614,448.566543614,117.990042071,100.350873539,17.6391685319
 03/21  16:00:00,1011.35379856,28.5601696556,0.0,0.0,448.566543614,448.566543614,126.558085673,102.171294284,24.3867913884
 03/21  17:00:00,898.522417268,28.5601696556,0.0,0.0,348.885089477,398.725816546,159.716233995,144.33628181,15.379952185
 03/21  18:00:00,716.295907858,28.5601696556,0.0,0.0,249.203635341,299.044362409,220.603479344,209.639973362,10.9635059817
 03/21  19:00:00,726.053162161,28.5601696556,0.0,0.0,249.203635341,299.044362409,257.182437607,248.433958316,8.74847929087
 03/21  20:00:00,576.575286937,28.5601696556,0.0,0.0,149.522181205,249.203635341,312.77631687,304.019617822,8.75669904724
 03/21  21:00:00,552.12537699,28.5601696556,0.0,0.0,149.522181205,249.203635341,308.394043766,304.025125657,4.36891810965
 03/21  22:00:00,349.357014018,0.0,0.0,0.0,49.8407270682,199.362908273,4.36235124557,0.0,4.36235124557
 03/21  23:00:00,299.99225465,0.0,0.0,0.0,24.9203635341,199.362908273,2.1909477251,0.0,2.1909477251
 03/21  24:00:00,287.770057212,0.0,0.0,0.0,24.9203635341,199.362908273,4.36224975149,0.0,4.36224975149
 03/22  01:00:00,287.770055821,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089341482,0.0,2.19089341482
 03/22  02:00:00,287.770055731,0.0,0.0,0.0,24.9203635341,199.362908273,2.19114372711,0.0,2.19114372711
 03/22  03:00:00,287.770056116,0.0,0.0,0.0,24.9203635341,199.362908273,4.36223019841,0.0,4.36223019841
 03/22  04:00:00,299.992253447,0.0,0.0,0.0,24.9203635341,199.362908273,2.19108641873,0.0,2.19108641873
 03/22  05:00:00,349.358564729,0.0,0.0,0.0,49.8407270682,199.362908273,4.36889616769,0.0,4.36889616769
 03/22  06:00:00,410.191206746,28.5601696556,0.0,0.0,49.8407270682,199.362908273,592.995365203,588.628532017,4.36683318513
 03/22  07:00:00,500.044293868,28.5601696556,0.0,0.0,149.522181205,199.362908273,467.160515267,456.208265596,10.9522496702
 03/22  08:00:00,1048.07613497,28.5601696556,0.0,0.0,448.566543614,448.566543614,197.31866701,177.455492876,19.8631741339
 03/22  09:00:00,1011.34902898,28.5601696556,0.0,0.0,448.566543614,448.566543614,120.538218683,100.646617673,19.8916010105
 03/22  10:00:00,962.426759529,28.5601696556,0.0,0.0,448.566543614,448.566543614,80.5171124239,58.4052238802,22.1118885437
 03/22  11:00:00,962.438699613,28.5601696556,0.0,0.0,448.566543614,448.566543614,92.7065760614,68.2898659127,24.4167101487
 03/22  12:00:00,939.384009939,28.5601696556,0.496433780443,0.0,448.566543614,398.725816546,110.566114861,79.3200981418,31.2460167195
 03/22  13:00:00,968.945676747,28.5601696556,0.026886977207,0.0,448.566543614,448.566543614,95.327320124,64.1342768173,31.1930433067
 03/22  14:00:00,962.411449,28.5601696556,0.0,0.0,448.566543614,448.566543614,60.5225478927,42.8760465307,17.646501362
 03/22  15:00:00,962.41602701,28.5601696556,0.0,0.0,448.566543614,448.566543614,67.0127663754,49.3746866898,17.6380796856
 03/22  16:00:00,1011.3019201,28.5601696556,0.0,0.0,448.566543614,448.566543614,62.9735157024,38.5886490434,24.3848666589
 03/22  17:00:00,898.453372652,28.5601696556,0.0,0.0,348.885089477,398.725816546,74.7375824455,59.358654005,15.3789284405
 03/22  18:00:00,716.240327795,28.5601696556,0.0,0.0,249.203635341,299.044362409,153.149808778,142.18643739,10.9633713887
 03/22  19:00:00,725.999968398,28.5601696556,0.0,0.0,249.203635341,299.044362409,192.788472135,184.040625201,8.7478469334
 03/22  20:00:00,576.525327998,28.5601696556,0.0,0.0,149.522181205,249.203635341,252.848250287,244.092393312,8.75585697483
 03/22  21:00:00,552.112782826,28.5601696556,0.0,0.0,149.522181205,249.203635341,298.032289195,291.489640128,6.54264906679
 03/22  22:00:00,349.357012752,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121817204,0.0,2.19121817204
 03/22  23:00:00,299.992253444,0.0,0.0,0.0,24.9203635341,199.362908273,2.19106442579,0.0,2.19106442579
 03/22  24:00:00,287.77005608,0.0,0.0,0.0,24.9203635341,199.362908273,4.36207135287,0.0,4.36207135287
 03/23  01:00:00,287.770054452,0.0,0.0,0.0,24.9203635341,199.362908273,2.19100248709,0.0,2.19100248709
 03/23  02:00:00,287.770054663,0.0,0.0,0.0,24.9203635341,199.362908273,2.19124947637,0.0,2.19124947637
 03/23  03:00:00,287.770054766,0.0,0.0,0.0,24.9203635341,199.362908273,4.36203094224,0.0,4.36203094224
 03/23  04:00:00,299.992252244,0.0,0.0,0.0,24.9203635341,199.362908273,2.19118448044,0.0,2.19118448044
 03/23  05:00:00,349.358562754,0.0,0.0,0.0,49.8407270682,199.362908273,4.36829088208,0.0,4.36829088208
 03/23  06:00:00,410.224317127,28.5601696556,0.0,0.0,49.8407270682,199.362908273,636.723646075,632.357303591,4.36634248373
 03/23  07:00:00,500.038475408,28.5601696556,0.0,0.0,149.522181205,199.362908273,460.343269008,449.392195456,10.951073552
 03/23  08:00:00,1048.09165587,28.5601696556,0.0,0.0,448.566543614,448.566543614,216.922779181,197.059544711,19.8632344702
 03/23  09:00:00,1011.35546786,28.5601696556,0.0,0.0,448.566543614,448.566543614,128.75840157,108.867027789,19.8913737811
 03/23  10:00:00,962.43679732,28.5601696556,0.0,0.0,448.566543614,448.566543614,93.1908769594,71.0795376497,22.1113393098
 03/23  11:00:00,962.447626603,28.5601696556,0.0,0.0,448.566543614,448.566543614,104.051276055,79.6332970196,24.4179790357
 03/23  12:00:00,912.625079248,28.5601696556,0.0,0.0,448.566543614,398.725816546,127.459028108,96.2152610885,31.2437670193
 03/23  13:00:00,962.450855683,28.5601696556,0.0,0.0,448.566543614,448.566543614,110.751162394,79.5564252445,31.1947371496
 03/23  14:00:00,962.439416943,28.5601696556,0.0,0.0,448.566543614,448.566543614,96.0072188535,78.3596473181,17.6475715354
 03/23  15:00:00,962.441005688,28.5601696556,0.0,0.0,448.566543614,448.566543614,98.8451282767,81.2085829004,17.6365453764
 03/23  16:00:00,1011.34172314,28.5601696556,0.0,0.0,448.566543614,448.566543614,113.711611489,89.3262525054,24.385358984
 03/23  17:00:00,898.520100299,28.5601696556,0.0,0.0,348.885089477,398.725816546,160.078958869,144.699801963,15.3791569053
 03/23  18:00:00,716.315388567,28.5601696556,0.0,0.0,249.203635341,299.044362409,249.868975193,238.906123704,10.9628514895
 03/23  19:00:00,726.090161624,28.5601696556,0.0,0.0,249.203635341,299.044362409,308.79762298,300.049676109,8.747946871
 03/23  20:00:00,576.630214268,28.5601696556,0.0,0.0,149.522181205,249.203635341,386.351444506,377.595391862,8.75605264402
 03/23  21:00:00,552.201670647,28.5601696556,0.0,0.0,149.522181205,249.203635341,406.512000957,402.143374011,4.3686269453
 03/23  22:00:00,349.357011783,0.0,0.0,0.0,49.8407270682,199.362908273,4.36234452582,0.0,4.36234452582
 03/23  23:00:00,299.992252218,0.0,0.0,0.0,24.9203635341,199.362908273,2.1911985955,0.0,2.1911985955
 03/23  24:00:00,287.77005471,0.0,0.0,0.0,24.9203635341,199.362908273,4.36192874534,0.0,4.36192874534
 03/24  01:00:00,287.770053405,0.0,0.0,0.0,24.9203635341,199.362908273,2.19112820341,0.0,2.19112820341
 03/24  02:00:00,287.770053168,0.0,0.0,0.0,24.9203635341,199.362908273,2.19096978206,0.0,2.19096978206
 03/24  03:00:00,287.770053584,0.0,0.0,0.0,24.9203635341,199.362908273,4.36226887395,0.0,4.36226887395
 03/24  04:00:00,299.992251105,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089666532,0.0,2.19089666532
 03/24  05:00:00,349.742951248,0.382301002492,0.0,0.0,49.8407270682,199.362908273,7.01869010518,2.64997013899,4.36871996619
 03/24  06:00:00,410.407103492,28.5601696556,0.0,0.0,49.8407270682,199.362908273,836.720708144,832.354199497,4.36650864609
 03/24  07:00:00,500.444392886,28.5601696556,0.0,0.0,149.522181205,199.362908273,902.230409304,891.27957289,10.9508364146
 03/24  08:00:00,1048.48466521,28.5601696556,0.0,0.0,448.566543614,448.566543614,629.734574801,611.376528087,18.3580467141
 03/24  09:00:00,1011.67152871,28.5601696556,0.0,0.0,448.566543614,448.566543614,457.606705142,436.210808234,21.395896908
