Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/24  10:00:00,962.662928412,28.5601696556,0.0,0.0,448.566543614,448.566543614,324.940175254,302.830392147,22.1097831068
 03/24  11:00:00,962.597274818,28.5601696556,0.0,0.0,448.566543614,448.566543614,252.88653542,228.463084791,24.4234506287
 03/24  12:00:00,912.706059812,28.5601696556,0.0,0.0,448.566543614,398.725816546,201.206927066,169.967304544,31.2396225226
 03/24  13:00:00,962.48100538,28.5601696556,0.0,0.0,448.566543614,448.566543614,130.377711559,101.413304744,28.9644068147
 03/24  14:00:00,962.520671499,28.6482006123,0.0,0.0,448.566543614,448.566543614,80.2627724138,60.4114389741,19.8513334397
 03/24  15:00:00,962.41166547,28.5605507136,0.0,0.0,448.566543614,448.566543614,55.4018055161,37.765170417,17.6366350991
 03/24  16:00:00,1011.30660929,28.5601696556,0.0,0.0,448.566543614,448.566543614,63.2116958945,38.8300658399,24.3816300546
 03/24  17:00:00,898.463731307,28.5601696556,0.0,0.0,348.885089477,398.725816546,76.5510283048,63.3650607726,13.1859675322
 03/24  18:00:00,707.718275752,28.5601696556,0.0,0.0,249.203635341,299.044362409,162.163783333,149.0117188,13.1520645332
 03/24  19:00:00,726.068768171,28.5601696556,0.0,0.0,249.203635341,299.044362409,248.947140925,240.199433131,8.74770779437
 03/24  20:00:00,576.665193432,28.5601696556,0.0,0.0,149.522181205,249.203635341,383.898180894,375.142135679,8.75604521462
 03/24  21:00:00,552.314881908,28.5601696556,0.0,0.0,149.522181205,249.203635341,490.753185299,486.384586746,4.36859855252
 03/24  22:00:00,349.35701035,0.0,0.0,0.0,49.8407270682,199.362908273,2.191143684,0.0,2.191143684
 03/24  23:00:00,299.992251287,0.0,0.0,0.0,24.9203635341,199.362908273,4.36207697225,0.0,4.36207697225
 03/24  24:00:00,287.770053209,0.0,0.0,0.0,24.9203635341,199.362908273,2.19120290268,0.0,2.19120290268
 03/25  01:00:00,237.929325107,0.0,0.0,0.0,24.9203635341,149.522181205,4.36192057827,0.0,4.36192057827
 03/25  02:00:00,237.92932505,0.0,0.0,0.0,24.9203635341,149.522181205,2.19112081952,0.0,2.19112081952
 03/25  03:00:00,237.929324812,0.0,0.0,0.0,24.9203635341,149.522181205,2.19095981551,0.0,2.19095981551
 03/25  04:00:00,250.919604274,0.764602004984,0.0,0.0,24.9203635341,149.522181205,8.28251531827,3.92027542854,4.36223988973
 03/25  05:00:00,276.134573674,1.52920400997,0.0,0.0,24.9203635341,149.522181205,13.274991134,8.90589564342,4.36909549054
 03/25  06:00:00,410.452901468,28.5601696556,0.0,0.0,49.8407270682,199.362908273,798.025341159,793.659088147,4.36625301182
 03/25  07:00:00,400.741990833,28.5601696556,0.0,0.0,49.8407270682,199.362908273,803.192835503,798.817770609,4.37506489371
 03/25  08:00:00,649.695575762,28.5601696556,0.0,0.0,249.203635341,249.203635341,532.88625738,524.138613103,8.74764427682
 03/25  09:00:00,612.890205273,28.5601696556,0.0,0.0,249.203635341,249.203635341,391.822139258,378.672619274,13.149519984
 03/25  10:00:00,563.911521914,28.5601696556,0.0,0.0,249.203635341,249.203635341,296.82545855,288.06077508,8.7646834698
 03/25  11:00:00,563.845172036,28.5601696556,0.0,0.0,249.203635341,249.203635341,230.408650671,217.242058622,13.1665920491
 03/25  12:00:00,563.837315566,28.5601696556,0.0,0.0,249.203635341,249.203635341,224.22928227,213.273215962,10.956066308
 03/25  13:00:00,563.828114132,28.5601696556,0.0,0.0,249.203635341,249.203635341,217.134974261,206.183397818,10.9515764433
 03/25  14:00:00,314.694663693,28.5601696556,0.0,0.0,74.7610906023,174.442544739,299.688907054,290.941208677,8.74769837731
 03/25  15:00:00,314.73732883,28.5601696556,0.0,0.0,74.7610906023,174.442544739,351.956022355,345.397232459,6.55878989651
 03/25  16:00:00,363.659479182,28.5601696556,0.0,0.0,74.7610906023,174.442544739,397.466945071,388.723808183,8.74313688859
 03/25  17:00:00,325.607995812,28.5601696556,0.0,0.0,24.9203635341,149.522181205,453.584406886,449.217885464,4.36652142215
 03/25  18:00:00,305.211804851,0.0,0.0,0.0,24.9203635341,149.522181205,4.36629853294,0.0,4.36629853294
 03/25  19:00:00,323.485742643,0.0,0.0,0.0,24.9203635341,149.522181205,2.19337354018,0.0,2.19337354018
 03/25  20:00:00,323.485742487,0.0,0.0,0.0,24.9203635341,149.522181205,4.36637222595,0.0,4.36637222595
 03/25  21:00:00,299.04238009,0.0,0.0,0.0,24.9203635341,149.522181205,6.54594347678,0.0,6.54594347678
 03/25  22:00:00,274.595918515,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083125782,0.0,2.19083125782
 03/25  23:00:00,250.151522693,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107213354,0.0,2.19107213354
 03/25  24:00:00,237.929325281,0.0,0.0,0.0,24.9203635341,149.522181205,4.36206263177,0.0,4.36206263177
 03/26  01:00:00,239.081241503,1.14690300748,0.0,0.0,24.9203635341,149.522181205,8.77159595369,6.58161454007,2.18998141361
 03/26  02:00:00,239.852090688,1.91150501246,0.0,0.0,24.9203635341,149.522181205,16.2088601043,14.0187593549,2.19010074944
 03/26  03:00:00,239.469063926,1.52920400997,0.0,0.0,24.9203635341,149.522181205,15.3443852042,13.1543310265,2.19005417766
 03/26  04:00:00,252.078960809,1.91150501246,0.0,0.0,24.9203635341,149.522181205,21.7732301206,19.5833034163,2.18992670435
 03/26  05:00:00,276.13987996,1.52920400997,0.0,0.0,24.9203635341,149.522181205,20.7059332137,16.3393434262,4.36658978757
 03/26  06:00:00,299.783769968,1.91150501246,0.0,0.0,24.9203635341,149.522181205,24.887629938,22.6977572568,2.18987268122
 03/26  07:00:00,298.207626919,1.52920400997,0.0,0.0,24.9203635341,149.522181205,16.27153904,14.0814654564,2.19007358356
 03/26  08:00:00,298.590477936,1.91150501246,0.0,0.0,24.9203635341,149.522181205,16.9246065305,14.7346615642,2.18994496628
 03/26  09:00:00,261.535711991,1.52920400997,0.0,0.0,24.9203635341,149.522181205,9.93921080741,7.74939355682,2.18981725059
 03/26  10:00:00,213.028936087,1.91150501246,0.0,0.0,24.9203635341,149.522181205,11.7701947169,7.41020521296,4.35998950393
 03/26  11:00:00,212.646280269,1.52920400997,0.0,0.0,24.9203635341,149.522181205,7.95285230383,5.76075580188,2.19209650195
 03/26  12:00:00,212.070596706,0.95575250623,0.0,0.0,24.9203635341,149.522181205,7.46863679753,3.10429279038,4.36434400715
 03/26  13:00:00,211.113783965,0.0,0.0,0.0,24.9203635341,149.522181205,4.37049968594,0.0,4.37049968594
 03/26  14:00:00,211.112235673,0.0,0.0,0.0,24.9203635341,149.522181205,4.36443689015,0.0,4.36443689015
 03/26  15:00:00,211.111203012,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007543916,0.0,2.19007543916
 03/26  16:00:00,259.999994207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994796473,0.0,2.18994796473
 03/26  17:00:00,296.666587605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981953771,0.0,2.18981953771
 03/26  18:00:00,306.360257605,1.14690300748,0.0,0.0,24.9203635341,149.522181205,5.88007066626,3.69005130462,2.19001936164
 03/26  19:00:00,325.402662685,1.91150501246,0.0,0.0,24.9203635341,149.522181205,10.4814887452,8.29159713003,2.18989161516
 03/26  20:00:00,325.019987195,1.52920400997,0.0,0.0,24.9203635341,149.522181205,10.0365542181,7.84646201619,2.19009220195
 03/26  21:00:00,300.962818291,1.91150501246,0.0,0.0,24.9203635341,149.522181205,16.2356361561,11.8689744796,4.36666167656
 03/26  22:00:00,276.133295994,1.52920400997,0.0,0.0,24.9203635341,149.522181205,12.5412619589,10.3512239569,2.19003800202
 03/26  23:00:00,252.075469407,1.91150501246,0.0,0.0,24.9203635341,149.522181205,19.2666385312,15.4367230899,3.82991544131
 03/26  24:00:00,239.469946265,1.52920400997,0.0,0.0,24.9203635341,149.522181205,16.9372600877,14.2175609298,2.71969915789
 03/27  01:00:00,289.698957698,1.91150501246,0.0,0.0,24.9203635341,199.362908273,22.9217241973,20.7305501034,2.19117409389
 03/27  02:00:00,289.314608312,1.52920400997,0.0,0.0,24.9203635341,199.362908273,20.4783878425,18.2871998654,2.19118797716
 03/27  03:00:00,289.704351007,1.91150501246,0.0,0.0,24.9203635341,199.362908273,31.4967816899,27.1344652559,4.36231643393
 03/27  04:00:00,301.539154803,1.52920400997,0.0,0.0,24.9203635341,199.362908273,23.2573628441,21.0663749722,2.19098787193
 03/27  05:00:00,351.294790433,1.91150501246,0.0,0.0,49.8407270682,199.362908273,33.7845354112,29.4156918047,4.36884360649
 03/27  06:00:00,402.191758684,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1130.20091214,1125.83430789,4.36660425791
 03/27  07:00:00,500.380470189,28.5601696556,0.0,0.0,149.522181205,199.362908273,778.021307789,767.070736421,10.9505713673
 03/27  08:00:00,1048.28823092,28.5601696556,0.0,0.0,448.566543614,448.566543614,407.965948128,390.31320364,17.6527444875
 03/27  09:00:00,1011.49691475,28.5601696556,0.0,0.0,448.566543614,448.566543614,276.51433345,254.416533486,22.097799964
 03/27  10:00:00,962.515170399,28.5601696556,0.0,0.0,448.566543614,448.566543614,171.88756093,151.987459428,19.9001015029
 03/27  11:00:00,962.500349035,28.5601696556,0.0,0.0,448.566543614,448.566543614,158.489501945,131.848259602,26.6412423431
 03/27  12:00:00,912.668822124,28.5601696556,0.0,0.0,448.566543614,398.725816546,168.872054875,137.638086208,31.2339686669
 03/27  13:00:00,963.353047956,29.4517674685,0.0,0.0,448.566543614,448.566543614,113.954831693,84.9942283157,28.9606033771
 03/27  14:00:00,962.960021161,29.0956689412,0.0,0.0,448.566543614,448.566543614,72.2230426728,54.5772988302,17.6457438426
 03/27  15:00:00,962.482479912,28.6354186281,0.0,0.0,448.566543614,448.566543614,55.0942926554,35.2554907792,19.8388018763
 03/27  16:00:00,1011.30330455,28.5601696556,0.0,0.0,448.566543614,448.566543614,59.3720311596,37.206233301,22.1657978587
 03/27  17:00:00,898.458347172,28.5601696556,0.0,0.0,348.885089477,398.725816546,75.9492114365,60.5729313144,15.3762801221
 03/27  18:00:00,707.707774874,28.5601696556,0.0,0.0,249.203635341,299.044362409,155.478797756,144.517070084,10.9617276724
 03/27  19:00:00,726.035493474,28.5601696556,0.0,0.0,249.203635341,299.044362409,221.679636132,212.93238613,8.74725000252
 03/27  20:00:00,576.64536103,28.5601696556,0.0,0.0,149.522181205,249.203635341,378.969307543,370.214355474,8.75495206892
 03/27  21:00:00,552.299084663,28.5601696556,0.0,0.0,149.522181205,249.203635341,493.646816413,489.278027835,4.36878857718
 03/27  22:00:00,349.357006338,0.0,0.0,0.0,49.8407270682,199.362908273,4.36222157877,0.0,4.36222157877
 03/27  23:00:00,299.992246983,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086040634,0.0,2.19086040634
 03/27  24:00:00,287.77004949,0.0,0.0,0.0,24.9203635341,199.362908273,4.36202269601,0.0,4.36202269601
 03/28  01:00:00,287.770047986,0.0,0.0,0.0,24.9203635341,199.362908273,2.19115644175,0.0,2.19115644175
 03/28  02:00:00,287.770047774,0.0,0.0,0.0,24.9203635341,199.362908273,2.19098754591,0.0,2.19098754591
 03/28  03:00:00,287.770048218,0.0,0.0,0.0,24.9203635341,199.362908273,4.36186816618,0.0,4.36186816618
 03/28  04:00:00,300.376432772,0.382301002492,0.0,0.0,24.9203635341,199.362908273,4.40988825686,2.21900769999,2.19088055688
 03/28  05:00:00,350.895296353,1.52920400997,0.0,0.0,49.8407270682,199.362908273,13.241302936,8.87257221633,4.36873071967
 03/28  06:00:00,401.914662572,28.5601696556,0.0,0.0,49.8407270682,199.362908273,835.671400937,831.305040974,4.36635996308
 03/28  07:00:00,500.365322691,28.5601696556,0.0,0.0,149.522181205,199.362908273,767.285854398,756.336077472,10.9497769255
 03/28  08:00:00,1048.16829664,28.5601696556,0.0,0.0,448.566543614,448.566543614,274.501744004,256.849290872,17.652453132
 03/28  09:00:00,1011.38216792,28.5601696556,0.0,0.0,448.566543614,448.566543614,147.730740298,125.63526876,22.0954715388
 03/28  10:00:00,962.457059915,28.5601696556,0.0,0.0,448.566543614,448.566543614,105.510559281,85.6130255339,19.8975337467
 03/28  11:00:00,962.444737194,28.5621932068,0.0,0.0,448.566543614,448.566543614,92.1116016891,65.4744012214,26.6372004678
 03/28  12:00:00,912.788897408,28.7388477561,0.0,0.0,448.566543614,398.725816546,100.516134898,69.2791091285,31.2370257695
 03/28  13:00:00,963.442978596,29.5807654601,0.0,0.0,448.566543614,448.566543614,68.0779859998,39.1191943322,28.9587916676
 03/28  14:00:00,963.323208838,29.4889433567,0.0,0.0,448.566543614,448.566543614,36.9235456213,19.2787075515,17.6448380698
 03/28  15:00:00,962.865831469,29.0382470636,0.0,0.0,448.566543614,448.566543614,29.9590730198,12.3237910175,17.6352820023
 03/28  16:00:00,1011.28473066,28.5601696556,0.0,0.0,448.566543614,448.566543614,39.5659125358,15.1849946193,24.3809179166
 03/28  17:00:00,898.431580175,28.5601696556,0.0,0.0,348.885089477,398.725816546,43.8955235191,28.5168957597,15.3786277594
 03/28  18:00:00,707.651047016,28.5601696556,0.0,0.0,249.203635341,299.044362409,86.649113309,75.6859016811,10.9632116279
 03/28  19:00:00,725.963520301,28.5601696556,0.0,0.0,249.203635341,299.044362409,132.704322116,123.958027716,8.74629440008
 03/28  20:00:00,576.503655249,28.5601696556,0.0,0.0,149.522181205,249.203635341,204.796462075,196.041087935,8.75537414025
 03/28  21:00:00,552.083159796,28.5601696556,0.0,0.0,149.522181205,249.203635341,235.803090139,231.434846528,4.36824361061
 03/28  22:00:00,349.357004929,0.0,0.0,0.0,49.8407270682,199.362908273,4.36196451234,0.0,4.36196451234
 03/28  23:00:00,299.992245692,0.0,0.0,0.0,24.9203635341,199.362908273,2.19112777379,0.0,2.19112777379
 03/28  24:00:00,287.770047701,0.0,0.0,0.0,24.9203635341,199.362908273,2.19095864935,0.0,2.19095864935
 03/29  01:00:00,287.770046723,0.0,0.0,0.0,24.9203635341,199.362908273,4.36219872269,0.0,4.36219872269
 03/29  02:00:00,287.770046444,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084183764,0.0,2.19084183764
 03/29  03:00:00,287.770046377,0.0,0.0,0.0,24.9203635341,199.362908273,2.19106929093,0.0,2.19106929093
 03/29  04:00:00,299.992244563,0.0,0.0,0.0,24.9203635341,199.362908273,4.36202223615,0.0,4.36202223615
 03/29  05:00:00,349.358549584,0.0,0.0,0.0,49.8407270682,199.362908273,4.36870684504,0.0,4.36870684504
 03/29  06:00:00,401.757100308,28.5601696556,0.0,0.0,49.8407270682,199.362908273,668.257057071,663.890750265,4.36630680594
 03/29  07:00:00,500.233497839,28.5601696556,0.0,0.0,149.522181205,199.362908273,633.739968485,624.97557145,8.76439703445
 03/29  08:00:00,1048.08084777,28.5601696556,0.0,0.0,448.566543614,448.566543614,184.918352294,165.059007071,19.8593452225
 03/29  09:00:00,1011.33655197,28.5601696556,0.0,0.0,448.566543614,448.566543614,96.8346335352,76.9483999086,19.8862336266
 03/29  10:00:00,962.423308915,28.5601696556,0.0,0.0,448.566543614,448.566543614,71.1553885613,49.0477746544,22.1076139069
 03/29  11:00:00,963.150848128,29.2948323585,0.0,0.0,448.566543614,448.566543614,60.8484659937,36.4379231418,24.4105428519
 03/29  12:00:00,914.981311938,30.9613603548,0.0,0.0,448.566543614,398.725816546,67.2203624272,35.9871429672,31.23321946
 03/29  13:00:00,965.5270104,31.6804021298,0.0,0.0,448.566543614,448.566543614,50.6942295741,21.7355040416,28.9587255325
 03/29  14:00:00,963.902970168,30.0779022997,0.0,0.0,448.566543614,448.566543614,28.8276674373,8.9794447064,19.8482227309
 03/29  15:00:00,963.328721411,29.5107965195,0.0,0.0,448.566543614,448.566543614,19.0455986535,1.41271505803,17.6328835955
 03/29  16:00:00,1011.3592075,28.6440338769,0.0,0.0,448.566543614,448.566543614,28.9769089808,4.60016496423,24.3767440166
 03/29  17:00:00,898.42521592,28.5601696556,0.0,0.0,348.885089477,398.725816546,34.6430558652,21.4612640223,13.1817918429
 03/29  18:00:00,707.638162125,28.5601696556,0.0,0.0,249.203635341,299.044362409,72.3603891318,61.4000617477,10.9603273841
 03/29  19:00:00,725.961664912,28.5601696556,0.0,0.0,249.203635341,299.044362409,131.261633866,122.514241803,8.74739206355
 03/29  20:00:00,576.494516108,28.5601696556,0.0,0.0,149.522181205,249.203635341,197.256670216,186.317181478,10.9394887383
 03/29  21:00:00,552.080393544,28.5601696556,0.0,0.0,149.522181205,249.203635341,233.297405951,228.929111342,4.36829460902
 03/29  22:00:00,349.3570034,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091156285,0.0,2.19091156285
 03/29  23:00:00,299.992244382,0.0,0.0,0.0,24.9203635341,199.362908273,2.19113863056,0.0,2.19113863056
 03/29  24:00:00,287.770046853,0.0,0.0,0.0,24.9203635341,199.362908273,4.3617615694,0.0,4.3617615694
 03/30  01:00:00,287.770044894,0.0,0.0,0.0,24.9203635341,199.362908273,2.19101690388,0.0,2.19101690388
 03/30  02:00:00,287.77004514,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084238854,0.0,2.19084238854
 03/30  03:00:00,287.770045223,0.0,0.0,0.0,24.9203635341,199.362908273,4.3619579669,0.0,4.3619579669
 03/30  04:00:00,299.992242714,0.0,0.0,0.0,24.9203635341,199.362908273,2.19111534973,0.0,2.19111534973
 03/30  05:00:00,349.358547517,0.0,0.0,0.0,49.8407270682,199.362908273,4.36840946555,0.0,4.36840946555
 03/30  06:00:00,401.622435368,28.5601696556,0.0,0.0,49.8407270682,199.362908273,524.345554798,519.978895106,4.36665969211
 03/30  07:00:00,500.031251821,28.5601696556,0.0,0.0,149.522181205,199.362908273,425.617750623,414.667310949,10.9504396745
 03/30  08:00:00,1048.08366493,28.5601696556,0.0,0.0,448.566543614,448.566543614,194.734908936,177.082854596,17.6520543401
 03/30  09:00:00,1011.3522287,28.5601696556,0.0,0.0,448.566543614,448.566543614,121.524763489,99.4300438621,22.0947196272
 03/30  10:00:00,962.427570221,28.5601696556,0.0,0.0,448.566543614,448.566543614,76.4737219425,56.5773367367,19.8963852057
 03/30  11:00:00,962.426849361,28.5601696556,0.0,0.0,448.566543614,448.566543614,77.6056555041,50.9713089904,26.6343465137
 03/30  12:00:00,912.615232826,28.5601696556,0.0,0.0,448.566543614,398.725816546,111.006920548,79.7748567519,31.2320637964
 03/30  13:00:00,962.446730978,28.5601696556,0.0,0.0,448.566543614,448.566543614,99.8154824286,70.862532438,28.9529499906
 03/30  14:00:00,962.437220923,28.5601696556,0.0,0.0,448.566543614,448.566543614,89.7165795625,72.0751973253,17.6413822372
 03/30  15:00:00,962.438876922,28.5601696556,0.0,0.0,448.566543614,448.566543614,92.5898083136,74.9558699932,17.6339383203
 03/30  16:00:00,1011.33828029,28.5601696556,0.0,0.0,448.566543614,448.566543614,105.609358767,81.2316909473,24.3776678193
 03/30  17:00:00,898.501357971,28.5601696556,0.0,0.0,348.885089477,398.725816546,128.787894894,115.603728767,13.184166127
 03/30  18:00:00,707.740151348,28.5601696556,0.0,0.0,249.203635341,299.044362409,203.616426971,190.46647568,13.1499512902
 03/30  19:00:00,726.065164114,28.5601696556,0.0,0.0,249.203635341,299.044362409,266.215510249,258.347359595,7.86815065474
 03/30  20:00:00,576.587651744,28.5601696556,0.0,0.0,149.522181205,249.203635341,323.195234435,313.560793458,9.6344409768
 03/30  21:00:00,552.128444956,28.5601696556,0.0,0.0,149.522181205,249.203635341,306.820591102,302.452210133,4.36838096904
 03/30  22:00:00,349.357001828,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106609519,0.0,2.19106609519
 03/30  23:00:00,299.992243027,0.0,0.0,0.0,24.9203635341,199.362908273,4.36200408089,0.0,4.36200408089
 03/30  24:00:00,287.770045096,0.0,0.0,0.0,24.9203635341,199.362908273,2.19113812299,0.0,2.19113812299
 03/31  01:00:00,287.770043362,0.0,0.0,0.0,24.9203635341,199.362908273,2.19095864072,0.0,2.19095864072
 03/31  02:00:00,287.770043813,0.0,0.0,0.0,24.9203635341,199.362908273,4.36178279074,0.0,4.36178279074
 03/31  03:00:00,287.770043514,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908240763,0.0,2.1908240763
 03/31  04:00:00,299.992241241,0.0,0.0,0.0,24.9203635341,199.362908273,2.19104425899,0.0,2.19104425899
 03/31  05:00:00,349.358544851,0.0,0.0,0.0,49.8407270682,199.362908273,4.36842494274,0.0,4.36842494274
 03/31  06:00:00,393.048667891,28.5601696556,0.0,0.0,49.8407270682,199.362908273,517.713563169,513.347151412,4.36641175642
 03/31  07:00:00,500.026848722,28.5601696556,0.0,0.0,149.522181205,199.362908273,442.226794645,431.276399914,10.9503947315
 03/31  08:00:00,1048.1336115,28.5601696556,0.0,0.0,448.566543614,448.566543614,267.519224164,247.661304593,19.8579195714
 03/31  09:00:00,1011.42480426,28.5601696556,0.0,0.0,448.566543614,448.566543614,214.434342881,194.54797531,19.8863675705
 03/31  10:00:00,962.509743832,28.5601696556,0.0,0.0,448.566543614,448.566543614,181.905902835,162.011119207,19.8947836278
 03/31  11:00:00,962.495964448,28.5601696556,0.0,0.0,448.566543614,448.566543614,166.891353575,140.2559309,26.6354226756
 03/31  12:00:00,912.675175368,28.5601696556,0.0,0.0,448.566543614,398.725816546,190.633771043,159.404685654,31.2290853885
 03/31  13:00:00,962.524908076,28.5601696556,0.0,0.0,448.566543614,448.566543614,202.3158871,173.363247646,28.9526394537
 03/31  14:00:00,962.507204936,28.5601696556,0.0,0.0,448.566543614,448.566543614,182.230793024,164.589528067,17.6412649578
 03/31  15:00:00,962.458580271,28.5601696556,0.0,0.0,448.566543614,448.566543614,121.571371783,103.937770098,17.6336016851
 03/31  16:00:00,1011.32392242,28.5601696556,0.0,0.0,448.566543614,448.566543614,91.4462573341,67.0697104138,24.3765469204
 03/31  17:00:00,898.482741045,28.5601696556,0.0,0.0,348.885089477,398.725816546,110.613475497,97.4298621718,13.183613325
 03/31  18:00:00,707.737196705,28.5601696556,0.0,0.0,249.203635341,299.044362409,208.485822677,195.336471788,13.1493508893
 03/31  19:00:00,726.080068185,28.5601696556,0.0,0.0,249.203635341,299.044362409,294.809304778,288.244525682,6.56477909606
 03/31  20:00:00,576.617747417,28.5601696556,0.0,0.0,149.522181205,249.203635341,374.670879144,363.731543184,10.9393359596
 03/31  21:00:00,552.171707982,28.5601696556,0.0,0.0,149.522181205,249.203635341,371.745685514,367.376913891,4.36877162291
 03/31  22:00:00,349.357000374,0.0,0.0,0.0,49.8407270682,199.362908273,2.19115155299,0.0,2.19115155299
 03/31  23:00:00,299.992241515,0.0,0.0,0.0,24.9203635341,199.362908273,4.3617701841,0.0,4.3617701841
 03/31  24:00:00,287.770043654,0.0,0.0,0.0,24.9203635341,199.362908273,2.19101635005,0.0,2.19101635005
 04/01  01:00:00,237.929314802,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908338403,0.0,2.1908338403
 04/01  02:00:00,237.92931512,0.0,0.0,0.0,24.9203635341,149.522181205,4.36192046859,0.0,4.36192046859
 04/01  03:00:00,237.929315003,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108639639,0.0,2.19108639639
 04/01  04:00:00,250.535973151,0.382301002492,0.0,0.0,24.9203635341,149.522181205,4.95790786324,2.76700195261,2.19090591062
 04/01  05:00:00,276.519078133,1.91150501246,0.0,0.0,24.9203635341,149.522181205,17.336311212,12.9678749013,4.36843631072
 04/01  06:00:00,393.339207663,28.5601696556,0.0,0.0,49.8407270682,199.362908273,862.331249135,857.965037842,4.36621129315
 04/01  07:00:00,400.542231493,28.5601696556,0.0,0.0,49.8407270682,199.362908273,653.239671261,646.688441703,6.55122955773
 04/01  08:00:00,649.454012296,28.5601696556,0.0,0.0,249.203635341,249.203635341,307.084028136,298.337788758,8.74623937835
 04/01  09:00:00,612.697204477,28.5601696556,0.0,0.0,249.203635341,249.203635341,202.112749045,191.152493505,10.9602555398
 04/01  10:00:00,563.756025767,28.5601696556,0.0,0.0,249.203635341,249.203635341,142.911997455,131.962673255,10.9493242
 04/01  11:00:00,563.738318633,28.5601696556,0.0,0.0,249.203635341,249.203635341,120.276085139,109.308056212,10.9680289264
 04/01  12:00:00,593.171616524,29.3096933742,2.25991345278,0.0,249.203635341,249.203635341,114.228518454,103.272951,10.9555674537
 04/01  13:00:00,643.744483418,30.4428961283,30.6853935104,0.0,249.203635341,249.203635341,104.977657694,94.0270085516,10.9506491423
 04/01  14:00:00,387.580558585,29.6639010726,20.8407829734,0.0,74.7610906023,174.442544739,125.304566222,116.557215246,8.74735097614
 04/01  15:00:00,314.63263465,28.6714871814,0.0,0.0,74.7610906023,174.442544739,108.109346029,101.551528688,6.55781734173
 04/01  16:00:00,363.41857471,28.5601696556,0.0,0.0,74.7610906023,174.442544739,120.312684185,111.569912527,8.74277165845
 04/01  17:00:00,337.857111801,28.5601696556,0.000358957286224,0.0,24.9203635341,149.522181205,179.605575783,175.239171816,4.36640396655
 04/01  18:00:00,296.668124115,0.0,0.0,0.0,24.9203635341,149.522181205,4.36646031973,0.0,4.36646031973
 04/01  19:00:00,323.48572847,0.0,0.0,0.0,24.9203635341,149.522181205,2.19323605225,0.0,2.19323605225
 04/01  20:00:00,323.485728508,0.0,0.0,0.0,24.9203635341,149.522181205,4.36603598707,0.0,4.36603598707
 04/01  21:00:00,299.042362118,0.0,0.0,0.0,24.9203635341,149.522181205,6.54518668495,0.0,6.54518668495
 04/01  22:00:00,274.595908519,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099280068,0.0,2.19099280068
 04/01  23:00:00,250.151512658,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081217639,0.0,2.19081217639
 04/01  24:00:00,237.929315142,0.0,0.0,0.0,24.9203635341,149.522181205,4.36187635318,0.0,4.36187635318
 04/02  01:00:00,237.928799352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999536527,0.0,2.18999536527
 04/02  02:00:00,237.928799255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984828423,0.0,2.18984828423
 04/02  03:00:00,237.928799253,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002443956,0.0,2.19002443956
 04/02  04:00:00,250.150996973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987718055,0.0,2.18987718055
 04/02  05:00:00,274.596935415,0.0,0.0,0.0,24.9203635341,149.522181205,4.36622227144,0.0,4.36622227144
 04/02  06:00:00,289.309517153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975770037,0.0,2.18975770037
 04/02  07:00:00,296.666579367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993376599,0.0,2.18993376599
 04/02  08:00:00,296.666579393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978623444,0.0,2.18978623444
 04/02  09:00:00,259.999985992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996216363,0.0,2.18996216363
 04/02  10:00:00,211.111194818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981461504,0.0,2.18981461504
 04/02  11:00:00,211.112223353,0.0,0.0,0.0,24.9203635341,149.522181205,4.36382419134,0.0,4.36382419134
 04/02  12:00:00,211.112223097,0.0,0.0,0.0,24.9203635341,149.522181205,2.19206887008,0.0,2.19206887008
 04/02  13:00:00,211.113765702,0.0,0.0,0.0,24.9203635341,149.522181205,6.54588920591,0.0,6.54588920591
 04/02  14:00:00,211.112222972,0.0,0.0,0.0,24.9203635341,149.522181205,2.19190431095,0.0,2.19190431095
 04/02  15:00:00,211.111194936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981608372,0.0,2.18981608372
 04/02  16:00:00,259.999986127,0.0,0.0,0.0,24.9203635341,149.522181205,4.35983613417,0.0,4.35983613417
 04/02  17:00:00,296.666579552,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001996665,0.0,2.19001996665
 04/02  18:00:00,296.666579439,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987240583,0.0,2.18987240583
 04/02  19:00:00,323.484183865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942916236,0.0,2.18942916236
 04/02  20:00:00,323.484183767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990067709,0.0,2.18990067709
 04/02  21:00:00,299.041331023,0.0,0.0,0.0,24.9203635341,149.522181205,4.36626613095,0.0,4.36626613095
 04/02  22:00:00,274.595392578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978051459,0.0,2.18978051459
 04/02  23:00:00,250.150996947,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995637233,0.0,2.18995637233
 04/02  24:00:00,237.928799156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980876537,0.0,2.18980876537
 04/03  01:00:00,287.77003891,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082490974,0.0,2.19082490974
 04/03  02:00:00,287.770039001,0.0,0.0,0.0,24.9203635341,199.362908273,4.36188123239,0.0,4.36188123239
 04/03  03:00:00,287.770038681,0.0,0.0,0.0,24.9203635341,199.362908273,2.19105611227,0.0,2.19105611227
 04/03  04:00:00,299.99223674,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086953825,0.0,2.19086953825
 04/03  05:00:00,349.358537526,0.0,0.0,0.0,49.8407270682,199.362908273,6.54206424914,0.0,6.54206424914
 04/03  06:00:00,393.176487539,28.5601696556,0.0,0.0,49.8407270682,199.362908273,649.774800721,647.581556018,2.19324470283
 04/03  07:00:00,500.068840829,28.5601696556,0.0,0.0,149.522181205,199.362908273,476.470128237,465.520892649,10.9492355884
 04/03  08:00:00,1048.1638026,28.5601696556,0.0,0.0,448.566543614,448.566543614,295.431685547,275.578537845,19.8531477012
 04/03  09:00:00,1011.43971388,28.5601696556,0.0,0.0,448.566543614,448.566543614,226.495456426,206.611382479,19.8840739469
 04/03  10:00:00,962.526579516,28.5601696556,0.0,0.0,448.566543614,448.566543614,197.786508781,177.892088131,19.8944206497
 04/03  11:00:00,962.511246536,28.5601696556,0.0,0.0,448.566543614,448.566543614,181.872722045,155.243803947,26.628918098
 04/03  12:00:00,912.687041041,28.5601696556,0.0,0.0,448.566543614,398.725816546,199.082235242,170.089853187,28.992382055
 04/03  13:00:00,962.486209304,28.5601696556,0.0,0.0,448.566543614,448.566543614,150.549336341,121.600121991,28.9492143501
 04/03  14:00:00,962.490288029,28.5601696556,0.0,0.0,448.566543614,448.566543614,159.765502001,139.920725761,19.8447762394
 04/03  15:00:00,962.500416338,28.5601696556,0.0,0.0,448.566543614,448.566543614,171.418771255,153.786074999,17.6326962562
 04/03  16:00:00,1011.3690167,28.5601696556,0.0,0.0,448.566543614,448.566543614,146.318930847,122.134921079,24.1840097676
 04/03  17:00:00,898.534598676,28.5601696556,0.0,0.0,348.885089477,398.725816546,174.149936087,160.787466065,13.3624700223
 04/03  18:00:00,699.250591148,28.5601696556,0.0,0.0,249.203635341,299.044362409,275.079432945,264.120006198,10.9594267471
 04/03  19:00:00,726.08158493,28.5601696556,0.0,0.0,249.203635341,299.044362409,294.631622188,285.885253603,8.74636858463
 04/03  20:00:00,576.587455236,28.5601696556,0.0,0.0,149.522181205,249.203635341,329.893486835,321.138485245,8.75500159047
 04/03  21:00:00,552.14809567,28.5601696556,0.0,0.0,149.522181205,249.203635341,338.617129741,334.248856146,4.36827359425
 04/03  22:00:00,349.356995832,0.0,0.0,0.0,49.8407270682,199.362908273,4.36188612183,0.0,4.36188612183
 04/03  23:00:00,299.99223658,0.0,0.0,0.0,24.9203635341,199.362908273,2.19105770748,0.0,2.19105770748
 04/03  24:00:00,287.770038593,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087099243,0.0,2.19087099243
 04/04  01:00:00,287.770037355,0.0,0.0,0.0,24.9203635341,199.362908273,4.36196044697,0.0,4.36196044697
 04/04  02:00:00,287.770037199,0.0,0.0,0.0,24.9203635341,199.362908273,2.19109022047,0.0,2.19109022047
 04/04  03:00:00,287.770036997,0.0,0.0,0.0,24.9203635341,199.362908273,2.19090057065,0.0,2.19090057065
 04/04  04:00:00,299.992235232,0.0,0.0,0.0,24.9203635341,199.362908273,4.36202063877,0.0,4.36202063877
 04/04  05:00:00,349.358534558,0.0,0.0,0.0,49.8407270682,199.362908273,4.36814535417,0.0,4.36814535417
 04/04  06:00:00,393.154468313,28.5601696556,0.0,0.0,49.8407270682,199.362908273,654.213280367,650.674905636,3.53837473143
 04/04  07:00:00,500.075732014,28.5601696556,0.0,0.0,149.522181205,199.362908273,503.333971268,493.738122806,9.59584846251
 04/04  08:00:00,1048.16192119,28.5601696556,0.0,0.0,448.566543614,448.566543614,303.504621622,283.650363838,19.8542577844
 04/04  09:00:00,1011.43406596,28.5601696556,0.0,0.0,448.566543614,448.566543614,226.682101693,206.797295831,19.884805862
 04/04  10:00:00,962.518502585,28.5601696556,0.0,0.0,448.566543614,448.566543614,193.491200113,173.599308457,19.8918916566
 04/04  11:00:00,962.490461401,28.5601696556,0.0,0.0,448.566543614,448.566543614,160.508143012,133.879448024,26.6286949873
 04/04  12:00:00,912.642189251,28.5601696556,0.0,0.0,448.566543614,398.725816546,147.331718047,118.340543733,28.9911743138
 04/04  13:00:00,962.464381099,28.5601696556,0.0,0.0,448.566543614,448.566543614,126.140634518,97.1932154734,28.947419045
 04/04  14:00:00,962.461110277,28.5601696556,0.0,0.0,448.566543614,448.566543614,126.189381291,106.345765474,19.8436158171
 04/04  15:00:00,962.457968783,28.5601696556,0.0,0.0,448.566543614,448.566543614,120.927525072,103.295164452,17.6323606204
 04/04  16:00:00,1011.35215217,28.5601696556,0.0,0.0,448.566543614,448.566543614,125.398755979,103.243307842,22.1554481364
 04/04  17:00:00,898.511644985,28.5601696556,0.0,0.0,348.885089477,398.725816546,150.031962447,134.659906421,15.3720560268
 04/04  18:00:00,699.192560553,28.5601696556,0.0,0.0,249.203635341,299.044362409,205.583738127,194.623775716,10.9599624116
 04/04  19:00:00,726.021819414,28.5601696556,0.0,0.0,249.203635341,299.044362409,222.925532801,214.179993617,8.74553918371
 04/04  20:00:00,576.549612058,28.5601696556,0.0,0.0,149.522181205,249.203635341,286.654632755,277.900541341,8.75409141429
 04/04  21:00:00,552.11435553,28.5601696556,0.0,0.0,149.522181205,249.203635341,300.577224176,296.208768013,4.36845616276
 04/04  22:00:00,349.356994165,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102100309,0.0,2.19102100309
 04/04  23:00:00,299.992235103,0.0,0.0,0.0,24.9203635341,199.362908273,4.36186477566,0.0,4.36186477566
 04/04  24:00:00,287.770037002,0.0,0.0,0.0,24.9203635341,199.362908273,2.19104202931,0.0,2.19104202931
 04/05  01:00:00,287.77003558,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084765817,0.0,2.19084765817
 04/05  02:00:00,287.770035641,0.0,0.0,0.0,24.9203635341,199.362908273,4.36190435453,0.0,4.36190435453
 04/05  03:00:00,287.770035363,0.0,0.0,0.0,24.9203635341,199.362908273,2.19105651787,0.0,2.19105651787
 04/05  04:00:00,299.992233417,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908636318,0.0,2.1908636318
 04/05  05:00:00,349.358532204,0.0,0.0,0.0,49.8407270682,199.362908273,6.54196133865,0.0,6.54196133865
 04/05  06:00:00,393.011959662,28.5601696556,0.0,0.0,49.8407270682,199.362908273,488.926679436,486.733480175,2.19319926144
 04/05  07:00:00,500.005894607,28.5601696556,0.0,0.0,149.522181205,199.362908273,431.415389358,420.466219174,10.9491701834
 04/05  08:00:00,1048.10203911,28.5601696556,0.0,0.0,448.566543614,448.566543614,235.721372231,215.867863548,19.8535086822
 04/05  09:00:00,1011.35105651,28.5601696556,0.0,0.0,448.566543614,448.566543614,126.169343901,106.288395853,19.8809480483
 04/05  10:00:00,962.455196356,28.5601696556,0.0,0.0,448.566543614,448.566543614,116.667032372,96.7763934086,19.890638963
 04/05  11:00:00,962.438874332,28.5601696556,0.0,0.0,448.566543614,448.566543614,97.2894747676,70.6670245154,26.6224502522
 04/05  12:00:00,912.610481215,28.5601696556,0.0,0.0,448.566543614,398.725816546,109.067966245,80.0801803694,28.9877858758
 04/05  13:00:00,962.425762815,28.5601696556,0.0,0.0,448.566543614,448.566543614,78.2751993408,49.3315049743,28.9436943664
 04/05  14:00:00,962.417074764,28.5601696556,0.0,0.0,448.566543614,448.566543614,69.0681417457,51.4299575222,17.6381842235
 04/05  15:00:00,962.401858448,28.5601696556,0.0,0.0,448.566543614,448.566543614,50.0862140423,32.4542670033,17.631947039
 04/05  16:00:00,1011.29208428,28.5601696556,0.0,0.0,448.566543614,448.566543614,51.3960129385,27.0251122405,24.3709006981
 04/05  17:00:00,898.457413829,28.5601696556,0.0,0.0,348.885089477,398.725816546,79.3388394579,66.1561981832,13.1826412747
 04/05  18:00:00,699.13557639,28.5601696556,0.0,0.0,249.203635341,299.044362409,136.112738189,122.964680505,13.1480576837
 04/05  19:00:00,725.997737242,28.5601696556,0.0,0.0,249.203635341,299.044362409,191.801602305,185.237500115,6.56410218967
 04/05  20:00:00,576.54145705,28.5601696556,0.0,0.0,149.522181205,249.203635341,281.059718346,270.122001381,10.9377169652
 04/05  21:00:00,552.133638283,28.5601696556,0.0,0.0,149.522181205,249.203635341,328.079539279,323.711333858,4.36820542107
 04/05  22:00:00,349.356992379,0.0,0.0,0.0,49.8407270682,199.362908273,2.19087826593,0.0,2.19087826593
 04/05  23:00:00,299.99223341,0.0,0.0,0.0,24.9203635341,199.362908273,2.19107872245,0.0,2.19107872245
 04/05  24:00:00,287.770035843,0.0,0.0,0.0,24.9203635341,199.362908273,4.3619718622,0.0,4.3619718622
 04/06  01:00:00,287.770033669,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908870725,0.0,2.1908870725
 04/06  02:00:00,287.770033858,0.0,0.0,0.0,24.9203635341,199.362908273,2.19108376918,0.0,2.19108376918
 04/06  03:00:00,287.770034093,0.0,0.0,0.0,24.9203635341,199.362908273,4.36197200363,0.0,4.36197200363
 04/06  04:00:00,299.992231443,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088815074,0.0,2.19088815074
 04/06  05:00:00,349.358529293,0.0,0.0,0.0,49.8407270682,199.362908273,4.36839773873,0.0,4.36839773873
 04/06  06:00:00,384.688846094,28.5601696556,0.0,0.0,49.8407270682,199.362908273,755.516928757,751.150856595,4.36607216105
 04/06  07:00:00,500.118171944,28.5601696556,0.0,0.0,149.522181205,199.362908273,550.177776996,539.229080298,10.9486966974
 04/06  08:00:00,1048.08816153,28.5601696556,0.0,0.0,448.566543614,448.566543614,205.644155416,187.995508026,17.64864739
 04/06  09:00:00,1011.38538144,28.5601696556,0.0,0.0,448.566543614,448.566543614,162.547154335,142.666678266,19.8804760684
 04/06  10:00:00,962.489515952,28.5601696556,0.0,0.0,448.566543614,448.566543614,156.094381096,133.993809386,22.1005717101
 04/06  11:00:00,962.479342034,28.5601696556,0.0,0.0,448.566543614,448.566543614,141.475703418,117.0707973,24.4049061175
 04/06  12:00:00,912.659552464,28.5601696556,0.0,0.0,448.566543614,398.725816546,168.29209443,137.074702738,31.2173916919
 04/06  13:00:00,962.468886472,28.5601696556,0.0,0.0,448.566543614,448.566543614,129.623246957,100.67962501,28.9436219468
 04/06  14:00:00,962.470275762,28.5601696556,0.0,0.0,448.566543614,448.566543614,133.15552592,115.516778371,17.6387475498
 04/06  15:00:00,962.474291448,28.5601696556,0.0,0.0,448.566543614,448.566543614,139.213381885,121.583112689,17.6302691962
 04/06  16:00:00,1011.37081372,28.5601696556,0.0,0.0,448.566543614,448.566543614,146.747592,124.593853609,22.1537383902
 04/06  17:00:00,898.531996261,28.5601696556,0.0,0.0,348.885089477,398.725816546,173.027970591,157.656749378,15.3712212137
 04/06  18:00:00,699.218879425,28.5601696556,0.0,0.0,249.203635341,299.044362409,235.136864152,224.176970485,10.9598936667
 04/06  19:00:00,726.063369219,28.5601696556,0.0,0.0,249.203635341,299.044362409,271.464895724,262.718933684,8.74596203944
 04/06  20:00:00,576.601529024,28.5601696556,0.0,0.0,149.522181205,249.203635341,347.053338655,338.298849438,8.75448921755
 04/06  21:00:00,552.189317578,28.5601696556,0.0,0.0,149.522181205,249.203635341,388.846528636,384.478465647,4.36806298847
 04/06  22:00:00,349.356990673,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102482779,0.0,2.19102482779
 04/06  23:00:00,299.992231846,0.0,0.0,0.0,24.9203635341,199.362908273,4.36185171199,0.0,4.36185171199
 04/06  24:00:00,287.770033673,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082781232,0.0,2.19082781232
 04/07  01:00:00,287.770032003,0.0,0.0,0.0,24.9203635341,199.362908273,2.19101884962,0.0,2.19101884962
 04/07  02:00:00,287.770032311,0.0,0.0,0.0,24.9203635341,199.362908273,4.36183179099,0.0,4.36183179099
 04/07  03:00:00,287.770031945,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908128203,0.0,2.1908128203
 04/07  04:00:00,299.992229809,0.0,0.0,0.0,24.9203635341,199.362908273,2.19100534842,0.0,2.19100534842
 04/07  05:00:00,349.358526452,0.0,0.0,0.0,49.8407270682,199.362908273,4.36817609572,0.0,4.36817609572
 04/07  06:00:00,384.646730548,28.5601696556,0.0,0.0,49.8407270682,199.362908273,688.532850005,684.166757144,4.3660928605
 04/07  07:00:00,500.02008423,28.5601696556,0.0,0.0,149.522181205,199.362908273,427.925248342,416.977102831,10.9481455113
 04/07  08:00:00,1048.07708978,28.5601696556,0.0,0.0,448.566543614,448.566543614,192.890420422,175.243821229,17.6465991929
 04/07  09:00:00,1011.3359392,28.5601696556,0.0,0.0,448.566543614,448.566543614,104.986725199,82.8979705051,22.0887546935
 04/07  10:00:00,962.427836953,28.5601696556,0.0,0.0,448.566543614,448.566543614,78.7056728538,58.815465049,19.8902078048
 04/07  11:00:00,962.418368846,28.5601696556,0.0,0.0,448.566543614,448.566543614,66.6722681993,42.268106315,24.4041618844
 04/07  12:00:00,912.593305751,28.5652128446,0.0,0.0,448.566543614,398.725816546,80.3231636355,49.1091332445,31.214030391
 04/07  13:00:00,1033.98727365,28.5601696556,8.65658558087,0.0,448.566543614,448.566543614,62.8939518481,33.9528002764,28.9411515716
 04/07  14:00:00,1096.73354663,29.3586965297,56.0178525312,0.0,448.566543614,448.566543614,25.1962067574,7.55761492985,17.6385918275
 04/07  15:00:00,1112.94169317,29.0786251841,72.1393672406,0.0,448.566543614,448.566543614,21.5242244398,3.89572228809,17.6285021517
 04/07  16:00:00,1134.54511738,28.5601696556,46.4208038807,0.0,448.566543614,448.566543614,29.7047343429,6.13900737627,23.5657269666
 04/07  17:00:00,955.963201286,28.5601696556,7.28585122595,0.0,348.885089477,398.725816546,32.340321429,18.3704293125,13.9698921165
 04/07  18:00:00,699.073478991,28.5601696556,0.0,0.0,249.203635341,299.044362409,51.2170776349,40.2570644643,10.9600131707
 04/07  19:00:00,725.913462918,28.5601696556,0.0,0.0,249.203635341,299.044362409,80.6095199769,71.8640375429,8.745482434
 04/07  20:00:00,576.448820125,28.5601696556,0.0,0.0,149.522181205,249.203635341,151.089938826,142.335456446,8.75448237947
 04/07  21:00:00,552.030196133,28.5601696556,0.0,0.0,149.522181205,249.203635341,185.237698479,180.869618893,4.36807958682
 04/07  22:00:00,349.356988951,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103424958,0.0,2.19103424958
 04/07  23:00:00,299.992230107,0.0,0.0,0.0,24.9203635341,199.362908273,4.36185986459,0.0,4.36185986459
 04/07  24:00:00,287.77003192,0.0,0.0,0.0,24.9203635341,199.362908273,2.190826507,0.0,2.190826507
 04/08  01:00:00,237.929303166,0.0,0.0,0.0,24.9203635341,149.522181205,2.19101328991,0.0,2.19101328991
 04/08  02:00:00,237.929303464,0.0,0.0,0.0,24.9203635341,149.522181205,4.36180978217,0.0,4.36180978217
 04/08  03:00:00,237.929303103,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907963657,0.0,2.1907963657
 04/08  04:00:00,250.151500953,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098470426,0.0,2.19098470426
 04/08  05:00:00,274.597432997,0.0,0.0,0.0,24.9203635341,149.522181205,4.36810860427,0.0,4.36810860427
 04/08  06:00:00,384.419432973,28.5601696556,0.0,0.0,49.8407270682,199.362908273,416.08571212,411.719697287,4.36601483295
 04/08  07:00:00,400.273665945,28.5601696556,0.0,0.0,49.8407270682,199.362908273,358.771398459,352.220684453,6.5507140065
 04/08  08:00:00,649.417645419,28.5601696556,0.0,0.0,249.203635341,249.203635341,285.030239784,276.284789502,8.74545028191
 04/08  09:00:00,612.733224135,28.5601696556,0.0,0.0,249.203635341,249.203635341,262.156939275,251.197937989,10.9590012865
 04/08  10:00:00,563.82162822,28.5601696556,0.0,0.0,249.203635341,249.203635341,235.70140033,224.753967363,10.9474329668
 04/08  11:00:00,563.807108889,28.5601696556,0.0,0.0,249.203635341,249.203635341,215.628417743,204.656176857,10.9722408859
 04/08  12:00:00,570.23756797,28.5601696556,0.0,0.0,249.203635341,249.203635341,169.051545054,158.097786898,10.9537581563
 04/08  13:00:00,563.727304956,28.5601696556,0.0,0.0,249.203635341,249.203635341,117.675345777,106.725848007,10.9494977696
 04/08  14:00:00,367.605261801,28.5601696556,19.7385206775,0.0,74.7610906023,174.442544739,124.888978881,118.324714358,6.5642645226
 04/08  15:00:00,462.904698616,28.5601696556,92.3181885738,0.0,74.7610906023,174.442544739,113.23595566,104.49902036,8.73693529995
 04/08  16:00:00,550.019981174,28.5601696556,105.337255492,0.0,74.7610906023,174.442544739,117.64566312,111.084252135,6.56141098565
 04/08  17:00:00,474.726025774,28.5601696556,70.4009301804,0.0,24.9203635341,149.522181205,161.604107639,157.238241194,4.36586644499
 04/08  18:00:00,296.668107834,0.0,0.0,0.0,24.9203635341,149.522181205,4.36617649836,0.0,4.36617649836
 04/08  19:00:00,323.485712025,0.0,0.0,0.0,24.9203635341,149.522181205,4.36612243949,0.0,4.36612243949
 04/08  20:00:00,323.485712072,0.0,0.0,0.0,24.9203635341,149.522181205,2.19280720938,0.0,2.19280720938
 04/08  21:00:00,299.042340787,0.0,0.0,0.0,24.9203635341,149.522181205,6.5454447295,0.0,6.5454447295
 04/08  22:00:00,274.595896447,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092416833,0.0,2.19092416833
 04/08  23:00:00,250.151501081,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072121197,0.0,2.19072121197
 04/08  24:00:00,237.929303468,0.0,0.0,0.0,24.9203635341,149.522181205,4.36161610883,0.0,4.36161610883
 04/09  01:00:00,237.928789623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991425843,0.0,2.18991425843
 04/09  02:00:00,237.928789602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974454967,0.0,2.18974454967
 04/09  03:00:00,237.928789593,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898935933,0.0,2.1898935933
 04/09  04:00:00,250.150987412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972364171,0.0,2.18972364171
 04/09  05:00:00,274.596918518,0.0,0.0,0.0,24.9203635341,149.522181205,4.36584162676,0.0,4.36584162676
 04/09  06:00:00,280.765840878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984829923,0.0,2.18984829923
 04/09  07:00:00,296.666569866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967808788,0.0,2.18967808788
 04/09  08:00:00,296.666569816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982687097,0.0,2.18982687097
 04/09  09:00:00,259.999976491,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997523539,0.0,2.18997523539
 04/09  10:00:00,211.111185244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980506145,0.0,2.18980506145
 04/09  11:00:00,211.112208977,0.0,0.0,0.0,24.9203635341,149.522181205,4.36366278852,0.0,4.36366278852
 04/09  12:00:00,211.112208701,0.0,0.0,0.0,24.9203635341,149.522181205,2.19194712546,0.0,2.19194712546
 04/09  13:00:00,211.113744177,0.0,0.0,0.0,24.9203635341,149.522181205,6.54521273079,0.0,6.54521273079
 04/09  14:00:00,211.112208704,0.0,0.0,0.0,24.9203635341,149.522181205,2.19168055822,0.0,2.19168055822
 04/09  15:00:00,211.111185292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991886482,0.0,2.18991886482
 04/09  16:00:00,259.999976537,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897485845,0.0,2.1897485845
 04/09  17:00:00,296.666569957,0.0,0.0,0.0,24.9203635341,149.522181205,4.35962470882,0.0,4.35962470882
 04/09  18:00:00,296.666569941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987540432,0.0,2.18987540432
 04/09  19:00:00,323.484174315,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897050695,0.0,2.1897050695
 04/09  20:00:00,323.484174249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985365511,0.0,2.18985365511
 04/09  21:00:00,299.041313921,0.0,0.0,0.0,24.9203635341,149.522181205,4.36588595117,0.0,4.36588595117
 04/09  22:00:00,275.747323107,1.14690300748,0.0,0.0,24.9203635341,149.522181205,8.68713727479,6.49758380806,2.18955346672
 04/09  23:00:00,252.072916125,1.91150501246,0.0,0.0,24.9203635341,149.522181205,15.6356956272,13.4457810863,2.18991454092
 04/09  24:00:00,239.467287843,1.52920400997,0.0,0.0,24.9203635341,149.522181205,14.1774606351,11.9875049165,2.18995571858
 04/10  01:00:00,289.694208118,1.91150501246,0.0,0.0,24.9203635341,199.362908273,18.5380325333,16.347351222,2.19068131132
 04/10  02:00:00,289.309981157,1.52920400997,0.0,0.0,24.9203635341,199.362908273,16.0512268127,13.8602661588,2.19096065393
 04/10  03:00:00,289.696909694,1.91150501246,0.0,0.0,24.9203635341,199.362908273,24.1823267569,19.8203208958,4.36200586115
 04/10  04:00:00,301.534117967,1.52920400997,0.0,0.0,24.9203635341,199.362908273,18.5401614969,16.3491500281,2.19101146875
 04/10  05:00:00,351.28761068,1.91150501246,0.0,0.0,49.8407270682,199.362908273,27.0161118151,22.6478342976,4.36827751753
 04/10  06:00:00,435.151354473,28.5601696556,0.00150363175401,0.0,49.8407270682,199.362908273,1052.39176654,1048.02559812,4.36616842355
 04/10  07:00:00,500.321961375,28.5601696556,0.0,0.0,149.522181205,199.362908273,757.061304753,746.114656767,10.9466479861
 04/10  08:00:00,1048.2690379,28.5601696556,0.0,0.0,448.566543614,448.566543614,403.816987681,386.17158892,17.6453987612
 04/10  09:00:00,1011.49792233,28.5601696556,0.0,0.0,448.566543614,448.566543614,285.862126817,265.986855699,19.8752711184
 04/10  10:00:00,962.515854475,28.5601696556,0.0,0.0,448.566543614,448.566543614,180.73647611,158.64051574,22.0959603702
 04/10  11:00:00,962.472126004,28.5601696556,0.0,0.0,448.566543614,448.566543614,127.981274868,103.580679545,24.4005953228
 04/10  12:00:00,912.643347176,28.5601696556,0.0,0.0,448.566543614,398.725816546,141.250728046,112.271276525,28.9794515208
 04/10  13:00:00,962.747132873,28.8570217633,0.0,0.0,448.566543614,448.566543614,103.490295844,74.5542585677,28.9360372766
