Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/10  14:00:00,962.769739216,28.9190948689,0.0,0.0,448.566543614,448.566543614,57.6122493679,39.9743025644,17.6379468035
 04/10  15:00:00,962.400884343,28.5601696556,0.0,0.0,448.566543614,448.566543614,46.4445866296,28.8161234142,17.6284632154
 04/10  16:00:00,1011.29590341,28.5601696556,0.0,0.0,448.566543614,448.566543614,53.9430987691,29.5801898444,24.3629089247
 04/10  17:00:00,898.441941579,28.5601696556,0.0,0.0,348.885089477,398.725816546,55.7745905695,42.5985447147,13.1760458549
 04/10  18:00:00,699.1128697,28.5601696556,0.0,0.0,249.203635341,299.044362409,97.3557856098,86.3961365503,10.9596490594
 04/10  19:00:00,717.433188058,28.5601696556,0.0,0.0,249.203635341,299.044362409,155.142597323,146.398005484,8.74459183848
 04/10  20:00:00,576.539063192,28.5601696556,0.0,0.0,149.522181205,249.203635341,257.217720524,248.463832113,8.7538884102
 04/10  21:00:00,552.137253076,28.5601696556,0.0,0.0,149.522181205,249.203635341,311.846558198,307.478709071,4.36784912736
 04/10  22:00:00,349.356983421,0.0,0.0,0.0,49.8407270682,199.362908273,2.19092237071,0.0,2.19092237071
 04/10  23:00:00,299.99222468,0.0,0.0,0.0,24.9203635341,199.362908273,4.3616048104,0.0,4.3616048104
 04/10  24:00:00,287.770026628,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068242649,0.0,2.19068242649
 04/11  01:00:00,287.77002459,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085638897,0.0,2.19085638897
 04/11  02:00:00,287.770025018,0.0,0.0,0.0,24.9203635341,199.362908273,4.36185048456,0.0,4.36185048456
 04/11  03:00:00,287.77002478,0.0,0.0,0.0,24.9203635341,199.362908273,2.19099401111,0.0,2.19099401111
 04/11  04:00:00,299.992222379,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078089143,0.0,2.19078089143
 04/11  05:00:00,350.896232944,1.52920400997,0.0,0.0,49.8407270682,199.362908273,14.777163818,10.4095443094,4.36761950861
 04/11  06:00:00,376.266682616,28.5601696556,0.0,0.0,49.8407270682,199.362908273,844.334388724,839.968152526,4.36623619793
 04/11  07:00:00,500.38339391,28.5601696556,0.0,0.0,149.522181205,199.362908273,800.555779246,789.60865702,10.9471222255
 04/11  08:00:00,1048.2284451,28.5601696556,0.0,0.0,448.566543614,448.566543614,341.704738697,324.061712016,17.6430266808
 04/11  09:00:00,1011.39478471,28.5601696556,0.0,0.0,448.566543614,448.566543614,159.303954038,139.429325253,19.8746287849
 04/11  10:00:00,962.445256114,28.5601696556,0.0,0.0,448.566543614,448.566543614,94.4466439879,72.3513411658,22.0953028221
 04/11  11:00:00,962.433767499,28.5601696556,0.0,0.0,448.566543614,448.566543614,79.8102309398,55.4111254757,24.399105464
 04/11  12:00:00,912.60981665,28.5601696556,0.0,0.0,448.566543614,398.725816546,97.6985460107,68.7219303555,28.9766156552
 04/11  13:00:00,962.467246706,28.5994171628,0.0,0.0,448.566543614,448.566543614,74.4163542367,45.483753745,28.9326004917
 04/11  14:00:00,962.411652285,28.5601696556,0.0,0.0,448.566543614,448.566543614,56.3859507797,38.7513124404,17.6346383393
 04/11  15:00:00,962.409535655,28.5601696556,0.0,0.0,448.566543614,448.566543614,54.6874078763,37.0606445423,17.626763334
 04/11  16:00:00,1011.31243053,28.5601696556,0.0,0.0,448.566543614,448.566543614,68.9470924928,46.7979253948,22.149167098
 04/11  17:00:00,898.477623771,28.5601696556,0.0,0.0,348.885089477,398.725816546,96.5350531726,81.1662876639,15.3687655087
 04/11  18:00:00,699.170375035,28.5601696556,0.0,0.0,249.203635341,299.044362409,159.533733442,148.574242465,10.9594909771
 04/11  19:00:00,717.476146619,28.5601696556,0.0,0.0,249.203635341,299.044362409,199.098701138,190.354349041,8.74435209713
 04/11  20:00:00,576.552686475,28.5601696556,0.0,0.0,149.522181205,249.203635341,264.183674333,255.429979856,8.75369447687
 04/11  21:00:00,552.120159197,28.5601696556,0.0,0.0,149.522181205,249.203635341,281.776278556,277.407917683,4.3683608729
 04/11  22:00:00,349.356981528,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096602241,0.0,2.19096602241
 04/11  23:00:00,299.992222647,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075274514,0.0,2.19075274514
 04/11  24:00:00,287.770024996,0.0,0.0,0.0,24.9203635341,199.362908273,4.36183786987,0.0,4.36183786987
 04/12  01:00:00,287.770022658,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088315271,0.0,2.19088315271
 04/12  02:00:00,287.770022903,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066659483,0.0,2.19066659483
 04/12  03:00:00,287.770023122,0.0,0.0,0.0,24.9203635341,199.362908273,4.36184633907,0.0,4.36184633907
 04/12  04:00:00,299.992220486,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079188115,0.0,2.19079188115
 04/12  05:00:00,349.358511697,0.0,0.0,0.0,49.8407270682,199.362908273,4.36803817536,0.0,4.36803817536
 04/12  06:00:00,376.078680362,28.5601696556,0.0,0.0,49.8407270682,199.362908273,624.632403992,620.266752846,4.3656511462
 04/12  07:00:00,500.149351062,28.5601696556,0.0,0.0,149.522181205,199.362908273,555.709795058,546.948235607,8.76155945119
 04/12  08:00:00,1048.20384115,28.5601696556,0.0,0.0,448.566543614,448.566543614,333.100985386,313.252693064,19.8482923217
 04/12  09:00:00,1011.46949152,28.5601696556,0.0,0.0,448.566543614,448.566543614,253.878583127,234.000482322,19.8781008051
 04/12  10:00:00,962.545698089,28.5601696556,0.0,0.0,448.566543614,448.566543614,213.728063596,193.842898145,19.8851654513
 04/12  11:00:00,962.505007022,28.5601696556,0.0,0.0,448.566543614,448.566543614,166.695265548,142.300591187,24.3946743605
 04/12  12:00:00,912.64308503,28.5601696556,0.0,0.0,448.566543614,398.725816546,143.300914577,112.098979703,31.2019348747
 04/12  13:00:00,962.467415345,28.5601696556,0.0,0.0,448.566543614,448.566543614,123.914779928,95.0508673309,28.8639125973
 04/12  14:00:00,962.452783674,28.5601696556,0.0,0.0,448.566543614,448.566543614,107.93032337,90.2288651645,17.701458205
 04/12  15:00:00,962.454503249,28.5601696556,0.0,0.0,448.566543614,448.566543614,110.936416754,93.3118350623,17.6245816916
 04/12  16:00:00,1011.3497179,28.5601696556,0.0,0.0,448.566543614,448.566543614,116.842313211,94.6954956361,22.1468175748
 04/12  17:00:00,898.510167992,28.5601696556,0.0,0.0,348.885089477,398.725816546,138.815183265,125.63671264,13.1784706246
 04/12  18:00:00,699.201696879,28.5601696556,0.0,0.0,249.203635341,299.044362409,206.373867062,195.41695799,10.9569090722
 04/12  19:00:00,717.576426449,28.5601696556,0.0,0.0,249.203635341,299.044362409,331.095333075,322.349742246,8.74559082928
 04/12  20:00:00,576.718415573,28.5601696556,0.0,0.0,149.522181205,249.203635341,473.808897199,465.055591777,8.75330542149
 04/12  21:00:00,552.392463947,28.5601696556,0.0,0.0,149.522181205,249.203635341,608.419742876,604.052102183,4.36764069296
 04/12  22:00:00,349.356979931,0.0,0.0,0.0,49.8407270682,199.362908273,4.36177399995,0.0,4.36177399995
 04/12  23:00:00,299.992220615,0.0,0.0,0.0,24.9203635341,199.362908273,2.1909870417,0.0,2.1909870417
 04/12  24:00:00,287.770022625,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077022595,0.0,2.19077022595
 04/13  01:00:00,287.770021062,0.0,0.0,0.0,24.9203635341,199.362908273,4.36165132762,0.0,4.36165132762
 04/13  02:00:00,287.77002093,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088220927,0.0,2.19088220927
 04/13  03:00:00,288.154450056,0.382301002492,0.0,0.0,24.9203635341,199.362908273,4.6862706442,2.49560868623,2.19066195797
 04/13  04:00:00,301.913875405,1.91150501246,0.0,0.0,24.9203635341,199.362908273,14.0974431821,11.9066146956,2.19082848653
 04/13  05:00:00,350.898226107,1.52920400997,0.0,0.0,49.8407270682,199.362908273,18.8764283314,12.3344835274,6.54194480394
 04/13  06:00:00,376.334993009,28.5601696556,0.0,0.0,49.8407270682,199.362908273,879.582979682,877.389986653,2.19299302893
 04/13  07:00:00,500.379818361,28.5601696556,0.0,0.0,149.522181205,199.362908273,764.83497159,753.88772009,10.9472514996
 04/13  08:00:00,1048.2164498,28.5601696556,0.0,0.0,448.566543614,448.566543614,316.982602997,299.340788266,17.6418147307
 04/13  09:00:00,1011.43659259,28.5601696556,0.0,0.0,448.566543614,448.566543614,198.990171744,179.114513536,19.8756582081
 04/13  10:00:00,962.485857639,28.5601696556,0.0,0.0,448.566543614,448.566543614,135.588000192,113.496280734,22.0917194575
 04/13  11:00:00,962.456933576,28.5601696556,0.0,0.0,448.566543614,448.566543614,103.092071502,78.6948285511,24.3972429508
 04/13  12:00:00,912.951019542,28.8882464371,0.0,0.0,448.566543614,398.725816546,110.007278766,81.0350550249,28.9722237411
 04/13  13:00:00,963.653906805,29.7799113799,0.0,0.0,448.566543614,448.566543614,79.9458905833,51.0151349032,28.9307556801
 04/13  14:00:00,963.347613135,29.5089445418,0.0,0.0,448.566543614,448.566543614,41.3254256387,23.6934846053,17.6319410333
 04/13  15:00:00,962.491983815,28.6611142657,0.0,0.0,448.566543614,448.566543614,33.3626178392,15.7395196719,17.6230981673
 04/13  16:00:00,1011.53198964,28.8041635807,0.0,0.0,448.566543614,448.566543614,40.7132453039,18.5689033277,22.1443419761
 04/13  17:00:00,898.779117399,28.9048519044,0.0,0.0,348.885089477,398.725816546,46.0709559596,30.9555942092,15.1153617504
 04/13  18:00:00,699.101073239,28.5601696556,0.0,0.0,249.203635341,299.044362409,77.7903475346,66.5737872964,11.2165602381
 04/13  19:00:00,717.405681762,28.5601696556,0.0,0.0,249.203635341,299.044362409,111.07153023,104.507372326,6.56415790312
 04/13  20:00:00,576.529198533,28.5601696556,0.0,0.0,149.522181205,249.203635341,227.608775456,218.855597563,8.75317789224
 04/13  21:00:00,552.27047174,28.5601696556,0.0,0.0,149.522181205,249.203635341,437.741032286,433.372814046,4.3682182403
 04/13  22:00:00,349.356978081,0.0,0.0,0.0,49.8407270682,199.362908273,4.36165109493,0.0,4.36165109493
 04/13  23:00:00,299.992218565,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088071929,0.0,2.19088071929
 04/13  24:00:00,287.770020981,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066025986,0.0,2.19066025986
 04/14  01:00:00,287.770019212,0.0,0.0,0.0,24.9203635341,199.362908273,4.3618062627,0.0,4.3618062627
 04/14  02:00:00,287.770018778,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076032197,0.0,2.19076032197
 04/14  03:00:00,287.770018877,0.0,0.0,0.0,24.9203635341,199.362908273,2.1909221442,0.0,2.1909221442
 04/14  04:00:00,300.760505617,0.764602004984,0.0,0.0,24.9203635341,199.362908273,8.47647054452,4.11491225909,4.36155828544
 04/14  05:00:00,350.895187001,1.52920400997,0.0,0.0,49.8407270682,199.362908273,12.7163845835,8.3480746982,4.36830988535
 04/14  06:00:00,376.225254097,28.5601696556,0.0,0.0,49.8407270682,199.362908273,734.56991367,732.377211733,2.19270193737
 04/14  07:00:00,500.310573241,28.5601696556,0.0,0.0,149.522181205,199.362908273,678.090256991,667.143420755,10.9468362364
 04/14  08:00:00,1048.12636074,28.5601696556,0.0,0.0,448.566543614,448.566543614,219.113853165,201.472561999,17.6412911659
 04/14  09:00:00,1011.3599735,28.5601696556,0.0,0.0,448.566543614,448.566543614,116.607503461,96.73118886,19.8763146013
 04/14  10:00:00,962.432441991,28.5601696556,0.0,0.0,448.566543614,448.566543614,77.9485911209,55.858265561,22.0903255599
 04/14  11:00:00,962.605000929,28.7428002596,0.0,0.0,448.566543614,448.566543614,65.4648468929,41.0715284606,24.3933184324
 04/14  12:00:00,913.572205098,29.5424959118,0.0,0.0,448.566543614,398.725816546,73.5815847705,44.6110624507,28.9705223197
 04/14  13:00:00,964.277557977,30.4225286693,0.0,0.0,448.566543614,448.566543614,58.8040755222,29.8756911101,28.9283844121
 04/14  14:00:00,963.874517279,30.0504040459,0.0,0.0,448.566543614,448.566543614,25.2734806378,7.63962789065,17.6338527472
 04/14  15:00:00,962.779909946,28.9593597486,0.0,0.0,448.566543614,448.566543614,21.9803511697,4.35461239703,17.6257387726
 04/14  16:00:00,1011.57722432,28.8582440326,0.0,0.0,448.566543614,448.566543614,30.8488572166,8.70172247979,22.1471347368
 04/14  17:00:00,898.8021738,28.9361069121,0.0,0.0,348.885089477,398.725816546,34.6874765888,21.5086576332,13.1788189556
 04/14  18:00:00,699.084674781,28.5601696556,0.0,0.0,249.203635341,299.044362409,58.4232936729,47.4654546941,10.9578389787
 04/14  19:00:00,717.382764005,28.5601696556,0.0,0.0,249.203635341,299.044362409,86.1128499639,77.3675184334,8.74533153057
 04/14  20:00:00,576.465869247,28.5601696556,0.0,0.0,149.522181205,249.203635341,153.414115583,144.662137322,8.75197826121
 04/14  21:00:00,552.051565237,28.5601696556,0.0,0.0,149.522181205,249.203635341,189.345162145,184.977517162,4.36764498235
 04/14  22:00:00,349.356976082,0.0,0.0,0.0,49.8407270682,199.362908273,4.36177431096,0.0,4.36177431096
 04/14  23:00:00,299.99221674,0.0,0.0,0.0,24.9203635341,199.362908273,2.19097431286,0.0,2.19097431286
 04/14  24:00:00,287.770018734,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075026869,0.0,2.19075026869
 04/15  01:00:00,237.929290032,0.0,0.0,0.0,24.9203635341,149.522181205,4.36158560658,0.0,4.36158560658
 04/15  02:00:00,237.9292899,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083651945,0.0,2.19083651945
 04/15  03:00:00,237.929289739,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060892669,0.0,2.19060892669
 04/15  04:00:00,250.15148775,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076635297,0.0,2.19076635297
 04/15  05:00:00,274.597411819,0.0,0.0,0.0,24.9203635341,149.522181205,4.36824850044,0.0,4.36824850044
 04/15  06:00:00,375.915309521,28.5601696556,0.0,0.0,49.8407270682,199.362908273,417.925247089,413.559278611,4.36596847782
 04/15  07:00:00,400.220336109,28.5601696556,0.0,0.0,49.8407270682,199.362908273,265.526384821,258.975191962,6.55119285865
 04/15  08:00:00,649.335052629,28.5601696556,0.0,0.0,249.203635341,249.203635341,166.294446983,157.54963183,8.74481515236
 04/15  09:00:00,636.279652535,28.5601863262,3.92056305019,0.0,249.203635341,249.203635341,113.511690804,102.555278108,10.9564126956
 04/15  10:00:00,646.808427669,28.5601696556,41.7526382312,0.0,249.203635341,249.203635341,81.2982973268,72.5370477464,8.76124958039
 04/15  11:00:00,779.191095961,28.6434593128,140.921121569,0.0,249.203635341,249.203635341,70.7864165058,57.6287744101,13.1576420956
 04/15  12:00:00,909.431949599,29.7182986047,261.575817608,0.0,249.203635341,249.203635341,58.6057741168,47.6540662821,10.9517078347
 04/15  13:00:00,942.378190351,30.3688249554,292.128235087,0.0,249.203635341,249.203635341,45.5113808064,36.7503580609,8.76102274549
 04/15  14:00:00,703.431481788,29.408509535,301.579654058,0.0,74.7610906023,174.442544739,44.4051674369,35.6609094619,8.74425797501
 04/15  15:00:00,705.97284575,28.6208827816,305.21075236,0.0,74.7610906023,174.442544739,42.3299483457,35.7730095113,6.55693883442
 04/15  16:00:00,747.912415042,28.6113226613,300.027765472,0.0,74.7610906023,174.442544739,55.789654712,47.0492814057,8.74037330628
 04/15  17:00:00,679.846390219,28.6847974977,271.81307535,0.0,24.9203635341,149.522181205,78.821042872,76.6279879066,2.19305496539
 04/15  18:00:00,443.694207491,12.2567645854,74.189166235,0.0,24.9203635341,149.522181205,4.36616196345,0.0,4.36616196345
 04/15  19:00:00,314.942026819,0.0,0.0,0.0,24.9203635341,149.522181205,4.36579973015,0.0,4.36579973015
 04/15  20:00:00,323.485693569,0.0,0.0,0.0,24.9203635341,149.522181205,4.36554365996,0.0,4.36554365996
 04/15  21:00:00,299.042316751,0.0,0.0,0.0,24.9203635341,149.522181205,4.36986499012,0.0,4.36986499012
 04/15  22:00:00,274.595883045,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078279538,0.0,2.19078279538
 04/15  23:00:00,250.151487855,0.0,0.0,0.0,24.9203635341,149.522181205,4.3616514701,0.0,4.3616514701
 04/15  24:00:00,237.929289866,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086882728,0.0,2.19086882728
 04/16  01:00:00,237.928778688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974826521,0.0,2.18974826521
 04/16  02:00:00,237.928778734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986709897,0.0,2.18986709897
 04/16  03:00:00,237.928778719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967217285,0.0,2.18967217285
 04/16  04:00:00,250.150976525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979086643,0.0,2.18979086643
 04/16  05:00:00,274.596899505,0.0,0.0,0.0,24.9203635341,149.522181205,4.36577632328,0.0,4.36577632328
 04/16  06:00:00,272.222163338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982697064,0.0,2.18982697064
 04/16  07:00:00,296.666558973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978920419,0.0,2.18978920419
 04/16  08:00:00,296.666558942,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897500067,0.0,2.1897500067
 04/16  09:00:00,259.999965591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986813291,0.0,2.18986813291
 04/16  10:00:00,211.111174371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967276692,0.0,2.18967276692
 04/16  11:00:00,211.112192844,0.0,0.0,0.0,24.9203635341,149.522181205,4.36324029774,0.0,4.36324029774
 04/16  12:00:00,211.112192261,0.0,0.0,0.0,24.9203635341,149.522181205,2.19169058683,0.0,2.19169058683
 04/16  13:00:00,211.113719792,0.0,0.0,0.0,24.9203635341,149.522181205,6.54476279708,0.0,6.54476279708
 04/16  14:00:00,211.112192357,0.0,0.0,0.0,24.9203635341,149.522181205,2.19176495644,0.0,2.19176495644
 04/16  15:00:00,211.111174386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986693294,0.0,2.18986693294
 04/16  16:00:00,259.999965602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982841161,0.0,2.18982841161
 04/16  17:00:00,296.666558998,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897891073,0.0,2.1897891073
 04/16  18:00:00,296.66655908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959358831,0.0,2.18959358831
 04/16  19:00:00,314.940496771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971197684,0.0,2.18971197684
 04/16  20:00:00,323.484163464,0.0,0.0,0.0,24.9203635341,149.522181205,4.35946463155,0.0,4.35946463155
 04/16  21:00:00,299.041294756,0.0,0.0,0.0,24.9203635341,149.522181205,2.19293330076,0.0,2.19293330076
 04/16  22:00:00,274.595372198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986784779,0.0,2.18986784779
 04/16  23:00:00,250.150976607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967240679,0.0,2.18967240679
 04/16  24:00:00,237.928778835,0.0,0.0,0.0,24.9203635341,149.522181205,4.35938566539,0.0,4.35938566539
 04/17  01:00:00,287.77001288,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072971747,0.0,2.19072971747
 04/17  02:00:00,287.770012611,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087757771,0.0,2.19087757771
 04/17  03:00:00,287.770012827,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064253216,0.0,2.19064253216
 04/17  04:00:00,299.992210866,0.0,0.0,0.0,24.9203635341,199.362908273,4.36172834797,0.0,4.36172834797
 04/17  05:00:00,340.814829043,0.0,0.0,0.0,49.8407270682,199.362908273,4.36783468501,0.0,4.36783468501
 04/17  06:00:00,426.298916457,28.5850111834,0.00189680081487,0.0,49.8407270682,199.362908273,562.265835747,560.073110499,2.19272524813
 04/17  07:00:00,500.053441761,28.5601696556,0.0,0.0,149.522181205,199.362908273,445.08657428,434.139651179,10.9469231018
 04/17  08:00:00,1048.09550849,28.5601696556,0.0,0.0,448.566543614,448.566543614,204.475056921,186.836029329,17.6390275916
 04/17  09:00:00,1011.36633893,28.5601696556,0.0,0.0,448.566543614,448.566543614,133.160204323,113.288413417,19.8717909058
 04/17  10:00:00,962.438230881,28.5601696556,0.0,0.0,448.566543614,448.566543614,87.3883950876,67.5060829754,19.8823121122
 04/17  11:00:00,962.421759764,28.5601696556,0.0,0.0,448.566543614,448.566543614,68.323451461,43.9329484595,24.3905030015
 04/17  12:00:00,912.668495934,28.6421905618,0.0,0.0,448.566543614,398.725816546,75.6625991746,44.4685847569,31.1940144177
 04/17  13:00:00,962.611255568,28.7653929147,0.0,0.0,448.566543614,448.566543614,48.4429965004,21.7474678748,26.6955286256
 04/17  14:00:00,962.400849982,28.5768846091,0.0,0.0,448.566543614,448.566543614,25.7578251051,8.1282029891,17.629622116
 04/17  15:00:00,962.38074177,28.5601696556,0.0,0.0,448.566543614,448.566543614,22.3966863831,4.7764557332,17.6202306499
 04/17  16:00:00,1011.27938454,28.5601696556,0.0,0.0,448.566543614,448.566543614,31.8726939837,9.73259350405,22.1401004796
 04/17  17:00:00,898.452695682,28.5601696556,0.0,0.0,348.885089477,398.725816546,69.498558577,54.1319263839,15.3666321931
 04/17  18:00:00,699.13219574,28.5601696556,0.0,0.0,249.203635341,299.044362409,118.00750023,107.050607271,10.9568929584
 04/17  19:00:00,717.442998337,28.5601696556,0.0,0.0,249.203635341,299.044362409,161.323857437,154.761316138,6.56254129872
 04/17  20:00:00,576.527714093,28.5601696556,0.0,0.0,149.522181205,249.203635341,238.353435074,229.600788964,8.75264610968
 04/17  21:00:00,552.101896138,28.5601696556,0.0,0.0,149.522181205,249.203635341,263.162125505,258.794085506,4.36803999993
 04/17  22:00:00,349.356970029,0.0,0.0,0.0,49.8407270682,199.362908273,4.36154929317,0.0,4.36154929317
 04/17  23:00:00,299.992210458,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076565158,0.0,2.19076565158
 04/17  24:00:00,287.770012823,0.0,0.0,0.0,24.9203635341,199.362908273,2.19091303445,0.0,2.19091303445
 04/18  01:00:00,287.77001094,0.0,0.0,0.0,24.9203635341,199.362908273,4.36148951236,0.0,4.36148951236
 04/18  02:00:00,287.770010715,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057756365,0.0,2.19057756365
 04/18  03:00:00,287.770010544,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072083565,0.0,2.19072083565
 04/18  04:00:00,299.992208725,0.0,0.0,0.0,24.9203635341,199.362908273,4.36148849776,0.0,4.36148849776
 04/18  05:00:00,340.81482576,0.0,0.0,0.0,49.8407270682,199.362908273,4.36747230454,0.0,4.36747230454
 04/18  06:00:00,382.621130895,28.7294478987,0.0,0.0,49.8407270682,199.362908273,519.108786029,516.915871328,2.19291470113
 04/18  07:00:00,500.023823711,28.5601696556,0.0,0.0,149.522181205,199.362908273,419.573358933,408.62768468,10.9456742523
 04/18  08:00:00,1048.07177058,28.5601696556,0.0,0.0,448.566543614,448.566543614,181.12215475,163.483491508,17.6386632426
 04/18  09:00:00,1011.33435889,28.5601696556,0.0,0.0,448.566543614,448.566543614,98.3063165321,78.4391501242,19.8671664078
 04/18  10:00:00,962.419439793,28.5601696556,0.0,0.0,448.566543614,448.566543614,66.9754137375,47.0981728673,19.8772408703
 04/18  11:00:00,962.415955234,28.5601696556,0.0,0.0,448.566543614,448.566543614,62.6314397901,38.2444752983,24.3869644918
 04/18  12:00:00,912.890630711,28.8655603776,0.0,0.0,448.566543614,398.725816546,73.1622802532,44.2001638091,28.9621164441
 04/18  13:00:00,963.231501387,29.3847474786,0.0,0.0,448.566543614,448.566543614,52.315938042,23.3983816117,28.9175564302
 04/18  14:00:00,962.933409038,29.1119204925,0.0,0.0,448.566543614,448.566543614,23.0294151812,5.4009627286,17.6284524526
 04/18  15:00:00,962.393513336,28.5601696556,0.0,0.0,448.566543614,448.566543614,37.7860631292,20.1650387864,17.6210243427
 04/18  16:00:00,1011.3081472,28.5601696556,0.0,0.0,448.566543614,448.566543614,66.5618294147,44.4210057226,22.1408236922
 04/18  17:00:00,898.468938794,28.5601696556,0.0,0.0,348.885089477,398.725816546,88.3771559094,75.2017856189,13.1753702905
 04/18  18:00:00,699.141097283,28.5601696556,0.0,0.0,249.203635341,299.044362409,131.841097717,120.885541496,10.9555562206
 04/18  19:00:00,708.888168931,28.5601696556,0.0,0.0,249.203635341,299.044362409,154.362915037,145.618646523,8.74426851372
 04/18  20:00:00,576.505416697,28.5601696556,0.0,0.0,149.522181205,249.203635341,217.563188015,208.811622728,8.75156528719
 04/18  21:00:00,552.080734598,28.5601696556,0.0,0.0,149.522181205,249.203635341,244.311540356,239.944049404,4.36749095219
 04/18  22:00:00,349.356967563,0.0,0.0,0.0,49.8407270682,199.362908273,2.19075632854,0.0,2.19075632854
 04/18  23:00:00,299.992208746,0.0,0.0,0.0,24.9203635341,199.362908273,4.36155659261,0.0,4.36155659261
 04/18  24:00:00,287.770010751,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080154029,0.0,2.19080154029
 04/19  01:00:00,287.770008465,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055595749,0.0,2.19055595749
 04/19  02:00:00,287.770008644,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069455827,0.0,2.19069455827
 04/19  03:00:00,287.770008791,0.0,0.0,0.0,24.9203635341,199.362908273,4.36142274179,0.0,4.36142274179
 04/19  04:00:00,299.992206206,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072825816,0.0,2.19072825816
 04/19  05:00:00,340.814822216,0.0,0.0,0.0,49.8407270682,199.362908273,4.36769889338,0.0,4.36769889338
 04/19  06:00:00,376.215127482,28.8164405935,0.0,0.0,49.8407270682,199.362908273,508.336982258,503.971490022,4.36549223608
 04/19  07:00:00,500.029822537,28.5601696556,0.0,0.0,149.522181205,199.362908273,438.332305725,429.572916525,8.75938920023
 04/19  08:00:00,1048.14238346,28.5601696556,0.0,0.0,448.566543614,448.566543614,274.923394012,255.082390863,19.8410031493
 04/19  09:00:00,1011.4431193,28.5601696556,0.0,0.0,448.566543614,448.566543614,231.614627952,213.954768,17.6598599521
 04/19  10:00:00,962.520018939,28.5601696556,0.0,0.0,448.566543614,448.566543614,193.991875479,171.907860577,22.0840149016
 04/19  11:00:00,962.501768067,28.5601696556,0.0,0.0,448.566543614,448.566543614,169.478782204,145.092280291,24.3865019126
 04/19  12:00:00,912.673264073,28.5601696556,0.0,0.0,448.566543614,398.725816546,183.425309194,154.468533443,28.9567757512
 04/19  13:00:00,962.472322901,28.5601696556,0.0,0.0,448.566543614,448.566543614,132.053388066,105.36178186,26.6916062053
 04/19  14:00:00,962.452662815,28.5601696556,0.0,0.0,448.566543614,448.566543614,111.517910853,93.8906942294,17.6272166231
 04/19  15:00:00,962.449616673,28.5601696556,0.0,0.0,448.566543614,448.566543614,108.63935119,91.0197358352,17.619615355
 04/19  16:00:00,1011.34869375,28.5601696556,0.0,0.0,448.566543614,448.566543614,119.313584574,97.1756336116,22.1379509623
 04/19  17:00:00,898.512849527,28.5601696556,0.0,0.0,348.885089477,398.725816546,146.933693962,133.756162267,13.1775316947
 04/19  18:00:00,699.190203495,28.5601696556,0.0,0.0,249.203635341,299.044362409,199.17196038,188.216251516,10.9557088645
 04/19  19:00:00,708.940065823,28.5601696556,0.0,0.0,249.203635341,299.044362409,226.349332824,217.604820597,8.74451222763
 04/19  20:00:00,576.5547694,28.5601696556,0.0,0.0,149.522181205,249.203635341,288.755088619,280.00229439,8.75279422893
 04/19  21:00:00,552.120885458,28.5601696556,0.0,0.0,149.522181205,249.203635341,304.419337576,300.051218192,4.36811938375
 04/19  22:00:00,349.356965412,0.0,0.0,0.0,49.8407270682,199.362908273,2.19087999846,0.0,2.19087999846
 04/19  23:00:00,299.992206433,0.0,0.0,0.0,24.9203635341,199.362908273,4.36140999864,0.0,4.36140999864
 04/19  24:00:00,287.770008288,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907215522,0.0,2.1907215522
 04/20  01:00:00,287.770006281,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085280908,0.0,2.19085280908
 04/20  02:00:00,287.770006582,0.0,0.0,0.0,24.9203635341,199.362908273,4.36134611797,0.0,4.36134611797
 04/20  03:00:00,287.770006398,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087291151,0.0,2.19087291151
 04/20  04:00:00,299.992204022,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062624844,0.0,2.19062624844
 04/20  05:00:00,340.814818971,0.0,0.0,0.0,49.8407270682,199.362908273,4.36704799076,0.0,4.36704799076
 04/20  06:00:00,376.026871868,28.6547799591,0.0,0.0,49.8407270682,199.362908273,493.144899776,488.779153076,4.3657467003
 04/20  07:00:00,499.992265988,28.5601696556,0.0,0.0,149.522181205,199.362908273,406.223734956,397.463504755,8.7602302013
 04/20  08:00:00,1048.0842007,28.5601696556,0.0,0.0,448.566543614,448.566543614,210.72198858,190.882327662,19.8396609181
 04/20  09:00:00,1011.35090525,28.5601696556,0.0,0.0,448.566543614,448.566543614,124.963104678,105.097306654,19.865798024
 04/20  10:00:00,962.418171863,28.5601696556,0.0,0.0,448.566543614,448.566543614,68.7731584903,48.8979398282,19.8752186622
 04/20  11:00:00,962.410250932,28.5601696556,0.0,0.0,448.566543614,448.566543614,58.1190200437,33.7349139308,24.3841061129
 04/20  12:00:00,955.92937577,28.5601696556,10.4949569215,0.0,448.566543614,398.725816546,72.8302240033,43.8752364689,28.9549875344
 04/20  13:00:00,1034.78787594,28.5601696556,32.1421541017,0.0,448.566543614,448.566543614,63.5927305697,36.9034508304,26.6892797393
 04/20  14:00:00,1067.7357426,28.5601696556,63.9042703285,0.0,448.566543614,448.566543614,26.9754547425,9.34906310805,17.6263916345
 04/20  15:00:00,1131.83939967,28.5601696556,94.1011068683,0.0,448.566543614,448.566543614,22.1071919197,4.48763332141,17.6195585983
 04/20  16:00:00,1186.39980855,28.5601696556,96.7606694378,0.0,448.566543614,448.566543614,28.041690692,5.90355976894,22.1381309231
 04/20  17:00:00,980.310649358,28.564032712,18.7784592313,0.0,348.885089477,398.725816546,32.4755139784,19.2997139011,13.1758000773
 04/20  18:00:00,699.073168178,28.5601696556,0.0,0.0,249.203635341,299.044362409,52.2763956035,41.3206224102,10.9557731933
 04/20  19:00:00,708.81386854,28.5601696556,0.0,0.0,249.203635341,299.044362409,67.3373793483,58.592951869,8.74442747937
 04/20  20:00:00,576.43547409,28.5601696556,0.0,0.0,149.522181205,249.203635341,138.467390722,129.715882924,8.75150779817
 04/20  21:00:00,552.018209766,28.5601696556,0.0,0.0,149.522181205,249.203635341,175.146234999,170.778727789,4.36750721029
 04/20  22:00:00,349.356963288,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076721644,0.0,2.19076721644
 04/20  23:00:00,299.992204495,0.0,0.0,0.0,24.9203635341,199.362908273,4.36155115518,0.0,4.36155115518
 04/20  24:00:00,287.77000645,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078517866,0.0,2.19078517866
 04/21  01:00:00,287.770004109,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053169546,0.0,2.19053169546
 04/21  02:00:00,287.770004282,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066046159,0.0,2.19066046159
 04/21  03:00:00,287.770004465,0.0,0.0,0.0,24.9203635341,199.362908273,4.36132708457,0.0,4.36132708457
 04/21  04:00:00,299.992201862,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066672443,0.0,2.19066672443
 04/21  05:00:00,340.814815231,0.0,0.0,0.0,49.8407270682,199.362908273,4.36751203448,0.0,4.36751203448
 04/21  06:00:00,376.231185256,28.9564157514,0.0,0.0,49.8407270682,199.362908273,375.753652372,371.387854161,4.36579821138
 04/21  07:00:00,499.918762404,28.5601696556,0.0,0.0,149.522181205,199.362908273,318.755612378,309.997045059,8.75856731908
 04/21  08:00:00,1048.02455087,28.5601696556,0.0,0.0,448.566543614,448.566543614,135.233634304,117.597965991,17.6356683132
 04/21  09:00:00,1011.34099649,28.5601696556,0.0,0.0,448.566543614,448.566543614,113.934464429,94.0653145914,19.8691498379
 04/21  10:00:00,962.445344682,28.5601696556,0.0,0.0,448.566543614,448.566543614,104.618352785,84.7404458691,19.8779069164
 04/21  11:00:00,962.439963116,28.5601696556,0.0,0.0,448.566543614,448.566543614,97.0794605614,72.6942210911,24.3852394703
 04/21  12:00:00,912.61781951,28.5601696556,0.0,0.0,448.566543614,398.725816546,119.262883549,90.3064894259,28.956394123
 04/21  13:00:00,962.447765801,28.5601696556,0.0,0.0,448.566543614,448.566543614,107.365263869,78.4555476854,28.9097161835
 04/21  14:00:00,962.455137989,28.5601696556,0.0,0.0,448.566543614,448.566543614,118.958634278,101.32995793,17.6286763473
 04/21  15:00:00,962.492798237,28.5601696556,0.0,0.0,448.566543614,448.566543614,166.581975809,151.164131092,15.4178447169
 04/21  16:00:00,1011.40608906,28.5601696556,0.0,0.0,448.566543614,448.566543614,200.454699368,176.105889155,24.3488102126
 04/21  17:00:00,898.588356713,28.5601696556,0.0,0.0,348.885089477,398.725816546,250.69630652,237.526283453,13.1700230674
 04/21  18:00:00,699.282875402,28.5601696556,0.0,0.0,249.203635341,299.044362409,326.483168844,315.526962128,10.9562067168
 04/21  19:00:00,708.990362898,28.5601696556,0.0,0.0,249.203635341,299.044362409,295.883012785,289.320451069,6.56256171593
 04/21  20:00:00,576.620754938,28.5601696556,0.0,0.0,149.522181205,249.203635341,380.653697116,371.901411132,8.75228598359
 04/21  21:00:00,552.238696098,28.5601696556,0.0,0.0,149.522181205,249.203635341,459.700828118,455.332879417,4.36794870181
 04/21  22:00:00,349.356961408,0.0,0.0,0.0,49.8407270682,199.362908273,4.36138143704,0.0,4.36138143704
 04/21  23:00:00,299.992201861,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069268399,0.0,2.19069268399
 04/21  24:00:00,287.770004165,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082064201,0.0,2.19082064201
 04/22  01:00:00,237.929275158,0.0,0.0,0.0,24.9203635341,149.522181205,4.36125359187,0.0,4.36125359187
 04/22  02:00:00,237.929274959,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081202556,0.0,2.19081202556
 04/22  03:00:00,237.929274796,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055749979,0.0,2.19055749979
 04/22  04:00:00,252.073288477,1.91150501246,0.0,0.0,24.9203635341,149.522181205,15.4140943991,13.2234134732,2.19068092592
 04/22  05:00:00,267.591719932,1.52920400997,0.0,0.0,24.9203635341,149.522181205,15.6467910756,11.2789384584,4.36785261719
 04/22  06:00:00,376.337933964,28.5601696556,0.0,0.0,49.8407270682,199.362908273,953.339968523,948.974377315,4.36559120854
 04/22  07:00:00,400.491973276,28.5601696556,0.0,0.0,49.8407270682,199.362908273,597.543285727,590.993304508,6.54998121879
 04/22  08:00:00,649.622387434,28.5601696556,0.0,0.0,249.203635341,249.203635341,508.677916087,502.115166974,6.56274911296
 04/22  09:00:00,612.930364143,28.5601696556,0.0,0.0,249.203635341,249.203635341,480.833765565,469.878860751,10.9549048139
 04/22  10:00:00,564.014297861,28.5601696556,0.0,0.0,249.203635341,249.203635341,451.70047472,440.755041658,10.9454330617
 04/22  11:00:00,563.996933677,28.5601696556,0.0,0.0,249.203635341,249.203635341,430.735219689,419.771331058,10.9638886317
 04/22  12:00:00,563.986841013,28.5601696556,0.0,0.0,249.203635341,249.203635341,422.516138673,411.566517719,10.9496209545
 04/22  13:00:00,563.97593201,28.5601696556,0.0,0.0,249.203635341,249.203635341,411.905562503,400.961569238,10.943993265
 04/22  14:00:00,314.831634685,28.5601696556,0.0,0.0,74.7610906023,174.442544739,483.247966198,476.685364966,6.56260123184
 04/22  15:00:00,314.851839108,28.5601696556,0.0,0.0,74.7610906023,174.442544739,509.87234416,503.315815547,6.55652861273
 04/22  16:00:00,363.769816423,28.5601696556,0.0,0.0,74.7610906023,174.442544739,547.919601413,539.180081827,8.7395195856
 04/22  17:00:00,325.742829734,28.5601696556,0.0,0.0,24.9203635341,149.522181205,629.602010419,627.409380194,2.19263022442
 04/22  18:00:00,296.668067993,0.0,0.0,0.0,24.9203635341,149.522181205,4.36562609091,0.0,4.36562609091
 04/22  19:00:00,306.398339422,0.0,0.0,0.0,24.9203635341,149.522181205,4.36524629985,0.0,4.36524629985
 04/22  20:00:00,323.48567269,0.0,0.0,0.0,24.9203635341,149.522181205,4.36538563317,0.0,4.36538563317
 04/22  21:00:00,299.042289959,0.0,0.0,0.0,24.9203635341,149.522181205,4.36949344537,0.0,4.36949344537
 04/22  22:00:00,274.595868112,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063013939,0.0,2.19063013939
 04/22  23:00:00,250.151472887,0.0,0.0,0.0,24.9203635341,149.522181205,4.3612515734,0.0,4.3612515734
 04/22  24:00:00,237.929275056,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062169832,0.0,2.19062169832
 04/23  01:00:00,239.465507122,1.52920400997,0.0,0.0,24.9203635341,149.522181205,11.3930238433,9.20322389016,2.18979995316
 04/23  02:00:00,239.465877599,1.52920400997,0.0,0.0,24.9203635341,149.522181205,11.8479340578,9.6583561554,2.18957790242
 04/23  03:00:00,239.466680078,1.52920400997,0.0,0.0,24.9203635341,149.522181205,12.8281875317,10.6385236114,2.18966392031
 04/23  04:00:00,252.076203671,1.91150501246,0.0,0.0,24.9203635341,149.522181205,18.9671719982,16.7774212672,2.18975073093
 04/23  05:00:00,259.049991613,1.52920400997,0.0,0.0,24.9203635341,149.522181205,18.0996820861,13.7339159325,4.36576615364
 04/23  06:00:00,274.148550577,1.91150501246,0.0,0.0,24.9203635341,149.522181205,20.3843856334,18.1945911251,2.18979450833
 04/23  07:00:00,298.205907007,1.52920400997,0.0,0.0,24.9203635341,149.522181205,14.5960247694,12.4062484204,2.18977634905
 04/23  08:00:00,298.590524406,1.91150501246,0.0,0.0,24.9203635341,149.522181205,17.4273089783,15.237548951,2.18976002723
 04/23  09:00:00,261.538348482,1.52920400997,0.0,0.0,24.9203635341,149.522181205,13.4187482951,11.2291091082,2.18963918684
 04/23  10:00:00,213.032879234,1.91150501246,0.0,0.0,24.9203635341,149.522181205,14.6697332348,12.4800076308,2.18972560401
 04/23  11:00:00,212.648579766,1.52920400997,0.0,0.0,24.9203635341,149.522181205,10.9940611692,8.80220773263,2.19185343656
 04/23  12:00:00,212.264139019,1.14690300748,0.0,0.0,24.9203635341,149.522181205,10.5513213615,6.18757123716,4.3637501243
 04/23  13:00:00,211.113692353,0.0,0.0,0.0,24.9203635341,149.522181205,4.36973800237,0.0,4.36973800237
 04/23  14:00:00,211.496791836,0.382301002492,0.0,0.0,24.9203635341,149.522181205,7.195269974,2.83162949138,4.36364048262
 04/23  15:00:00,212.647793275,1.52920400997,0.0,0.0,24.9203635341,149.522181205,11.2704287308,9.0806647038,2.18976402701
 04/23  16:00:00,261.536880874,1.52920400997,0.0,0.0,24.9203635341,149.522181205,11.6342404463,9.44449471574,2.18974573057
 04/23  17:00:00,298.204894851,1.52920400997,0.0,0.0,24.9203635341,149.522181205,13.3724631233,11.1829402004,2.18952292296
 04/23  18:00:00,298.589245733,1.91150501246,0.0,0.0,24.9203635341,149.522181205,15.8813445223,13.6915814782,2.18976304416
 04/23  19:00:00,307.936619389,1.52920400997,0.0,0.0,24.9203635341,149.522181205,15.1529482108,12.9632545144,2.18969369642
 04/23  20:00:00,325.408983261,1.91150501246,0.0,0.0,24.9203635341,149.522181205,18.4925396243,16.302759797,2.18977982729
 04/23  21:00:00,300.583683469,1.52920400997,0.0,0.0,24.9203635341,149.522181205,20.519611555,16.153834736,4.36577681898
 04/23  22:00:00,276.524319457,1.91150501246,0.0,0.0,24.9203635341,149.522181205,23.5394763446,21.3497572301,2.18971911455
 04/23  23:00:00,251.696256363,1.52920400997,0.0,0.0,24.9203635341,149.522181205,21.8663934387,19.6765881166,2.18980532206
 04/23  24:00:00,239.861279286,1.91150501246,0.0,0.0,24.9203635341,149.522181205,27.8805105709,25.6906969478,2.18981362318
 04/24  01:00:00,289.31587883,1.52920400997,0.0,0.0,24.9203635341,199.362908273,22.5822789756,20.3917518836,2.19052709202
 04/24  02:00:00,289.702393581,1.91150501246,0.0,0.0,24.9203635341,199.362908273,27.7311122041,25.5404715727,2.19064063142
 04/24  03:00:00,289.317228219,1.52920400997,0.0,0.0,24.9203635341,199.362908273,26.3956770295,22.03405237,4.36162465951
 04/24  04:00:00,301.926098754,1.91150501246,0.0,0.0,24.9203635341,199.362908273,29.5645163348,27.3737221194,2.19079421547
 04/24  05:00:00,333.818876729,1.52920400997,0.0,0.0,49.8407270682,199.362908273,27.0153836458,22.6475617853,4.36782186048
 04/24  06:00:00,376.59213139,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1184.50895483,1180.14342067,4.36553416474
 04/24  07:00:00,500.335123808,28.5601696556,0.0,0.0,149.522181205,199.362908273,748.116954085,739.356822981,8.76013110358
 04/24  08:00:00,1048.24708552,28.5601696556,0.0,0.0,448.566543614,448.566543614,374.912891483,357.281914578,17.6309769053
 04/24  09:00:00,1011.49579973,28.5601696556,0.0,0.0,448.566543614,448.566543614,282.425476754,262.562555327,19.8629214271
 04/24  10:00:00,962.562949372,28.5601696556,0.0,0.0,448.566543614,448.566543614,233.522879142,213.652514946,19.8703641963
 04/24  11:00:00,962.550020243,28.5601696556,0.0,0.0,448.566543614,448.566543614,220.227554348,195.847498316,24.3800560323
 04/24  12:00:00,912.737109144,28.5601696556,0.0,0.0,448.566543614,398.725816546,253.698239368,224.751357895,28.9468814731
 04/24  13:00:00,962.523365981,28.5601696556,0.0,0.0,448.566543614,448.566543614,189.875565743,163.192685736,26.6828800069
 04/24  14:00:00,962.484516507,28.5601696556,0.0,0.0,448.566543614,448.566543614,147.233698204,129.609411415,17.6242867884
 04/24  15:00:00,962.492894706,28.5601696556,0.0,0.0,448.566543614,448.566543614,158.770771631,141.15335611,17.617415521
 04/24  16:00:00,1011.37958913,28.5601696556,0.0,0.0,448.566543614,448.566543614,154.73749668,132.603088449,22.1344082315
 04/24  17:00:00,898.541687224,28.5601696556,0.0,0.0,348.885089477,398.725816546,179.384133533,166.213851867,13.1702816658
 04/24  18:00:00,699.225535971,28.5601696556,0.0,0.0,249.203635341,299.044362409,238.994717691,228.040749637,10.9539680542
 04/24  19:00:00,708.990614212,28.5601696556,0.0,0.0,249.203635341,299.044362409,282.891810851,276.329265886,6.56254496494
 04/24  20:00:00,576.608239041,28.5601696556,0.0,0.0,149.522181205,249.203635341,350.613617709,341.861646686,8.75197102221
 04/24  21:00:00,552.169432488,28.5601696556,0.0,0.0,149.522181205,249.203635341,360.239142523,355.871281745,4.36786077745
 04/24  22:00:00,349.356954615,0.0,0.0,0.0,49.8407270682,199.362908273,4.36129349465,0.0,4.36129349465
 04/24  23:00:00,299.992195073,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062762882,0.0,2.19062762882
 04/24  24:00:00,287.769997351,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074053227,0.0,2.19074053227
 04/25  01:00:00,287.769995398,0.0,0.0,0.0,24.9203635341,199.362908273,4.36105386276,0.0,4.36105386276
 04/25  02:00:00,287.769995175,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068951769,0.0,2.19068951769
 04/25  03:00:00,287.769995023,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079749487,0.0,2.19079749487
 04/25  04:00:00,299.992192978,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905308089,0.0,2.1905308089
 04/25  05:00:00,332.271133879,0.0,0.0,0.0,49.8407270682,199.362908273,4.367451286,0.0,4.367451286
 04/25  06:00:00,376.140153681,28.5601696556,0.0,0.0,49.8407270682,199.362908273,721.664386325,717.299131787,4.36525453849
 04/25  07:00:00,500.040165861,28.5601696556,0.0,0.0,149.522181205,199.362908273,443.850391857,432.907700863,10.9426909936
 04/25  08:00:00,1048.09785265,28.5601696556,0.0,0.0,448.566543614,448.566543614,214.231588685,196.598741984,17.6328467005
 04/25  09:00:00,1011.37808547,28.5601696556,0.0,0.0,448.566543614,448.566543614,149.657657055,132.000800489,17.6568565657
 04/25  10:00:00,962.444598893,28.5601696556,0.0,0.0,448.566543614,448.566543614,98.0765419465,78.2022271564,19.8743147901
 04/25  11:00:00,962.427827813,28.5601696556,0.0,0.0,448.566543614,448.566543614,77.7116754083,53.3342810716,24.3773943367
 04/25  12:00:00,912.589575533,28.5601696556,0.0,0.0,448.566543614,398.725816546,79.2968831452,50.3507032249,28.9461799203
 04/25  13:00:00,962.411209453,28.5601696556,0.0,0.0,448.566543614,448.566543614,55.8425835006,29.1571349508,26.6854485498
 04/25  14:00:00,962.382766018,28.5601696556,0.0,0.0,448.566543614,448.566543614,24.5839877392,6.96048779233,17.6234999469
 04/25  15:00:00,962.377396417,28.5601696556,0.0,0.0,448.566543614,448.566543614,18.6766140461,1.06250679053,17.6141072555
 04/25  16:00:00,1011.27802828,28.5601696556,0.0,0.0,448.566543614,448.566543614,30.813529633,8.68456430818,22.1289653248
 04/25  17:00:00,898.44120367,28.5601696556,0.0,0.0,348.885089477,398.725816546,55.687602127,42.5166761977,13.1709259292
 04/25  18:00:00,699.095034032,28.5601696556,0.0,0.0,249.203635341,299.044362409,77.0117402654,66.058239195,10.9535010705
 04/25  19:00:00,708.891825375,28.5601696556,0.0,0.0,249.203635341,299.044362409,160.03624258,151.294306629,8.74193595028
 04/25  20:00:00,576.531796338,28.5601696556,0.0,0.0,149.522181205,249.203635341,251.503729869,242.75386659,8.74986327983
 04/25  21:00:00,552.111366985,28.5601696556,0.0,0.0,149.522181205,249.203635341,283.57580259,279.209024956,4.36677763409
 04/25  22:00:00,349.356952233,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058160548,0.0,2.19058160548
 04/25  23:00:00,299.992192805,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068945443,0.0,2.19068945443
 04/25  24:00:00,287.769995168,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079711155,0.0,2.19079711155
 04/26  01:00:00,287.769993038,0.0,0.0,0.0,24.9203635341,199.362908273,4.36115362487,0.0,4.36115362487
 04/26  02:00:00,287.769992837,0.0,0.0,0.0,24.9203635341,199.362908273,2.190731495,0.0,2.190731495
 04/26  03:00:00,287.769992711,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046070999,0.0,2.19046070999
 04/26  04:00:00,299.992190662,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056385959,0.0,2.19056385959
 04/26  05:00:00,332.271130255,0.0,0.0,0.0,49.8407270682,199.362908273,4.36748321789,0.0,4.36748321789
 04/26  06:00:00,376.045800808,28.5601696556,0.0,0.0,49.8407270682,199.362908273,610.658671192,606.293398406,4.36527278592
 04/26  07:00:00,500.066325105,28.5601696556,0.0,0.0,149.522181205,199.362908273,480.199810689,469.257348541,10.9424621476
 04/26  08:00:00,1048.14383095,28.5601696556,0.0,0.0,448.566543614,448.566543614,271.93773349,254.305943493,17.6317899968
 04/26  09:00:00,1011.43911392,28.5601696556,0.0,0.0,448.566543614,448.566543614,224.814518556,207.158877344,17.6556412114
 04/26  10:00:00,962.514969793,28.5601696556,0.0,0.0,448.566543614,448.566543614,184.202785664,164.330579121,19.8722065426
 04/26  11:00:00,962.471011952,28.5601696556,0.0,0.0,448.566543614,448.566543614,130.851953863,106.474704303,24.3772495595
 04/26  12:00:00,912.623290191,28.5601696556,0.0,0.0,448.566543614,398.725816546,121.061776249,92.1169533859,28.944822863
 04/26  13:00:00,962.445932508,28.5601696556,0.0,0.0,448.566543614,448.566543614,98.8004511029,72.1208072349,26.679643868
 04/26  14:00:00,962.427563976,28.5601696556,0.0,0.0,448.566543614,448.566543614,79.7708365847,62.1485383927,17.6222981919
 04/26  15:00:00,962.436603586,28.5601696556,0.0,0.0,448.566543614,448.566543614,91.7085414584,74.0937513404,17.614790118
 04/26  16:00:00,1011.33465728,28.5601696556,0.0,0.0,448.566543614,448.566543614,101.040476201,78.9108749075,22.1296012937
 04/26  17:00:00,898.493512103,28.5601696556,0.0,0.0,348.885089477,398.725816546,121.543880322,108.376343068,13.1675372539
 04/26  18:00:00,699.177739729,28.5601696556,0.0,0.0,249.203635341,299.044362409,181.689681527,170.736669673,10.9530118546
 04/26  19:00:00,700.387075203,28.5601696556,0.0,0.0,249.203635341,299.044362409,210.364939484,203.802797439,6.56214204591
 04/26  20:00:00,576.552197794,28.5601696556,0.0,0.0,149.522181205,249.203635341,283.022566828,274.272749351,8.74981747736
 04/26  21:00:00,552.12887452,28.5601696556,0.0,0.0,149.522181205,249.203635341,311.950062754,307.583218747,4.3668440067
 04/26  22:00:00,349.356949842,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064970511,0.0,2.19064970511
 04/26  23:00:00,299.992190764,0.0,0.0,0.0,24.9203635341,199.362908273,4.36123134818,0.0,4.36123134818
 04/26  24:00:00,287.769992603,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058300067,0.0,2.19058300067
 04/27  01:00:00,287.769990282,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067866693,0.0,2.19067866693
 04/27  02:00:00,287.769990669,0.0,0.0,0.0,24.9203635341,199.362908273,4.36127808058,0.0,4.36127808058
 04/27  03:00:00,287.769990503,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059952124,0.0,2.19059952124
 04/27  04:00:00,299.992188074,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906971633,0.0,2.1906971633
 04/27  05:00:00,332.271126579,0.0,0.0,0.0,49.8407270682,199.362908273,4.36737543938,0.0,4.36737543938
 04/27  06:00:00,375.974743302,28.5601696556,0.0,0.0,49.8407270682,199.362908273,540.01610684,535.650532514,4.36557432549
 04/27  07:00:00,500.046043132,28.5601696556,0.0,0.0,149.522181205,199.362908273,465.964255259,457.205106326,8.75914893291
 04/27  08:00:00,1048.1138001,28.5601696556,0.0,0.0,448.566543614,448.566543614,240.968454367,223.34014165,17.6283127162
 04/27  09:00:00,1011.39481712,28.5601696556,0.0,0.0,448.566543614,448.566543614,176.671014306,156.810898591,19.860115715
 04/27  10:00:00,962.484864337,28.5601696556,0.0,0.0,448.566543614,448.566543614,150.06227214,130.190092068,19.8721800721
 04/27  11:00:00,962.462437688,28.5601696556,0.0,0.0,448.566543614,448.566543614,122.099865722,97.7270051414,24.372860581
 04/27  12:00:00,912.629884781,28.5601696556,0.0,0.0,448.566543614,398.725816546,128.638651941,101.925198117,26.7134538238
 04/27  13:00:00,962.437118512,28.5601696556,0.0,0.0,448.566543614,448.566543614,91.2578252372,62.3620336351,28.8957916021
 04/27  14:00:00,962.420173495,28.5601696556,0.0,0.0,448.566543614,448.566543614,69.3553704447,53.9353863108,15.4199841339
