Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  15:00:00,962.420252786,28.5601696556,0.0,0.0,448.566543614,448.566543614,72.3865068435,54.7733914959,17.6131153476
 04/27  16:00:00,1011.32318842,28.5601696556,0.0,0.0,448.566543614,448.566543614,87.8046409401,65.6753784526,22.1292624875
 04/27  17:00:00,898.465516891,28.5601696556,0.0,0.0,348.885089477,398.725816546,87.7949670599,74.6238943033,13.1710727566
 04/27  18:00:00,699.151211482,28.5601696556,0.0,0.0,249.203635341,299.044362409,150.269079558,139.316156628,10.9529229299
 04/27  19:00:00,700.377876178,28.5601696556,0.0,0.0,249.203635341,299.044362409,203.129372676,194.387492273,8.74188040344
 04/27  20:00:00,576.541667437,28.5601696556,0.0,0.0,149.522181205,249.203635341,272.397043122,263.647452882,8.7495902402
 04/27  21:00:00,564.594096406,28.5601696556,0.000327581149267,0.0,149.522181205,249.203635341,290.047482638,285.68079219,4.3666904481
 04/27  22:00:00,349.356947557,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905404037,0.0,2.1905404037
 04/27  23:00:00,299.992188124,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063791884,0.0,2.19063791884
 04/27  24:00:00,287.769990438,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073526495,0.0,2.19073526495
 04/28  01:00:00,287.769988314,0.0,0.0,0.0,24.9203635341,199.362908273,4.36100281709,0.0,4.36100281709
 04/28  02:00:00,287.769988102,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064058251,0.0,2.19064058251
 04/28  03:00:00,287.769987934,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073299777,0.0,2.19073299777
 04/28  04:00:00,299.99218589,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045387321,0.0,2.19045387321
 04/28  05:00:00,332.271122599,0.0,0.0,0.0,49.8407270682,199.362908273,4.36719391229,0.0,4.36719391229
 04/28  06:00:00,376.013879125,28.5601696556,0.0,0.0,49.8407270682,199.362908273,591.731368519,587.365803095,4.36556542401
 04/28  07:00:00,500.114397077,28.5601696556,0.0,0.0,149.522181205,199.362908273,549.874842035,541.117549892,8.75729214228
 04/28  08:00:00,1048.15795493,28.5601696556,0.0,0.0,448.566543614,448.566543614,293.978605176,276.34747871,17.6311264665
 04/28  09:00:00,1011.42844853,28.5601696556,0.0,0.0,448.566543614,448.566543614,217.424072893,197.563510577,19.8605623163
 04/28  10:00:00,962.477296126,28.5601696556,0.0,0.0,448.566543614,448.566543614,140.524164228,120.658000282,19.8661639463
 04/28  11:00:00,962.441490325,28.5601696556,0.0,0.0,448.566543614,448.566543614,96.1223161947,71.7510042381,24.3713119566
 04/28  12:00:00,912.604318911,28.5601696556,0.0,0.0,448.566543614,398.725816546,99.0395586284,70.1000774842,28.9394811443
 04/28  13:00:00,962.435803122,28.5601696556,0.0,0.0,448.566543614,448.566543614,87.3258421486,60.660039118,26.6658030306
 04/28  14:00:00,962.408756547,28.5601696556,0.0,0.0,448.566543614,448.566543614,57.2390261736,39.6185324166,17.620493757
 04/28  15:00:00,962.412406165,28.5601696556,0.0,0.0,448.566543614,448.566543614,60.2826453999,44.8714361153,15.4112092847
 04/28  16:00:00,1011.31806793,28.5601696556,0.0,0.0,448.566543614,448.566543614,81.26131474,59.1331566165,22.1281581234
 04/28  17:00:00,898.449710802,28.5601696556,0.0,0.0,348.885089477,398.725816546,67.7860187939,54.6155262228,13.1704925711
 04/28  18:00:00,699.096231961,28.5601696556,0.0,0.0,249.203635341,299.044362409,80.6716592018,69.7192838387,10.9523753631
 04/28  19:00:00,700.33532224,28.5601696556,0.0,0.0,249.203635341,299.044362409,148.559218598,139.81779267,8.74142592796
 04/28  20:00:00,576.520018565,28.5601696556,0.0,0.0,149.522181205,249.203635341,243.730315108,234.981288478,8.74902663013
 04/28  21:00:00,552.103293484,28.5601696556,0.0,0.0,149.522181205,249.203635341,278.873911432,276.680094752,2.19381668007
 04/28  22:00:00,349.356945241,0.0,0.0,0.0,49.8407270682,199.362908273,4.36118808425,0.0,4.36118808425
 04/28  23:00:00,299.992185687,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050892925,0.0,2.19050892925
 04/28  24:00:00,287.769987869,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060122523,0.0,2.19060122523
 04/29  01:00:00,237.929258751,0.0,0.0,0.0,24.9203635341,149.522181205,4.36109125783,0.0,4.36109125783
 04/29  02:00:00,237.929258717,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049169759,0.0,2.19049169759
 04/29  03:00:00,237.929258375,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905790671,0.0,2.1905790671
 04/29  04:00:00,250.151456261,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066620752,0.0,2.19066620752
 04/29  05:00:00,257.510028173,0.0,0.0,0.0,24.9203635341,149.522181205,4.36684171409,0.0,4.36684171409
 04/29  06:00:00,376.069546198,28.5601696556,0.0,0.0,49.8407270682,199.362908273,647.676468552,643.311168876,4.36529967588
 04/29  07:00:00,400.378245457,28.5601696556,0.0,0.0,49.8407270682,199.362908273,472.564806011,466.01504184,6.5497641707
 04/29  08:00:00,649.392810902,28.5601696556,0.0,0.0,249.203635341,249.203635341,241.478948025,234.917044512,6.56190351348
 04/29  09:00:00,612.671567261,28.5601696556,0.0,0.0,249.203635341,249.203635341,177.547026696,166.59520993,10.9518167664
 04/29  10:00:00,609.307748145,28.5601696556,7.78656829232,0.0,249.203635341,249.203635341,114.263194649,105.505420492,8.75777415648
 04/29  11:00:00,700.956022336,28.5601696556,59.7773749539,0.0,249.203635341,249.203635341,90.1366256847,76.9853480806,13.1512776041
 04/29  12:00:00,728.376195411,28.5601696556,86.3197834536,0.0,249.203635341,249.203635341,70.5136242514,61.7515746221,8.76204962928
 04/29  13:00:00,798.721649832,28.5601696556,154.538418981,0.0,249.203635341,249.203635341,59.2354389007,48.2932302384,10.9422086623
 04/29  14:00:00,580.264923054,28.5601696556,184.825907903,0.0,74.7610906023,174.442544739,61.8662003812,55.3051133379,6.56108704332
 04/29  15:00:00,553.96320381,28.5601696556,159.274583834,0.0,74.7610906023,174.442544739,55.4233724756,48.8675014248,6.55587105073
 04/29  16:00:00,527.261730348,28.5601696556,85.8864292138,0.0,74.7610906023,174.442544739,72.5484789493,63.8104306492,8.73804830019
 04/29  17:00:00,370.725959065,28.5601696556,7.62455221853,0.0,24.9203635341,149.522181205,127.249514812,125.057186338,2.19232847429
 04/29  18:00:00,296.668045321,0.0,0.0,0.0,24.9203635341,149.522181205,4.36511368118,0.0,4.36511368118
 04/29  19:00:00,297.854649867,0.0,0.0,0.0,24.9203635341,149.522181205,4.3653324136,0.0,4.3653324136
 04/29  20:00:00,323.485649472,0.0,0.0,0.0,24.9203635341,149.522181205,4.36490411929,0.0,4.36490411929
 04/29  21:00:00,299.042260369,0.0,0.0,0.0,24.9203635341,149.522181205,4.36891907523,0.0,4.36891907523
 04/29  22:00:00,274.595851944,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042991625,0.0,2.19042991625
 04/29  23:00:00,250.151456207,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051705714,0.0,2.19051705714
 04/29  24:00:00,237.929258688,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060404629,0.0,2.19060404629
 04/30  01:00:00,237.928753494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966726034,0.0,2.18966726034
 04/30  02:00:00,237.928753492,0.0,0.0,0.0,24.9203635341,149.522181205,4.35918616566,0.0,4.35918616566
 04/30  03:00:00,237.928753463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951881053,0.0,2.18951881053
 04/30  04:00:00,250.150951247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956979557,0.0,2.18956979557
 04/30  05:00:00,248.965854742,0.0,0.0,0.0,24.9203635341,149.522181205,2.19267057756,0.0,2.19267057756
 04/30  06:00:00,272.222138,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896627203,0.0,2.1896627203
 04/30  07:00:00,296.66653364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971411781,0.0,2.18971411781
 04/30  08:00:00,305.044811332,8.37827768384,0.0,0.0,24.9203635341,149.522181205,2.18961356993,0.0,2.18961356993
 04/30  09:00:00,273.744296163,13.7443559387,0.0,0.0,24.9203635341,149.522181205,2.18951231251,0.0,2.18951231251
 04/30  10:00:00,211.111149067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968481751,0.0,2.18968481751
 04/30  11:00:00,211.112154524,0.0,0.0,0.0,24.9203635341,149.522181205,4.36327416999,0.0,4.36327416999
 04/30  12:00:00,211.112154276,0.0,0.0,0.0,24.9203635341,149.522181205,2.19160477288,0.0,2.19160477288
 04/30  13:00:00,211.113662772,0.0,0.0,0.0,24.9203635341,149.522181205,6.54370847532,0.0,6.54370847532
 04/30  14:00:00,211.112154366,0.0,0.0,0.0,24.9203635341,149.522181205,2.19162805577,0.0,2.19162805577
 04/30  15:00:00,241.63133063,5.91665625969,5.62581581741,0.0,24.9203635341,149.522181205,2.18967438402,0.0,2.18967438402
 04/30  16:00:00,301.537784224,12.9647818903,3.44447580066,0.0,24.9203635341,149.522181205,2.18969501364,0.0,2.18969501364
 04/30  17:00:00,296.666533629,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896242954,0.0,2.1896242954
 04/30  18:00:00,296.666533623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967397647,0.0,2.18967397647
 04/30  19:00:00,297.853138024,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897248809,0.0,2.1897248809
 04/30  20:00:00,323.484138035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947262174,0.0,2.18947262174
 04/30  21:00:00,299.041250832,0.0,0.0,0.0,24.9203635341,149.522181205,4.36529250736,0.0,4.36529250736
 04/30  22:00:00,274.595346756,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961288853,0.0,2.18961288853
 04/30  23:00:00,250.150951181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966321294,0.0,2.18966321294
 04/30  24:00:00,237.928753417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971346685,0.0,2.18971346685
 05/01  01:00:00,287.769980569,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060453187,0.0,2.19060453187
 05/01  02:00:00,287.769980937,0.0,0.0,0.0,24.9203635341,199.362908273,4.36107074402,0.0,4.36107074402
 05/01  03:00:00,287.769980859,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046635337,0.0,2.19046635337
 05/01  04:00:00,299.992178338,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905429758,0.0,2.1905429758
 05/01  05:00:00,323.727444329,0.0,0.0,0.0,49.8407270682,199.362908273,4.36692967769,0.0,4.36692967769
 05/01  06:00:00,375.908260862,28.5601696556,0.0,0.0,49.8407270682,199.362908273,449.51280737,445.147737505,4.36506986459
 05/01  07:00:00,499.881283561,28.5601696556,0.0,0.0,149.522181205,199.362908273,259.887236286,251.129550118,8.75768616829
 05/01  08:00:00,1102.66894138,28.5601696556,27.5511168014,0.0,448.566543614,448.566543614,74.8068088506,57.1785818192,17.6282270314
 05/01  09:00:00,1229.22746122,28.6463979054,161.182210767,0.0,448.566543614,448.566543614,52.2390455952,32.3825604795,19.8564851157
 05/01  10:00:00,1339.45031556,28.5756680144,292.845907069,0.0,448.566543614,448.566543614,35.8802015589,18.2213743394,17.6588272195
 05/01  11:00:00,1356.90323837,28.6078422206,308.956198476,0.0,448.566543614,448.566543614,35.084893754,10.7158182322,24.3690755218
 05/01  12:00:00,1310.82531428,29.0191043937,312.296719831,0.0,448.566543614,398.725816546,41.1550328183,12.2223377873,28.932695031
 05/01  13:00:00,1368.78725876,29.6776519738,318.71777504,0.0,448.566543614,448.566543614,28.3339527038,1.67288208283,26.661070621
 05/01  14:00:00,1374.22451013,29.5233357737,323.576662532,0.0,448.566543614,448.566543614,15.4315194155,0.0139077237779,15.4176116917
 05/01  15:00:00,1364.83498841,29.0172412139,316.779550496,0.0,448.566543614,448.566543614,17.6114219196,0.0,17.6114219196
 05/01  16:00:00,1385.99075582,28.6557477089,291.889500721,0.0,448.566543614,448.566543614,22.1207408547,0.0,22.1207408547
 05/01  17:00:00,1151.57415316,28.5601696556,173.257524875,0.0,348.885089477,398.725816546,13.2176395829,0.0512818948462,13.1663576881
 05/01  18:00:00,845.125042943,28.5601696556,68.883592788,0.0,249.203635341,299.044362409,20.8954580446,9.94306713764,10.952390907
 05/01  19:00:00,728.270800653,28.5601696556,2.93977672853,0.0,249.203635341,299.044362409,44.9498619534,38.388581833,6.56128012044
 05/01  20:00:00,588.884606669,28.5601696556,0.0,0.0,149.522181205,249.203635341,90.8333000047,82.0827533676,8.75054663706
 05/01  21:00:00,564.459620771,28.5601696556,0.000510207868873,0.0,149.522181205,249.203635341,115.888769753,111.521480574,4.36728917864
 05/01  22:00:00,349.356937464,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067562257,0.0,2.19067562257
 05/01  23:00:00,299.992178668,0.0,0.0,0.0,24.9203635341,199.362908273,4.36084189445,0.0,4.36084189445
 05/01  24:00:00,287.7699807,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053557396,0.0,2.19053557396
 05/02  01:00:00,287.769977984,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060360459,0.0,2.19060360459
 05/02  02:00:00,287.769978135,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067487792,0.0,2.19067487792
 05/02  03:00:00,287.769978428,0.0,0.0,0.0,24.9203635341,199.362908273,4.36082920938,0.0,4.36082920938
 05/02  04:00:00,299.992176051,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052155806,0.0,2.19052155806
 05/02  05:00:00,323.727440474,0.0,0.0,0.0,49.8407270682,199.362908273,4.36725403494,0.0,4.36725403494
 05/02  06:00:00,376.12184659,28.9646576771,0.0,0.0,49.8407270682,199.362908273,217.473717955,215.281340131,2.19237782346
 05/02  07:00:00,675.427781792,28.5601696556,134.638998355,0.0,149.522181205,199.362908273,133.436238338,122.4930145,10.9432238377
 05/02  08:00:00,1486.78015883,29.3456741366,339.204082268,0.0,448.566543614,448.566543614,42.8478001695,25.2205217932,17.6272783763
 05/02  09:00:00,1502.84166278,30.1208352254,388.351342403,0.0,448.566543614,448.566543614,25.7370897931,8.08712685664,17.6499629364
 05/02  10:00:00,1481.10042851,29.4228158768,416.20157011,0.0,448.566543614,448.566543614,21.480944584,1.61786810347,19.8630764806
 05/02  11:00:00,1503.21674292,29.9459963569,437.79165075,0.0,448.566543614,448.566543614,24.7754151311,0.4115431906,24.3638719405
 05/02  12:00:00,1468.04346688,30.9273025529,451.473055972,0.0,448.566543614,398.725816546,26.7657391023,0.064556397986,26.7011827043
 05/02  13:00:00,1521.32781316,32.2179886113,453.627541584,0.0,448.566543614,448.566543614,26.672396177,0.0,26.672396177
 05/02  14:00:00,1521.43368418,32.6947386167,453.266700381,0.0,448.566543614,448.566543614,17.6183870359,0.0,17.6183870359
 05/02  15:00:00,1517.79953122,34.4844862175,447.843300562,0.0,448.566543614,448.566543614,16.6576422075,0.0,16.6576422075
 05/02  16:00:00,1551.30466302,36.5929604637,430.345648808,0.0,448.566543614,448.566543614,20.8663496514,0.0,20.8663496514
 05/02  17:00:00,1439.83433898,33.6950106738,434.637891966,0.0,348.885089477,398.725816546,13.1712665236,0.0,13.1712665236
 05/02  18:00:00,1244.26387091,30.3282351388,441.79961786,0.0,249.203635341,299.044362409,10.9512264272,0.0,10.9512264272
 05/02  19:00:00,1202.68627752,28.5870564688,402.879602688,0.0,249.203635341,299.044362409,8.7421226876,0.0,8.7421226876
 05/02  20:00:00,1035.30971919,28.5601696556,366.794409719,0.0,149.522181205,249.203635341,10.9020936734,2.1533500535,8.74874361986
 05/02  21:00:00,971.609096235,28.5601696556,331.007084231,0.0,149.522181205,249.203635341,16.1598600952,13.9666288367,2.19323125854
 05/02  22:00:00,349.356935403,0.0,0.0,0.0,49.8407270682,199.362908273,4.36110050956,0.0,4.36110050956
 05/02  23:00:00,299.992175911,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047244906,0.0,2.19047244906
 05/02  24:00:00,287.769978094,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054342143,0.0,2.19054342143
 05/03  01:00:00,287.769975881,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906079209,0.0,2.1906079209
 05/03  02:00:00,287.769975928,0.0,0.0,0.0,24.9203635341,199.362908273,4.36104745143,0.0,4.36104745143
 05/03  03:00:00,287.769975559,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043966413,0.0,2.19043966413
 05/03  04:00:00,299.99217333,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050552604,0.0,2.19050552604
 05/03  05:00:00,323.727436508,0.0,0.0,0.0,49.8407270682,199.362908273,4.36685567601,0.0,4.36685567601
 05/03  06:00:00,747.799490644,30.9951596269,285.050169896,0.0,49.8407270682,199.362908273,21.2600252829,16.89514564,4.36487964292
 05/03  07:00:00,948.32055037,28.5601696556,360.977656676,0.0,149.522181205,199.362908273,26.8784396083,18.1213756635,8.75706394473
 05/03  08:00:00,1549.16957186,29.4856563131,403.745144333,0.0,448.566543614,448.566543614,17.7345917796,0.109148634544,17.6254431451
 05/03  09:00:00,1571.13533892,31.6516728834,455.82491513,0.0,448.566543614,448.566543614,19.8528265116,0.0,19.8528265116
 05/03  10:00:00,1535.8842133,33.7716651306,466.637812749,0.0,448.566543614,448.566543614,17.6570635938,0.0,17.6570635938
 05/03  11:00:00,1527.56916755,35.9458274082,456.144597381,0.0,448.566543614,448.566543614,24.3648196925,0.0,24.3648196925
 05/03  12:00:00,1478.9993243,34.8365631999,458.519727765,0.0,448.566543614,398.725816546,28.928923838,0.0,28.928923838
 05/03  13:00:00,1518.0352379,40.30271,442.250271544,0.0,448.566543614,448.566543614,26.6526190575,0.0,26.6526190575
 05/03  14:00:00,1515.32374318,40.9662068048,438.885314206,0.0,448.566543614,448.566543614,15.4150704806,0.0,15.4150704806
 05/03  15:00:00,1518.85938762,41.142334032,442.245325357,0.0,448.566543614,448.566543614,17.609871103,0.0,17.609871103
 05/03  16:00:00,1577.01711755,38.1594796236,454.491606179,0.0,448.566543614,448.566543614,20.3952033204,0.0,20.3952033204
 05/03  17:00:00,1473.81347695,35.3897693703,466.922281442,0.0,348.885089477,398.725816546,12.6876582985,0.0,12.6876582985
 05/03  18:00:00,1242.76180442,30.5386692987,440.695162106,0.0,249.203635341,299.044362409,10.9516871268,0.0,10.9516871268
 05/03  19:00:00,1193.36582126,28.7673844655,396.516810859,0.0,249.203635341,299.044362409,8.74142906935,0.0,8.74142906935
 05/03  20:00:00,1039.59338867,28.5601696556,370.859703355,0.0,149.522181205,249.203635341,8.89335955296,0.144376729209,8.74898282375
 05/03  21:00:00,1003.91793405,28.5601696556,363.139264452,0.0,149.522181205,249.203635341,7.98861078777,3.6220728706,4.36653791717
 05/03  22:00:00,349.356932814,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047134813,0.0,2.19047134813
 05/03  23:00:00,299.992173419,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053690686,0.0,2.19053690686
 05/03  24:00:00,287.76997567,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060236471,0.0,2.19060236471
 05/04  01:00:00,287.769973433,0.0,0.0,0.0,24.9203635341,199.362908273,4.36101819655,0.0,4.36101819655
 05/04  02:00:00,287.769973311,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041762071,0.0,2.19041762071
 05/04  03:00:00,287.769972992,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047815292,0.0,2.19047815292
 05/04  04:00:00,299.992170818,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053850744,0.0,2.19053850744
 05/04  05:00:00,323.727432331,0.0,0.0,0.0,49.8407270682,199.362908273,4.36670415528,0.0,4.36670415528
 05/04  06:00:00,784.05767785,31.9308163145,320.49922738,0.0,49.8407270682,199.362908273,11.8074594976,7.44256356852,4.36489592906
 05/04  07:00:00,975.540707534,28.9175881901,384.062227773,0.0,149.522181205,199.362908273,17.5462022144,8.78867015736,8.757532057
 05/04  08:00:00,1586.89778076,32.0613753048,435.740523074,0.0,448.566543614,448.566543614,17.6231481595,0.0,17.6231481595
 05/04  09:00:00,1582.64422061,35.5751001322,462.706114924,0.0,448.566543614,448.566543614,19.8536626594,0.0,19.8536626594
 05/04  10:00:00,1528.28328256,37.7546524992,455.053915317,0.0,448.566543614,448.566543614,17.6575843005,0.0,17.6575843005
 05/04  11:00:00,1522.32028809,39.3306969471,447.510871814,0.0,448.566543614,448.566543614,24.3611415296,0.0,24.3611415296
 05/04  12:00:00,1471.73432981,37.2187348728,448.872593981,0.0,448.566543614,398.725816546,26.6993389493,0.0,26.6993389493
 05/04  13:00:00,1512.335931,42.5007374408,434.352966111,0.0,448.566543614,448.566543614,26.6689620755,0.0,26.6689620755
 05/04  14:00:00,1518.09846912,40.9005608237,441.725698591,0.0,448.566543614,448.566543614,17.6157880423,0.0,17.6157880423
 05/04  15:00:00,1522.75085003,40.734139663,446.545000149,0.0,448.566543614,448.566543614,15.4093535727,0.0,15.4093535727
 05/04  16:00:00,1574.46259379,40.8511266711,449.269522201,0.0,448.566543614,448.566543614,22.1174894981,0.0,22.1174894981
 05/04  17:00:00,1459.19005494,34.3907488461,456.326491943,0.0,348.885089477,398.725816546,13.1682667703,0.0,13.1682667703
 05/04  18:00:00,1210.97102277,28.9905212271,417.831780168,0.0,249.203635341,299.044362409,10.9501113235,0.0,10.9501113235
 05/04  19:00:00,1185.75034801,28.6936473083,394.138625907,0.0,249.203635341,299.044362409,6.56100990432,0.0,6.56100990432
 05/04  20:00:00,1050.00042333,28.5601696556,384.599952499,0.0,149.522181205,249.203635341,9.48991930564,0.741015897374,8.74890340827
 05/04  21:00:00,1021.404876,28.5601696556,381.962328171,0.0,149.522181205,249.203635341,14.1417169102,9.77513114854,4.36658576166
 05/04  22:00:00,349.356930203,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052862137,0.0,2.19052862137
 05/04  23:00:00,299.992171161,0.0,0.0,0.0,24.9203635341,199.362908273,4.36123507038,0.0,4.36123507038
 05/04  24:00:00,287.769973083,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034259079,0.0,2.19034259079
 05/05  01:00:00,287.76997037,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039546609,0.0,2.19039546609
 05/05  02:00:00,287.769970573,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045074719,0.0,2.19045074719
 05/05  03:00:00,287.769970748,0.0,0.0,0.0,24.9203635341,199.362908273,4.36106651058,0.0,4.36106651058
 05/05  04:00:00,299.992168359,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061543199,0.0,2.19061543199
 05/05  05:00:00,323.727428382,0.0,0.0,0.0,49.8407270682,199.362908273,4.36676827506,0.0,4.36676827506
 05/05  06:00:00,378.985449276,31.9447324621,0.0,0.0,49.8407270682,199.362908273,72.8168448384,70.6244395908,2.19240524757
 05/05  07:00:00,499.74000984,28.5601696556,0.0,0.0,149.522181205,199.362908273,90.9287981966,79.9876294094,10.9411687872
 05/05  08:00:00,1048.89546993,29.5077737832,0.0,0.0,448.566543614,448.566543614,36.7751241298,19.1505361204,17.6245880094
 05/05  09:00:00,1099.3202851,30.7813706877,22.58507735,0.0,448.566543614,448.566543614,22.0777413944,4.42988271365,17.6478586807
 05/05  10:00:00,1139.83248229,31.4669567941,95.5758172737,0.0,448.566543614,448.566543614,20.47407916,0.612551719432,19.8615274406
 05/05  11:00:00,1140.4845182,32.6820608595,95.5949999755,0.0,448.566543614,448.566543614,22.250136867,0.105824256116,22.1443126109
 05/05  12:00:00,1137.20748404,31.3997347705,142.351771404,0.0,448.566543614,398.725816546,29.1014905886,0.181123233507,28.920367355
 05/05  13:00:00,1286.31524563,35.3212713259,235.873303354,0.0,448.566543614,448.566543614,26.6541699351,0.0,26.6541699351
 05/05  14:00:00,1343.53478063,35.722178867,291.957914233,0.0,448.566543614,448.566543614,15.4138929372,0.0,15.4138929372
 05/05  15:00:00,1294.88613937,34.9822505974,245.092095204,0.0,448.566543614,448.566543614,17.6059153777,0.0,17.6059153777
 05/05  16:00:00,1247.46535243,34.0264687514,151.562165058,0.0,448.566543614,448.566543614,22.11628782,0.0,22.11628782
 05/05  17:00:00,1047.30420415,30.8648098022,69.3960866771,0.0,348.885089477,398.725816546,10.9742795972,0.0,10.9742795972
 05/05  18:00:00,811.901503401,28.5601696556,36.54000033,0.0,249.203635341,299.044362409,18.6591061201,7.70796545385,10.9511406662
 05/05  19:00:00,719.403749561,28.5601696556,2.62229883548,0.0,249.203635341,299.044362409,40.3470794436,31.6066572872,8.74042215638
 05/05  20:00:00,576.391885872,28.5601696556,0.0,0.0,149.522181205,249.203635341,82.1808537992,73.4325839563,8.74826984291
 05/05  21:00:00,564.442040276,28.5601696556,0.000372389570068,0.0,149.522181205,249.203635341,94.0317450719,91.8385848807,2.19316019121
 05/05  22:00:00,349.356927758,0.0,0.0,0.0,49.8407270682,199.362908273,4.36096358067,0.0,4.36096358067
 05/05  23:00:00,299.992168266,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038121941,0.0,2.19038121941
 05/05  24:00:00,287.769970401,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043596799,0.0,2.19043596799
 05/06  01:00:00,237.929240963,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904841458,0.0,2.1904841458
 05/06  02:00:00,237.929241113,0.0,0.0,0.0,24.9203635341,149.522181205,4.36111714594,0.0,4.36111714594
 05/06  03:00:00,237.929240901,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063261857,0.0,2.19063261857
 05/06  04:00:00,250.151438567,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031921927,0.0,2.19031921927
 05/06  05:00:00,248.96633345,0.0,0.0,0.0,24.9203635341,149.522181205,4.3670359329,0.0,4.3670359329
 05/06  06:00:00,377.772890802,30.6528170178,0.0,0.0,49.8407270682,199.362908273,176.919089139,172.553991826,4.36509731277
 05/06  07:00:00,400.099573231,28.5601696556,0.0,0.0,49.8407270682,199.362908273,142.660302745,138.287396397,4.37290634724
 05/06  08:00:00,649.382317296,28.6892294137,0.0,0.0,249.203635341,249.203635341,80.7935214684,72.0529057119,8.7406157565
 05/06  09:00:00,612.873477137,28.8570956035,0.0,0.0,249.203635341,249.203635341,64.1184009731,55.3550477327,8.76335324033
 05/06  10:00:00,563.681246782,28.5624037001,0.0,0.0,249.203635341,249.203635341,56.426723604,45.485742206,10.940981398
 05/06  11:00:00,639.185360588,28.5601696556,12.5344141809,0.0,249.203635341,249.203635341,49.9582202939,38.9983547669,10.959865527
 05/06  12:00:00,700.395352654,28.5601696556,59.2015059131,0.0,249.203635341,249.203635341,45.0402363318,34.0962809869,10.9439553449
 05/06  13:00:00,722.969236245,28.5617934566,80.9509679468,0.0,249.203635341,249.203635341,37.3857476126,28.6288953682,8.75685224438
 05/06  14:00:00,445.395082974,28.5601696556,53.7604087585,0.0,74.7610906023,174.442544739,21.5431385219,14.9825680074,6.5605705145
 05/06  15:00:00,421.893847374,28.5601696556,31.1298370384,0.0,74.7610906023,174.442544739,24.4856234904,17.9304978169,6.55512567354
 05/06  16:00:00,408.039100242,28.5983987785,6.88090447219,0.0,74.7610906023,174.442544739,36.9749355362,28.2382670567,8.73666847944
 05/06  17:00:00,325.408479727,28.6990216881,0.0,0.0,24.9203635341,149.522181205,55.5852591745,53.392771196,2.19248797851
 05/06  18:00:00,307.777882495,11.1098615779,0.0,0.0,24.9203635341,149.522181205,4.36521537567,0.0,4.36521537567
 05/06  19:00:00,289.31095827,0.0,0.0,0.0,24.9203635341,149.522181205,4.36521028772,0.0,4.36521028772
 05/06  20:00:00,323.485624616,0.0,0.0,0.0,24.9203635341,149.522181205,2.19254690383,0.0,2.19254690383
 05/06  21:00:00,299.042228534,0.0,0.0,0.0,24.9203635341,149.522181205,4.36862690831,0.0,4.36862690831
 05/06  22:00:00,274.595834547,0.0,0.0,0.0,24.9203635341,149.522181205,4.36101252259,0.0,4.36101252259
 05/06  23:00:00,250.151438736,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057985641,0.0,2.19057985641
 05/06  24:00:00,237.929240817,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906288328,0.0,2.1906288328
 05/07  01:00:00,237.928739107,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954453293,0.0,2.18954453293
 05/07  02:00:00,237.92873912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955945682,0.0,2.18955945682
 05/07  03:00:00,237.928739131,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957413104,0.0,2.18957413104
 05/07  04:00:00,250.150936943,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958861016,0.0,2.18958861016
 05/07  05:00:00,240.422163602,0.0,0.0,0.0,24.9203635341,149.522181205,4.36493216593,0.0,4.36493216593
 05/07  06:00:00,272.222123753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961870605,0.0,2.18961870605
 05/07  07:00:00,296.850045365,0.183526001599,0.0,0.0,24.9203635341,149.522181205,2.1896325686,0.0,2.1896325686
 05/07  08:00:00,326.977486073,14.6695642871,3.01322669097,0.0,24.9203635341,149.522181205,2.18958807124,0.0,2.18958807124
 05/07  09:00:00,388.252850828,16.0224513613,59.6399286688,0.0,24.9203635341,149.522181205,2.1895873453,0.0,2.1895873453
 05/07  10:00:00,285.247659206,4.92324284832,30.5396928543,0.0,24.9203635341,149.522181205,2.18961624822,0.0,2.18961624822
 05/07  11:00:00,211.112132803,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134466304,0.0,2.19134466304
 05/07  12:00:00,211.11213343,0.0,0.0,0.0,24.9203635341,149.522181205,4.36251720477,0.0,4.36251720477
 05/07  13:00:00,211.113630682,0.0,0.0,0.0,24.9203635341,149.522181205,4.36857993996,0.0,4.36857993996
 05/07  14:00:00,211.112132692,0.0,0.0,0.0,24.9203635341,149.522181205,2.19159041107,0.0,2.19159041107
 05/07  15:00:00,380.434558883,12.3471853238,119.046987839,0.0,24.9203635341,149.522181205,2.18962791362,0.0,2.18962791362
 05/07  16:00:00,543.588250112,20.9902085468,184.47006813,0.0,24.9203635341,149.522181205,2.18958326328,0.0,2.18958326328
 05/07  17:00:00,513.50577732,18.2313899534,119.790908043,0.0,24.9203635341,149.522181205,2.18958241135,0.0,2.18958241135
 05/07  18:00:00,432.740982137,18.6094373857,59.166161894,0.0,24.9203635341,149.522181205,2.18961120935,0.0,2.18961120935
 05/07  19:00:00,306.421006955,3.82208683872,0.774401396447,0.0,24.9203635341,149.522181205,2.18953611593,0.0,2.18953611593
 05/07  20:00:00,323.484123781,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955009182,0.0,2.18955009182
 05/07  21:00:00,299.041225664,0.0,0.0,0.0,24.9203635341,149.522181205,4.36499659071,0.0,4.36499659071
 05/07  22:00:00,274.59533246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942921973,0.0,2.18942921973
 05/07  23:00:00,250.150936872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944325095,0.0,2.18944325095
 05/07  24:00:00,237.928739083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945726953,0.0,2.18945726953
 05/08  01:00:00,287.769962638,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058737051,0.0,2.19058737051
 05/08  02:00:00,287.76996294,0.0,0.0,0.0,24.9203635341,199.362908273,4.36056957591,0.0,4.36056957591
 05/08  03:00:00,287.76996281,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034279931,0.0,2.19034279931
 05/08  04:00:00,299.992160328,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038127948,0.0,2.19038127948
 05/08  05:00:00,315.183748921,0.0,0.0,0.0,49.8407270682,199.362908273,4.36664024311,0.0,4.36664024311
 05/08  06:00:00,376.083102515,28.8068741262,0.0,0.0,49.8407270682,199.362908273,375.782337584,371.417703245,4.36463433891
 05/08  07:00:00,499.846090209,28.5601696556,0.0,0.0,149.522181205,199.362908273,223.994283049,215.237601125,8.75668192363
 05/08  08:00:00,1080.52673212,28.9778230149,6.89412221191,0.0,448.566543614,448.566543614,67.855951459,50.2343970627,17.6215543963
 05/08  09:00:00,1226.17607663,29.4759278382,134.248798316,0.0,448.566543614,448.566543614,44.8501232165,27.2066773438,17.6434458726
 05/08  10:00:00,1310.74034463,28.8171649647,265.079666152,0.0,448.566543614,448.566543614,33.8863470945,14.0284188154,19.8579282792
 05/08  11:00:00,1340.97899556,28.5601696556,294.8516283,0.0,448.566543614,448.566543614,29.3800278481,7.23903524424,22.1409926038
 05/08  12:00:00,1289.84229502,28.6416130096,293.77441029,0.0,448.566543614,398.725816546,36.6440303101,9.95175463778,26.6922756723
 05/08  13:00:00,1318.69743982,29.113800345,273.249957327,0.0,448.566543614,448.566543614,28.6362096876,1.9774403937,26.6587692939
 05/08  14:00:00,1295.09868916,28.9149879279,250.368528761,0.0,448.566543614,448.566543614,17.7178117822,0.104402403533,17.6134093787
 05/08  15:00:00,1296.54873389,28.9580762051,251.771681094,0.0,448.566543614,448.566543614,15.4060018843,0.0,15.4060018843
 05/08  16:00:00,1268.32838992,30.7000189008,175.008045313,0.0,448.566543614,448.566543614,22.110366767,0.0,22.110366767
 05/08  17:00:00,1085.52820103,29.9914549754,107.3245302,0.0,348.885089477,398.725816546,13.2198284381,0.0590245116798,13.1608039264
 05/08  18:00:00,823.999075425,29.1773195289,47.7837444366,0.0,249.203635341,299.044362409,15.1141299144,6.35106123997,8.7630686744
 05/08  19:00:00,691.696927404,28.5601696556,0.0,0.0,249.203635341,299.044362409,29.6090615823,20.8676183174,8.74144326489
 05/08  20:00:00,588.855807677,28.5601696556,0.000527404367413,0.0,149.522181205,249.203635341,55.8029042822,47.0550102656,8.74789401662
 05/08  21:00:00,564.437735288,28.5601696556,0.000521214975612,0.0,149.522181205,249.203635341,88.7305440524,86.5374311488,2.19311290364
 05/08  22:00:00,349.35691994,0.0,0.0,0.0,49.8407270682,199.362908273,4.36087381244,0.0,4.36087381244
 05/08  23:00:00,299.992160458,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031327037,0.0,2.19031327037
 05/08  24:00:00,287.769962564,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035153528,0.0,2.19035153528
 05/09  01:00:00,287.769960061,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038314453,0.0,2.19038314453
 05/09  02:00:00,287.769960222,0.0,0.0,0.0,24.9203635341,199.362908273,4.36086571172,0.0,4.36086571172
 05/09  03:00:00,287.769960046,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048222838,0.0,2.19048222838
 05/09  04:00:00,299.992157695,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051496946,0.0,2.19051496946
 05/09  05:00:00,315.183744621,0.0,0.0,0.0,49.8407270682,199.362908273,4.36659099476,0.0,4.36659099476
 05/09  06:00:00,376.845161647,29.6249861349,0.0,0.0,49.8407270682,199.362908273,304.736821976,300.372458901,4.36436307457
 05/09  07:00:00,499.806013088,28.5601696556,0.0,0.0,149.522181205,199.362908273,173.997236184,165.241006996,8.75622918819
 05/09  08:00:00,1054.43287976,28.5601696556,0.000828307230707,0.0,448.566543614,448.566543614,56.270654085,38.6500959105,17.6205581745
 05/09  09:00:00,1135.71870064,28.5601696556,70.5985630136,0.0,448.566543614,448.566543614,34.2417174901,16.5983381679,17.6433793222
 05/09  10:00:00,1216.89528666,28.5601696556,171.882199027,0.0,448.566543614,448.566543614,26.353903327,6.49734862005,19.8565547069
 05/09  11:00:00,1338.96088363,28.604211341,290.568349574,0.0,448.566543614,448.566543614,24.6664303148,2.52467163158,22.1417586833
 05/09  12:00:00,1300.9084506,28.9650767483,301.04272672,0.0,448.566543614,398.725816546,31.3231341349,4.63505273762,26.6880813973
 05/09  13:00:00,1361.44501718,29.8335498817,315.027879567,0.0,448.566543614,448.566543614,27.6704913665,1.01661257629,26.6538787902
 05/09  14:00:00,1348.94892316,30.2008851071,300.463721534,0.0,448.566543614,448.566543614,17.6114484064,0.0,17.6114484064
 05/09  15:00:00,1358.30284891,30.7122570091,305.720555862,0.0,448.566543614,448.566543614,15.4063216794,0.0,15.4063216794
 05/09  16:00:00,1363.53576038,32.3567949197,262.960466926,0.0,448.566543614,448.566543614,22.1095727752,0.0,22.1095727752
 05/09  17:00:00,1097.11283195,30.1378958799,116.895965341,0.0,348.885089477,398.725816546,11.0489894808,0.0736599144404,10.9753295663
 05/09  18:00:00,759.843574871,28.7176994623,10.1435134499,0.0,249.203635341,299.044362409,22.320958043,11.3709235885,10.9500344546
 05/09  19:00:00,691.70035813,28.5601696556,0.0,0.0,249.203635341,299.044362409,31.9553435296,25.3944225729,6.56092095672
 05/09  20:00:00,576.372691216,28.5601696556,0.0,0.0,149.522181205,249.203635341,58.3660188084,49.6177748107,8.74824399774
 05/09  21:00:00,551.948744449,28.5601696556,0.0,0.0,149.522181205,249.203635341,86.1205452917,81.7541597253,4.3663855664
 05/09  22:00:00,349.356917014,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904339944,0.0,2.1904339944
 05/09  23:00:00,299.992157963,0.0,0.0,0.0,24.9203635341,199.362908273,4.36096339405,0.0,4.36096339405
 05/09  24:00:00,287.769959977,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053039193,0.0,2.19053039193
 05/10  01:00:00,287.769957174,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905542003,0.0,2.1905542003
 05/10  02:00:00,287.769957306,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058155019,0.0,2.19058155019
 05/10  03:00:00,287.769957543,0.0,0.0,0.0,24.9203635341,199.362908273,4.36052880918,0.0,4.36052880918
 05/10  04:00:00,299.992155243,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030556017,0.0,2.19030556017
 05/10  05:00:00,315.183740195,0.0,0.0,0.0,49.8407270682,199.362908273,4.36680294459,0.0,4.36680294459
 05/10  06:00:00,377.236376599,30.097351836,0.0,0.0,49.8407270682,199.362908273,200.674757317,198.482287298,2.192470019
 05/10  07:00:00,499.771850551,28.5601696556,0.0,0.0,149.522181205,199.362908273,133.491558885,122.552679888,10.9388789969
 05/10  08:00:00,1172.63235586,28.5601696556,70.7521411894,0.0,448.566543614,448.566543614,39.6868224495,24.2681580446,15.418664405
 05/10  09:00:00,1328.89513736,28.5601696556,231.594622301,0.0,448.566543614,448.566543614,27.5103183729,7.6642038165,19.8461145564
 05/10  10:00:00,1392.32124714,28.5846570148,337.387283127,0.0,448.566543614,448.566543614,19.9375737013,2.28693434571,17.6506393555
 05/10  11:00:00,1429.39062167,29.5564801623,365.168717441,0.0,448.566543614,448.566543614,23.5050857436,1.36725505144,22.1378306922
 05/10  12:00:00,1401.29652187,29.675698926,385.97717398,0.0,448.566543614,398.725816546,29.9733207891,1.06898100453,28.9043397846
 05/10  13:00:00,1472.26393299,31.8948227767,404.887051994,0.0,448.566543614,448.566543614,26.6401776983,0.0,26.6401776983
 05/10  14:00:00,1487.90612291,32.5499380925,419.884084673,0.0,448.566543614,448.566543614,15.4099445735,0.0,15.4099445735
 05/10  15:00:00,1497.62992706,34.043830308,428.186412675,0.0,448.566543614,448.566543614,15.4043082559,0.0,15.4043082559
 05/10  16:00:00,1534.00075693,35.5463199932,414.088566276,0.0,448.566543614,448.566543614,22.1082239271,0.0,22.1082239271
 05/10  17:00:00,1373.03249356,31.6889072419,378.749899109,0.0,348.885089477,398.725816546,13.1612910733,0.0,13.1612910733
 05/10  18:00:00,1153.47859689,29.1752483135,363.862789108,0.0,249.203635341,299.044362409,8.76328903176,0.0,8.76328903176
 05/10  19:00:00,1134.39831934,28.5601696556,351.715507764,0.0,249.203635341,299.044362409,9.24698323711,0.506896285983,8.74008695113
 05/10  20:00:00,992.291247909,28.5601696556,325.358525732,0.0,149.522181205,249.203635341,25.1503045761,16.4024723953,8.74783218073
 05/10  21:00:00,819.371205014,28.5601696556,183.273733926,0.0,149.522181205,249.203635341,36.7884594655,32.4223139581,4.36614550734
 05/10  22:00:00,349.35691457,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902844347,0.0,2.1902844347
 05/10  23:00:00,299.992155132,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903115909,0.0,2.1903115909
 05/10  24:00:00,287.769957256,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033870754,0.0,2.19033870754
 05/11  01:00:00,287.7699547,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035912015,0.0,2.19035912015
 05/11  02:00:00,287.769954846,0.0,0.0,0.0,24.9203635341,199.362908273,4.36078425069,0.0,4.36078425069
 05/11  03:00:00,287.769954673,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042481948,0.0,2.19042481948
 05/11  04:00:00,299.992152301,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044645978,0.0,2.19044645978
 05/11  05:00:00,315.183736045,0.0,0.0,0.0,49.8407270682,199.362908273,4.36665995905,0.0,4.36665995905
 05/11  06:00:00,378.089409937,31.052668733,0.0,0.0,49.8407270682,199.362908273,71.6242183133,67.2596115696,4.36460674375
 05/11  07:00:00,519.805696379,28.5677159647,7.20092377816,0.0,149.522181205,199.362908273,59.8240968875,51.0688236149,8.75527327264
 05/11  08:00:00,1302.16327868,29.9628450771,169.554142384,0.0,448.566543614,448.566543614,27.3043590997,9.89473142967,17.40962767
 05/11  09:00:00,1442.30473092,31.0202797377,334.635091607,0.0,448.566543614,448.566543614,19.6070534545,1.75755811159,17.8494953429
 05/11  10:00:00,1430.09030721,30.9532330398,363.885555601,0.0,448.566543614,448.566543614,18.3043086882,0.657004963432,17.6473037247
 05/11  11:00:00,1467.38025391,31.7155397194,400.186158461,0.0,448.566543614,448.566543614,24.3631930395,0.0124748933818,24.3507181461
 05/11  12:00:00,1439.44032014,30.9901169172,422.807416163,0.0,448.566543614,398.725816546,26.6755451966,0.0,26.6755451966
 05/11  13:00:00,1496.26959465,34.6137796357,426.173786235,0.0,448.566543614,448.566543614,26.6400629356,0.0,26.6400629356
 05/11  14:00:00,1478.13156082,34.8802602793,407.779216463,0.0,448.566543614,448.566543614,15.4099527264,0.0,15.4099527264
 05/11  15:00:00,1463.74143649,36.3951739695,391.874674869,0.0,448.566543614,448.566543614,15.4040080147,0.0,15.4040080147
 05/11  16:00:00,1506.55130282,38.377948293,383.807507807,0.0,448.566543614,448.566543614,22.1066262938,0.0,22.1066262938
 05/11  17:00:00,1361.69509907,34.0909545714,367.751676502,0.0,348.885089477,398.725816546,13.1605791944,0.0,13.1605791944
 05/11  18:00:00,1136.21618972,29.9416018587,348.732313877,0.0,249.203635341,299.044362409,8.76275451376,0.0,8.76275451376
 05/11  19:00:00,1114.44341974,28.6253992706,338.181174164,0.0,249.203635341,299.044362409,8.74054890937,0.0,8.74054890937
 05/11  20:00:00,970.330446102,28.5601696556,311.23769398,0.0,149.522181205,249.203635341,14.7925003598,6.04534061325,8.74715974657
 05/11  21:00:00,905.107335147,28.5601696556,271.189866158,0.0,149.522181205,249.203635341,18.9279130851,16.734935189,2.19297789612
 05/11  22:00:00,349.356911849,0.0,0.0,0.0,49.8407270682,199.362908273,4.36103780477,0.0,4.36103780477
 05/11  23:00:00,299.992152436,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051439948,0.0,2.19051439948
 05/11  24:00:00,287.76995452,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053567103,0.0,2.19053567103
 05/12  01:00:00,287.769951882,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054923451,0.0,2.19054923451
 05/12  02:00:00,287.76995213,0.0,0.0,0.0,24.9203635341,199.362908273,4.36043559269,0.0,4.36043559269
 05/12  03:00:00,287.76995205,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024238075,0.0,2.19024238075
 05/12  04:00:00,299.99214957,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025861886,0.0,2.19025861886
 05/12  05:00:00,315.183731724,0.0,0.0,0.0,49.8407270682,199.362908273,4.36652120594,0.0,4.36652120594
 05/12  06:00:00,378.521829994,31.5111279904,0.0,0.0,49.8407270682,199.362908273,35.8990942265,33.7068486184,2.19224560804
 05/12  07:00:00,648.245663647,28.5601696556,83.2123210991,0.0,149.522181205,199.362908273,42.1337841343,31.195428569,10.9383555652
 05/12  08:00:00,1394.82693752,29.9653507378,259.756875921,0.0,448.566543614,448.566543614,17.6278768449,2.2125292881,15.4153475568
 05/12  09:00:00,1461.5220658,31.7330270134,353.694629892,0.0,448.566543614,448.566543614,20.2889183261,0.445877349246,19.8430409768
 05/12  10:00:00,1449.1101371,32.3401994138,383.006247928,0.0,448.566543614,448.566543614,17.6485457146,0.0,17.6485457146
 05/12  11:00:00,1472.40974852,33.6484732666,403.282753618,0.0,448.566543614,448.566543614,22.1335541946,0.0,22.1335541946
 05/12  12:00:00,1427.13294509,32.460177709,409.030004739,0.0,448.566543614,398.725816546,28.9047272335,0.0,28.9047272335
 05/12  13:00:00,1482.9464495,36.6076679997,410.856788441,0.0,448.566543614,448.566543614,24.4257163277,0.0,24.4257163277
 05/12  14:00:00,1476.54147405,37.0294073545,404.879883052,0.0,448.566543614,448.566543614,17.6084403484,0.0,17.6084403484
 05/12  15:00:00,1471.19075824,38.7163767613,398.976301328,0.0,448.566543614,448.566543614,15.4007220116,0.0,15.4007220116
 05/12  16:00:00,1509.3066114,40.4483143095,389.611508683,0.0,448.566543614,448.566543614,21.6078861471,0.0,21.6078861471
 05/12  17:00:00,1362.64873292,34.0597134067,367.651684945,0.0,348.885089477,398.725816546,11.4668284798,0.0,11.4668284798
 05/12  18:00:00,1124.83569282,28.6782677979,338.49500195,0.0,249.203635341,299.044362409,10.9493468572,0.0,10.9493468572
 05/12  19:00:00,1014.98166608,28.590794244,239.472084266,0.0,249.203635341,299.044362409,6.5596191006,0.0,6.5596191006
 05/12  20:00:00,802.681128684,28.5601696556,146.172366613,0.0,149.522181205,249.203635341,16.3631465615,7.61580806599,8.74733849553
 05/12  21:00:00,777.638086168,28.5601696556,146.101496953,0.0,149.522181205,249.203635341,28.6333604651,24.2668139132,4.36654655186
 05/12  22:00:00,349.3569086,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050209269,0.0,2.19050209269
 05/12  23:00:00,299.992149631,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033907664,0.0,2.19033907664
 05/12  24:00:00,287.769952011,0.0,0.0,0.0,24.9203635341,199.362908273,4.36072566857,0.0,4.36072566857
 05/13  01:00:00,237.929222046,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037685095,0.0,2.19037685095
 05/13  02:00:00,237.929221888,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038755598,0.0,2.19038755598
 05/13  03:00:00,237.929221934,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039812642,0.0,2.19039812642
 05/13  04:00:00,250.151419973,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040859198,0.0,2.19040859198
 05/13  05:00:00,240.422636414,0.0,0.0,0.0,24.9203635341,149.522181205,4.36656214246,0.0,4.36656214246
 05/13  06:00:00,378.171885534,31.1506509163,0.0,0.0,49.8407270682,199.362908273,51.8329385432,47.4682490017,4.36468954144
 05/13  07:00:00,400.037202715,28.5601696556,0.0,0.0,49.8407270682,199.362908273,64.1436505531,59.771694776,4.37195577709
 05/13  08:00:00,649.223814041,28.5601696556,0.0,0.0,249.203635341,249.203635341,43.824156676,35.0843716745,8.73978500143
 05/13  09:00:00,693.97796802,28.5601696556,18.2681829368,0.0,249.203635341,249.203635341,32.6472330912,23.885587698,8.76164539324
 05/13  10:00:00,712.541192096,28.5601696556,71.1747382573,0.0,249.203635341,249.203635341,31.7687275211,20.8306097641,10.9381177569
 05/13  11:00:00,734.23921961,28.5601696556,92.2176084166,0.0,249.203635341,249.203635341,28.1590425374,17.2020151491,10.9570273883
 05/13  12:00:00,736.109456682,28.5601696556,94.0916596945,0.0,249.203635341,249.203635341,24.885725273,16.1274903582,8.75823491481
 05/13  13:00:00,773.237891865,28.5601696556,130.130263895,0.0,249.203635341,249.203635341,19.7916932262,11.0374113224,8.75428190379
 05/13  14:00:00,599.968062227,28.5601696556,204.255173376,0.0,74.7610906023,174.442544739,21.0492643709,12.3101072934,8.73915707744
 05/13  15:00:00,684.180494583,28.5601696556,286.710491913,0.0,74.7610906023,174.442544739,11.3381665244,4.78428659137,6.55387993301
 05/13  16:00:00,691.998689884,28.5601696556,246.956229073,0.0,74.7610906023,174.442544739,21.8392977721,15.282233603,6.55706416908
 05/13  17:00:00,546.468425235,28.5601696556,141.853548183,0.0,24.9203635341,149.522181205,33.6769862874,29.3125117811,4.3644745063
 05/13  18:00:00,296.667993929,0.0,0.0,0.0,24.9203635341,149.522181205,2.19224441178,0.0,2.19224441178
 05/13  19:00:00,289.310932307,0.0,0.0,0.0,24.9203635341,149.522181205,4.36474682095,0.0,4.36474682095
 05/13  20:00:00,323.485598402,0.0,0.0,0.0,24.9203635341,149.522181205,2.19225870434,0.0,2.19225870434
 05/13  21:00:00,299.04219499,0.0,0.0,0.0,24.9203635341,149.522181205,6.54209624005,0.0,6.54209624005
 05/13  22:00:00,274.595815604,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026020266,0.0,2.19026020266
 05/13  23:00:00,250.151419756,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027051949,0.0,2.19027051949
 05/13  24:00:00,237.929221921,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028082455,0.0,2.19028082455
 05/14  01:00:00,237.928723987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953900121,0.0,2.18953900121
 05/14  02:00:00,237.928723969,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951648386,0.0,2.18951648386
 05/14  03:00:00,237.928723957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949374077,0.0,2.18949374077
 05/14  04:00:00,250.150921753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947082832,0.0,2.18947082832
 05/14  05:00:00,240.422137022,0.0,0.0,0.0,24.9203635341,149.522181205,4.36468356473,0.0,4.36468356473
 05/14  06:00:00,272.222108602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953005025,0.0,2.18953005025
 05/14  07:00:00,307.139351309,10.4728471048,0.0,0.0,24.9203635341,149.522181205,2.18950721826,0.0,2.18950721826
 05/14  08:00:00,351.185771256,13.5229382354,6.42012235732,0.0,24.9203635341,149.522181205,2.18951296884,0.0,2.18951296884
 05/14  09:00:00,406.207814216,19.6231204967,64.7079533887,0.0,24.9203635341,149.522181205,2.18948973044,0.0,2.18948973044
 05/14  10:00:00,311.723017881,8.77564304839,49.9755382045,0.0,24.9203635341,149.522181205,2.18952421972,0.0,2.18952421972
 05/14  11:00:00,211.112109964,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129994969,0.0,2.19129994969
 05/14  12:00:00,211.112110408,0.0,0.0,0.0,24.9203635341,149.522181205,4.36231519609,0.0,4.36231519609
 05/14  13:00:00,211.113596344,0.0,0.0,0.0,24.9203635341,149.522181205,4.36784699546,0.0,4.36784699546
 05/14  14:00:00,211.112110152,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134462833,0.0,2.19134462833
