Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/14  15:00:00,430.919865655,13.7140425774,146.585553307,0.0,24.9203635341,149.522181205,2.18949562957,0.0,2.18949562957
 05/14  16:00:00,607.095051144,21.5787244126,241.236728137,0.0,24.9203635341,149.522181205,2.18953000622,0.0,2.18953000622
 05/14  17:00:00,332.897614107,0.734104006396,10.2151612314,0.0,24.9203635341,149.522181205,2.18950612018,0.0,2.18950612018
 05/14  18:00:00,451.628896987,9.55521709681,110.955563498,0.0,24.9203635341,149.522181205,2.18948310893,0.0,2.18948310893
 05/14  19:00:00,280.765775224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945859054,0.0,2.18945859054
 05/14  20:00:00,323.484108574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943507914,0.0,2.18943507914
 05/14  21:00:00,299.041199163,0.0,0.0,0.0,24.9203635341,149.522181205,4.36450623662,0.0,4.36450623662
 05/14  22:00:00,274.595317416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934824,0.0,2.18934824
 05/14  23:00:00,250.150921806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932483834,0.0,2.18932483834
 05/14  24:00:00,237.928724004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930145309,0.0,2.18930145309
 05/15  01:00:00,287.769943753,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020240146,0.0,2.19020240146
 05/15  02:00:00,287.769943496,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020202179,0.0,2.19020202179
 05/15  03:00:00,287.769943438,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020151525,0.0,2.19020151525
 05/15  04:00:00,299.992141367,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020091237,0.0,2.19020091237
 05/15  05:00:00,306.640051521,0.0,0.0,0.0,49.8407270682,199.362908273,4.36606891354,0.0,4.36606891354
 05/15  06:00:00,376.797486916,29.6999094611,0.0,0.0,49.8407270682,199.362908273,151.923786304,147.559429012,4.36435729245
 05/15  07:00:00,499.80812887,28.5601696556,0.0,0.0,149.522181205,199.362908273,180.871758245,172.11849506,8.75326318494
 05/15  08:00:00,1047.97727256,28.5601696556,0.0,0.0,448.566543614,448.566543614,76.2245429452,58.6109066865,17.6136362587
 05/15  09:00:00,1011.30196668,28.5601696556,0.0,0.0,448.566543614,448.566543614,62.9245741906,45.2875008135,17.6370733771
 05/15  10:00:00,962.405219666,28.5601696556,0.0,0.0,448.566543614,448.566543614,51.8731101419,34.2287541701,17.6443559718
 05/15  11:00:00,962.404002155,28.5601696556,0.0,0.0,448.566543614,448.566543614,49.577978263,27.4489600832,22.1290181798
 05/15  12:00:00,912.575646609,28.5601696556,0.0,0.0,448.566543614,398.725816546,63.901767525,37.2214749981,26.6802925269
 05/15  13:00:00,1047.72211319,28.5601696556,22.0726045707,0.0,448.566543614,448.566543614,45.3433542514,18.7021939787,26.6411602726
 05/15  14:00:00,1080.35290239,28.6909817586,41.3652543324,0.0,448.566543614,448.566543614,24.9264402981,9.51928831625,15.4071519819
 05/15  15:00:00,991.185672459,29.0848351949,3.17487131646,0.0,448.566543614,448.566543614,31.7059662765,14.1248078691,17.5811584074
 05/15  16:00:00,1012.0939096,29.364372283,0.0,0.0,448.566543614,448.566543614,45.3040022031,25.395849058,19.9081531451
 05/15  17:00:00,898.450405287,28.5601696556,0.0,0.0,348.885089477,398.725816546,71.7749451812,58.6162711735,13.1586740077
 05/15  18:00:00,699.101686621,28.5601696556,0.0,0.0,249.203635341,299.044362409,89.4251266066,80.6638747907,8.76125181587
 05/15  19:00:00,683.208601427,28.5601696556,0.0,0.0,249.203635341,299.044362409,103.528231865,94.7897623535,8.73846951112
 05/15  20:00:00,576.442921667,28.5601696556,0.0,0.0,149.522181205,249.203635341,150.66355692,144.099290773,6.56426614701
 05/15  21:00:00,552.015328182,28.5601696556,0.0,0.0,149.522181205,249.203635341,176.823442899,172.457134588,4.36630831077
 05/15  22:00:00,349.356900606,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904014363,0.0,2.1904014363
 05/15  23:00:00,299.992141524,0.0,0.0,0.0,24.9203635341,199.362908273,4.36079758584,0.0,4.36079758584
 05/15  24:00:00,287.769943531,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039711889,0.0,2.19039711889
 05/16  01:00:00,287.769940588,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038721482,0.0,2.19038721482
 05/16  02:00:00,287.769940647,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038101834,0.0,2.19038101834
 05/16  03:00:00,287.769940873,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037469608,0.0,2.19037469608
 05/16  04:00:00,299.992138756,0.0,0.0,0.0,24.9203635341,199.362908273,4.36073007205,0.0,4.36073007205
 05/16  05:00:00,306.64004706,0.0,0.0,0.0,49.8407270682,199.362908273,2.19292412269,0.0,2.19292412269
 05/16  06:00:00,376.802764527,29.5937724284,0.0,0.0,49.8407270682,199.362908273,300.922154804,296.557764313,4.36439049025
 05/16  07:00:00,499.887418318,28.5601696556,0.0,0.0,149.522181205,199.362908273,287.332384555,278.578605975,8.75377858019
 05/16  08:00:00,1048.03631101,28.5601696556,0.0,0.0,448.566543614,448.566543614,154.819563231,137.208787073,17.6107761579
 05/16  09:00:00,1011.33519316,28.5601696556,0.0,0.0,448.566543614,448.566543614,107.344002324,89.7095820512,17.6344202728
 05/16  10:00:00,962.436815262,28.5601696556,0.0,0.0,448.566543614,448.566543614,94.0852178244,76.4414875692,17.6437302553
 05/16  11:00:00,962.432951157,28.5601696556,0.0,0.0,448.566543614,448.566543614,88.27562625,66.1450678098,22.1305584402
 05/16  12:00:00,912.600497564,28.5601696556,0.0,0.0,448.566543614,398.725816546,99.5141866699,70.6225282131,28.8916584568
 05/16  13:00:00,962.421327353,28.5601696556,0.0,0.0,448.566543614,448.566543614,70.6532830217,46.2329767296,24.420306292
 05/16  14:00:00,962.406038654,28.5601696556,0.0,0.0,448.566543614,448.566543614,54.4738839263,39.0681645987,15.4057193276
 05/16  15:00:00,962.470172221,28.6249314472,0.0,0.0,448.566543614,448.566543614,56.5117729774,38.9150555416,17.5967174358
 05/16  16:00:00,1011.68690839,28.9472616666,0.0,0.0,448.566543614,448.566543614,59.0706012889,39.1797079035,19.8908933854
 05/16  17:00:00,898.450410497,28.5601696556,0.0,0.0,348.885089477,398.725816546,72.4554791934,59.2975281681,13.1579510252
 05/16  18:00:00,699.108723354,28.5601696556,0.0,0.0,249.203635341,299.044362409,99.7098121365,90.9477185375,8.76209359897
 05/16  19:00:00,683.219563987,28.5601696556,0.0,0.0,249.203635341,299.044362409,119.186012789,110.447110126,8.73890266328
 05/16  20:00:00,576.456301705,28.5601696556,0.0,0.0,149.522181205,249.203635341,170.037158563,163.472276051,6.56488251189
 05/16  21:00:00,552.027711752,28.5601696556,0.0,0.0,149.522181205,249.203635341,195.060689405,190.694689539,4.36599986589
 05/16  22:00:00,349.356897688,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042439377,0.0,2.19042439377
 05/16  23:00:00,299.992138713,0.0,0.0,0.0,24.9203635341,199.362908273,4.3604756635,0.0,4.3604756635
 05/16  24:00:00,287.769940847,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022791219,0.0,2.19022791219
 05/17  01:00:00,287.769937821,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902124981,0.0,2.1902124981
 05/17  02:00:00,287.769937811,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020081326,0.0,2.19020081326
 05/17  03:00:00,287.769937958,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018900701,0.0,2.19018900701
 05/17  04:00:00,299.99213599,0.0,0.0,0.0,24.9203635341,199.362908273,4.36034226027,0.0,4.36034226027
 05/17  05:00:00,306.640042457,0.0,0.0,0.0,49.8407270682,199.362908273,2.19325269769,0.0,2.19325269769
 05/17  06:00:00,376.612307806,29.3911436993,0.0,0.0,49.8407270682,199.362908273,319.735228843,315.370607628,4.36462121474
 05/17  07:00:00,512.35726584,28.5601696556,0.000295971627814,0.0,149.522181205,199.362908273,269.8587058,261.104796792,8.75390900844
 05/17  08:00:00,1052.16759153,28.5601696556,0.00015258317771,0.0,448.566543614,448.566543614,115.52230631,97.9096421775,17.6126641326
 05/17  09:00:00,1011.3211538,28.5601696556,0.0,0.0,448.566543614,448.566543614,89.3335257104,71.6976412763,17.6358844341
 05/17  10:00:00,962.415549096,28.5601696556,0.0,0.0,448.566543614,448.566543614,66.291985894,48.6496984711,17.6422874229
 05/17  11:00:00,1025.29816758,28.5601696556,12.4001660513,0.0,448.566543614,448.566543614,50.0702231086,27.9454712546,22.124751854
 05/17  12:00:00,982.463164088,28.5601696556,7.15337449345,0.0,448.566543614,398.725816546,54.5154083172,27.8430029674,26.6724053498
 05/17  13:00:00,974.878501916,28.5601696556,0.000743256306277,0.0,448.566543614,448.566543614,35.8132311082,9.18122570779,26.6320054004
 05/17  14:00:00,962.383414027,28.5601696556,0.0,0.0,448.566543614,448.566543614,24.4634703033,9.05927922483,15.4041910785
 05/17  15:00:00,962.512191166,28.6906136763,0.0,0.0,448.566543614,448.566543614,22.8921596244,7.49408355571,15.3980760687
 05/17  16:00:00,1011.84564383,29.1309193573,0.0,0.0,448.566543614,448.566543614,28.1541294381,6.05564379307,22.098485645
 05/17  17:00:00,898.419771595,28.5601696556,0.0,0.0,348.885089477,398.725816546,29.5357627402,18.5629760586,10.9727866816
 05/17  18:00:00,699.069759973,28.5601696556,0.0,0.0,249.203635341,299.044362409,50.0739262928,39.1272363432,10.9466899497
 05/17  19:00:00,683.179157447,28.5601696556,0.0,0.0,249.203635341,299.044362409,63.2206570415,56.6616709852,6.55898605626
 05/17  20:00:00,576.438161915,28.5601696556,0.0,0.0,149.522181205,249.203635341,148.309354564,139.563634267,8.7457202977
 05/17  21:00:00,552.025369176,28.5601696556,0.0,0.0,149.522181205,249.203635341,192.342712266,187.976316717,4.36639554924
 05/17  22:00:00,349.356894941,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041732947,0.0,2.19041732947
 05/17  23:00:00,299.992135702,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040490807,0.0,2.19040490807
 05/17  24:00:00,287.769937938,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039249409,0.0,2.19039249409
 05/18  01:00:00,287.769935287,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037324976,0.0,2.19037324976
 05/18  02:00:00,287.769935334,0.0,0.0,0.0,24.9203635341,199.362908273,4.36069408672,0.0,4.36069408672
 05/18  03:00:00,287.76993515,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032060432,0.0,2.19032060432
 05/18  04:00:00,299.992132816,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030287422,0.0,2.19030287422
 05/18  05:00:00,306.640038344,0.0,0.0,0.0,49.8407270682,199.362908273,4.36611136159,0.0,4.36611136159
 05/18  06:00:00,376.581616578,29.3252734789,0.0,0.0,49.8407270682,199.362908273,363.172275062,360.980130489,2.19214457214
 05/18  07:00:00,499.847495876,28.5601696556,0.0,0.0,149.522181205,199.362908273,237.345478287,226.408758416,10.9367198712
 05/18  08:00:00,1047.97380583,28.5601696556,0.0,0.0,448.566543614,448.566543614,70.1391662342,54.7271020395,15.4120641947
 05/18  09:00:00,1024.70297711,28.5983928383,0.846705361692,0.0,448.566543614,448.566543614,53.1788201918,35.545314968,17.6335052239
 05/18  10:00:00,1086.58060782,28.5601696556,47.0948379411,0.0,448.566543614,448.566543614,39.402647492,19.5579258055,19.8447216866
 05/18  11:00:00,1155.56704549,28.5601696556,113.724566076,0.0,448.566543614,448.566543614,33.3201435782,11.1965605472,22.123583031
 05/18  12:00:00,1140.91748955,28.5601696556,148.151439574,0.0,448.566543614,398.725816546,38.9253894021,12.2703493131,26.6550400889
 05/18  13:00:00,1180.88496919,28.5785665196,138.693178931,0.0,448.566543614,448.566543614,26.093991728,1.67821476294,24.415776965
 05/18  14:00:00,1149.58991833,29.0216194706,107.922919493,0.0,448.566543614,448.566543614,15.5620530372,0.157601397084,15.4044516401
 05/18  15:00:00,1102.40663774,29.3970614934,61.8825858203,0.0,448.566543614,448.566543614,16.4352772642,1.03716216506,15.3981150991
 05/18  16:00:00,1087.46934677,29.5881904303,12.2277729678,0.0,448.566543614,448.566543614,28.1621238084,6.06493384506,22.0971899634
 05/18  17:00:00,898.424252883,28.5601696556,0.0,0.0,348.885089477,398.725816546,35.3523545927,24.3834926228,10.9688619699
 05/18  18:00:00,699.087118023,28.5601696556,0.0,0.0,249.203635341,299.044362409,72.8566163674,61.9102086858,10.9464076816
 05/18  19:00:00,683.197462307,28.5601696556,0.0,0.0,249.203635341,299.044362409,87.1832522062,80.624610605,6.55864160112
 05/18  20:00:00,576.41853627,28.5601696556,0.0,0.0,149.522181205,249.203635341,121.317919284,112.571447649,8.74647163501
 05/18  21:00:00,551.987376942,28.5601696556,0.0,0.0,149.522181205,249.203635341,140.618204998,136.252596269,4.36560872815
 05/18  22:00:00,349.356891818,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026591515,0.0,2.19026591515
 05/18  23:00:00,299.992132761,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024794261,0.0,2.19024794261
 05/18  24:00:00,287.769935142,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022998932,0.0,2.19022998932
 05/19  01:00:00,287.769932465,0.0,0.0,0.0,24.9203635341,199.362908273,4.36038945763,0.0,4.36038945763
 05/19  02:00:00,287.769932427,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016022139,0.0,2.19016022139
 05/19  03:00:00,287.769932242,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013707213,0.0,2.19013707213
 05/19  04:00:00,299.992130012,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011385241,0.0,2.19011385241
 05/19  05:00:00,306.640033662,0.0,0.0,0.0,49.8407270682,199.362908273,4.36612136581,0.0,4.36612136581
 05/19  06:00:00,389.337368229,29.7307764848,0.000220949473615,0.0,49.8407270682,199.362908273,187.4515573,183.08734487,4.3642124305
 05/19  07:00:00,524.750889087,28.5601696556,0.0012186703805,0.0,149.522181205,199.362908273,147.910207382,139.157608642,8.75259873975
 05/19  08:00:00,1047.95863913,28.5601696556,0.0,0.0,448.566543614,448.566543614,50.3341389813,34.9236254072,15.4105135742
 05/19  09:00:00,1113.73690346,28.5601696556,38.2998518622,0.0,448.566543614,448.566543614,35.1794115408,17.5488715038,17.630540037
 05/19  10:00:00,1108.66463245,28.5601696556,68.3824018547,0.0,448.566543614,448.566543614,28.8839483536,9.04030154699,19.8436468066
 05/19  11:00:00,1082.03618569,28.5601696556,42.8047100686,0.0,448.566543614,448.566543614,26.9142880183,4.8038658703,22.110422148
 05/19  12:00:00,1046.86131573,28.5601696556,56.7847453843,0.0,448.566543614,398.725816546,33.0298468541,7.23473410214,25.7951127519
 05/19  13:00:00,1153.48932986,28.9591835922,111.261515068,0.0,448.566543614,448.566543614,26.1863119661,0.904961088852,25.2813508773
 05/19  14:00:00,1155.07219788,29.5383754775,112.582683321,0.0,448.566543614,448.566543614,15.8610131116,0.458919143566,15.402093968
 05/19  15:00:00,1097.62897392,29.8142321479,56.8096948337,0.0,448.566543614,448.566543614,17.4996466429,2.10231320555,15.3973334373
 05/19  16:00:00,1120.98908413,30.0011841572,31.956267969,0.0,448.566543614,448.566543614,28.8564619324,6.76078500393,22.0956769284
 05/19  17:00:00,955.63689258,28.5601696556,6.96606414992,0.0,348.885089477,398.725816546,21.5403598681,10.5688500543,10.9715098137
 05/19  18:00:00,699.055994224,28.5601696556,0.0,0.0,249.203635341,299.044362409,31.6697154861,20.7244066432,10.9453088429
 05/19  19:00:00,683.161305483,28.5601696556,0.0,0.0,249.203635341,299.044362409,39.3159707907,32.7568498657,6.55912092497
 05/19  20:00:00,576.401736476,28.5601696556,0.0,0.0,149.522181205,249.203635341,99.4524322488,90.7069594156,8.74547283316
 05/19  21:00:00,551.978858345,28.5601696556,0.0,0.0,149.522181205,249.203635341,129.918184696,125.552420015,4.36576468051
 05/19  22:00:00,349.356889555,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010605228,0.0,2.19010605228
 05/19  23:00:00,299.992130206,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008257721,0.0,2.19008257721
 05/19  24:00:00,287.769932274,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040691929,0.0,2.19040691929
 05/20  01:00:00,237.929202349,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037532399,0.0,2.19037532399
 05/20  02:00:00,237.929202533,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903465449,0.0,2.1903465449
 05/20  03:00:00,237.929202566,0.0,0.0,0.0,24.9203635341,149.522181205,4.36060630183,0.0,4.36060630183
 05/20  04:00:00,250.151400205,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025960994,0.0,2.19025960994
 05/20  05:00:00,231.878938449,0.0,0.0,0.0,24.9203635341,149.522181205,4.36632382385,0.0,4.36632382385
 05/20  06:00:00,376.443094188,29.2534661644,0.0,0.0,49.8407270682,199.362908273,275.225147684,273.032968553,2.19217913076
 05/20  07:00:00,400.126278224,28.5601696556,0.0,0.0,49.8407270682,199.362908273,186.153282248,179.605550394,6.54773185383
 05/20  08:00:00,694.872461397,28.6166300553,7.30541618757,0.0,249.203635341,249.203635341,92.9118571712,86.3530089335,6.55884823764
 05/20  09:00:00,749.701938314,28.9183151654,59.2372670001,0.0,249.203635341,249.203635341,73.3638540752,62.4191091173,10.9447449579
 05/20  10:00:00,792.621354363,28.5700716876,148.435786962,0.0,249.203635341,249.203635341,58.534322541,49.7823149903,8.75200755065
 05/20  11:00:00,899.939700275,28.5601696556,253.265171173,0.0,249.203635341,249.203635341,49.2137761102,38.2591275341,10.9546485761
 05/20  12:00:00,932.532304368,28.5601696556,284.420459417,0.0,249.203635341,249.203635341,41.0733602746,32.3161180267,8.75724224794
 05/20  13:00:00,940.958587497,28.5601696556,292.033421796,0.0,249.203635341,249.203635341,34.1214166412,25.3688303294,8.75258631183
 05/20  14:00:00,694.733067148,28.5601696556,294.802030608,0.0,74.7610906023,174.442544739,18.7010789945,12.1426232018,6.55845579272
 05/20  15:00:00,693.541002437,28.5601696556,294.635468349,0.0,74.7610906023,174.442544739,16.0584564571,9.50543223449,6.55302422261
 05/20  16:00:00,716.489533227,28.5601696556,270.428609783,0.0,74.7610906023,174.442544739,36.104729897,29.5483118734,6.55641802353
 05/20  17:00:00,601.020382308,28.5601696556,194.778466614,0.0,24.9203635341,149.522181205,85.1539194867,80.7899101198,4.36400936687
 05/20  18:00:00,296.667966662,0.0,0.0,0.0,24.9203635341,149.522181205,3.40581650688,0.0,3.40581650688
 05/20  19:00:00,280.767237603,0.0,0.0,0.0,24.9203635341,149.522181205,3.14993280171,0.0,3.14993280171
 05/20  20:00:00,323.485571187,0.0,0.0,0.0,24.9203635341,149.522181205,4.36428166139,0.0,4.36428166139
 05/20  21:00:00,299.042159231,0.0,0.0,0.0,24.9203635341,149.522181205,4.36802789794,0.0,4.36802789794
 05/20  22:00:00,274.595795808,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009465938,0.0,2.19009465938
 05/20  23:00:00,250.151400154,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006550964,0.0,2.19006550964
 05/20  24:00:00,237.929202384,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038304602,0.0,2.19038304602
 05/21  01:00:00,237.928708108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933753131,0.0,2.18933753131
 05/21  02:00:00,237.92870813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927724131,0.0,2.18927724131
 05/21  03:00:00,237.928708169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921672343,0.0,2.18921672343
 05/21  04:00:00,250.150906005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943916301,0.0,2.18943916301
 05/21  05:00:00,231.878442776,0.0,0.0,0.0,24.9203635341,149.522181205,4.36435650747,0.0,4.36435650747
 05/21  06:00:00,272.222092772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923629376,0.0,2.18923629376
 05/21  07:00:00,296.666488413,0.0,0.0,0.0,24.9203635341,149.522181205,2.189175163,0.0,2.189175163
 05/21  08:00:00,296.666488367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939718846,0.0,2.18939718846
 05/21  09:00:00,259.999894924,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893359163,0.0,2.1893359163
 05/21  10:00:00,211.11110371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927462892,0.0,2.18927462892
 05/21  11:00:00,211.112086559,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131770619,0.0,2.19131770619
 05/21  12:00:00,211.112086294,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118479682,0.0,2.19118479682
 05/21  13:00:00,211.113560593,0.0,0.0,0.0,24.9203635341,149.522181205,4.36780241002,0.0,4.36780241002
 05/21  14:00:00,211.11208689,0.0,0.0,0.0,24.9203635341,149.522181205,4.36224294299,0.0,4.36224294299
 05/21  15:00:00,290.405922186,10.1975581024,51.2261709612,0.0,24.9203635341,149.522181205,2.18938996487,0.0,2.18938996487
 05/21  16:00:00,505.456673955,16.0636639706,171.376400754,0.0,24.9203635341,149.522181205,2.18941357723,0.0,2.18941357723
 05/21  17:00:00,723.511002657,22.0300761033,320.481749145,0.0,24.9203635341,149.522181205,2.18940863285,0.0,2.18940863285
 05/21  18:00:00,536.311284181,15.6986810346,149.942926776,0.0,24.9203635341,149.522181205,2.18940410643,0.0,2.18940410643
 05/21  19:00:00,340.205492547,7.64417367745,26.0282910989,0.0,24.9203635341,149.522181205,2.18938037072,0.0,2.18938037072
 05/21  20:00:00,323.484092725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922377534,0.0,2.18922377534
 05/21  21:00:00,299.041171103,0.0,0.0,0.0,24.9203635341,149.522181205,2.19199126426,0.0,2.19199126426
 05/21  22:00:00,274.595301513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936643184,0.0,2.18936643184
 05/21  23:00:00,250.150905919,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930502683,0.0,2.18930502683
 05/21  24:00:00,237.928708148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924364159,0.0,2.18924364159
 05/22  01:00:00,287.769923572,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024363939,0.0,2.19024363939
 05/22  02:00:00,287.769923739,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020363117,0.0,2.19020363117
 05/22  03:00:00,287.769923907,0.0,0.0,0.0,24.9203635341,199.362908273,4.36028682074,0.0,4.36028682074
 05/22  04:00:00,299.992121696,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008305905,0.0,2.19008305905
 05/22  05:00:00,306.640019703,0.0,0.0,0.0,49.8407270682,199.362908273,4.3656243386,0.0,4.3656243386
 05/22  06:00:00,375.971277543,28.6993155287,0.0,0.0,49.8407270682,199.362908273,382.967730891,380.775779675,2.19195121622
 05/22  07:00:00,499.873147851,28.5601696556,0.0,0.0,149.522181205,199.362908273,268.646365918,259.894248643,8.75211727448
 05/22  08:00:00,1047.97615726,28.5601696556,0.0,0.0,448.566543614,448.566543614,75.4496304176,57.8418349569,17.6077954607
 05/22  09:00:00,1011.28768041,28.5601696556,0.0,0.0,448.566543614,448.566543614,44.5986415175,26.9700913625,17.628550155
 05/22  10:00:00,962.390624202,28.5601696556,0.0,0.0,448.566543614,448.566543614,33.0277565833,15.3899173292,17.637839254
 05/22  11:00:00,1049.75646368,28.5601696556,23.9933238013,0.0,448.566543614,448.566543614,31.6346655317,9.51402582508,22.1206397066
 05/22  12:00:00,1125.15988248,28.5601696556,131.668494204,0.0,448.566543614,398.725816546,42.9084678997,16.2619887693,26.6464791304
 05/22  13:00:00,1279.73358071,28.5601696556,233.198531851,0.0,448.566543614,448.566543614,28.0094438394,3.60453471302,24.4049091264
 05/22  14:00:00,1338.86233695,28.5601696556,291.749064494,0.0,448.566543614,448.566543614,17.6626947433,2.26249990267,15.4001948407
 05/22  15:00:00,1346.06178829,28.5601696556,298.948508203,0.0,448.566543614,448.566543614,16.8531738051,1.45841571161,15.3947580934
 05/22  16:00:00,1349.31797048,28.5601696556,254.15017106,0.0,448.566543614,448.566543614,21.6944417203,1.81465816044,19.8797835598
 05/22  17:00:00,1234.56104386,28.5601696556,251.300842154,0.0,348.885089477,398.725816546,20.3113495329,7.15455199675,13.1567975361
 05/22  18:00:00,958.485706081,28.5601696556,177.994292183,0.0,249.203635341,299.044362409,47.3684921989,38.6102580125,8.75823418641
 05/22  19:00:00,830.479511966,28.5601696556,69.9356395334,0.0,249.203635341,299.044362409,60.6094896214,51.8718255662,8.73766405519
 05/22  20:00:00,633.711929472,28.5601696556,7.09695609387,0.0,149.522181205,249.203635341,106.843511863,100.280071327,6.56344053589
 05/22  21:00:00,551.98148183,28.5601696556,0.0,0.0,149.522181205,249.203635341,132.458995564,128.093229733,4.36576583094
 05/22  22:00:00,349.356880461,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021775104,0.0,2.19021775104
 05/22  23:00:00,299.99212144,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017612154,0.0,2.19017612154
 05/22  24:00:00,287.769923856,0.0,0.0,0.0,24.9203635341,199.362908273,4.36023055281,0.0,4.36023055281
 05/23  01:00:00,287.769920968,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004460111,0.0,2.19004460111
 05/23  02:00:00,287.76992077,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034230129,0.0,2.19034230129
 05/23  03:00:00,287.769920657,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029636459,0.0,2.19029636459
 05/23  04:00:00,299.992118491,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025036109,0.0,2.19025036109
 05/23  05:00:00,306.640015463,0.0,0.0,0.0,49.8407270682,199.362908273,4.36571228178,0.0,4.36571228178
 05/23  06:00:00,376.341894359,29.1870031639,0.0,0.0,49.8407270682,199.362908273,230.360977736,225.996945644,4.36403209196
 05/23  07:00:00,547.180776181,28.5601696556,9.53502878666,0.0,149.522181205,199.362908273,167.542459161,158.790697367,8.75176179454
 05/23  08:00:00,1255.57103822,28.5601696556,127.344285885,0.0,448.566543614,448.566543614,52.8344300643,37.427940799,15.4064892654
 05/23  09:00:00,1319.13740725,28.5601696556,225.399484509,0.0,448.566543614,448.566543614,37.0077006728,19.3787483159,17.6289523569
 05/23  10:00:00,1426.11705033,28.5601696556,375.362293747,0.0,448.566543614,448.566543614,30.3956311831,12.7595727755,17.6360584076
 05/23  11:00:00,1439.06701752,28.5601696556,389.807793127,0.0,448.566543614,448.566543614,26.1324667032,4.01390021315,22.11856649
 05/23  12:00:00,1368.52245769,28.5601696556,368.265371354,0.0,448.566543614,398.725816546,30.9367045163,4.28543797032,26.651266546
 05/23  13:00:00,1355.32809228,28.5611228939,309.182680724,0.0,448.566543614,448.566543614,25.253706295,0.851814678223,24.4018916168
 05/23  14:00:00,1345.9679431,28.6437310888,299.775027791,0.0,448.566543614,448.566543614,15.4015419192,0.0,15.4015419192
 05/23  15:00:00,1349.69539041,29.6405729725,301.460395329,0.0,448.566543614,448.566543614,15.3939769152,0.0,15.3939769152
 05/23  16:00:00,1439.35994306,31.839402742,333.780416586,0.0,448.566543614,448.566543614,19.8817541817,0.0,19.8817541817
 05/23  17:00:00,1353.45586871,30.7616716039,360.457490946,0.0,348.885089477,398.725816546,13.158164858,0.0,13.158164858
 05/23  18:00:00,1091.32467338,29.7253519877,306.195834354,0.0,249.203635341,299.044362409,16.9320365534,8.17296924894,8.75906730448
 05/23  19:00:00,878.947500691,28.6008051456,125.523398241,0.0,249.203635341,299.044362409,29.9724727998,21.2359889009,8.73648389889
 05/23  20:00:00,589.917112635,28.5601696556,1.02794392988,0.0,149.522181205,249.203635341,48.6754206435,42.1125440585,6.56287658499
 05/23  21:00:00,551.937338263,28.5601696556,0.0,0.0,149.522181205,249.203635341,73.9442183836,69.5786071302,4.36561125337
 05/23  22:00:00,349.356877685,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023419069,0.0,2.19023419069
 05/23  23:00:00,299.99211882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993700509,0.0,2.18993700509
 05/23  24:00:00,287.769920961,0.0,0.0,0.0,24.9203635341,199.362908273,4.36057842311,0.0,4.36057842311
 05/24  01:00:00,287.769917842,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020986887,0.0,2.19020986887
 05/24  02:00:00,287.769917748,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015850636,0.0,2.19015850636
 05/24  03:00:00,287.769917778,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010704971,0.0,2.19010704971
 05/24  04:00:00,299.992115723,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005553039,0.0,2.19005553039
 05/24  05:00:00,306.640010735,0.0,0.0,0.0,49.8407270682,199.362908273,4.3653319015,0.0,4.3653319015
 05/24  06:00:00,377.054188952,29.9402024839,0.0,0.0,49.8407270682,199.362908273,176.617719477,172.253447466,4.36427201029
 05/24  07:00:00,624.040273786,28.5601696556,82.8253347867,0.0,149.522181205,199.362908273,85.304043477,76.5514098039,8.7526336731
 05/24  08:00:00,1398.14235477,28.5601696556,263.21473863,0.0,448.566543614,448.566543614,29.9142840566,14.507999712,15.4062843447
 05/24  09:00:00,1448.79230362,28.5601696556,344.776392886,0.0,448.566543614,448.566543614,22.1412603252,4.51301716557,17.6282431596
 05/24  10:00:00,1421.37801939,28.5601696556,364.854340321,0.0,448.566543614,448.566543614,19.4758315774,1.83934322633,17.636488351
 05/24  11:00:00,1423.11724094,28.6451349125,366.657952889,0.0,448.566543614,448.566543614,22.9648649621,0.847414267478,22.1174506946
 05/24  12:00:00,1367.34575024,28.5601696556,361.177204324,0.0,448.566543614,398.725816546,27.4732299877,0.826026762572,26.6472032251
 05/24  13:00:00,1407.8315367,29.7637776094,351.367607734,0.0,448.566543614,448.566543614,24.4008240914,0.0,24.4008240914
 05/24  14:00:00,1380.94940773,30.5265791737,328.508636195,0.0,448.566543614,448.566543614,15.3996798623,0.0,15.3996798623
 05/24  15:00:00,1389.64907166,31.195406471,339.077775352,0.0,448.566543614,448.566543614,15.3938683772,0.0,15.3938683772
 05/24  16:00:00,1440.47633715,32.9966002888,339.197357532,0.0,448.566543614,448.566543614,19.8765518677,0.0,19.8765518677
 05/24  17:00:00,1341.22310355,31.3873158557,347.874084477,0.0,348.885089477,398.725816546,13.155123758,0.0,13.155123758
 05/24  18:00:00,1136.96526135,29.7440621784,348.602358381,0.0,249.203635341,299.044362409,11.3854401009,2.62574517256,8.75969492837
 05/24  19:00:00,949.16412994,28.5964617004,191.671848715,0.0,249.203635341,299.044362409,22.0129951043,15.4551972736,6.55779783068
 05/24  20:00:00,688.38620877,28.5601696556,35.6057409926,0.0,149.522181205,249.203635341,43.4722760452,34.726868081,8.74540796423
 05/24  21:00:00,551.924122573,28.5601696556,0.0,0.0,149.522181205,249.203635341,56.454599462,52.0889970604,4.3656024016
 05/24  22:00:00,349.356874625,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021573103,0.0,2.19021573103
 05/24  23:00:00,299.992115562,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016382252,0.0,2.19016382252
 05/24  24:00:00,287.769917913,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011194639,0.0,2.19011194639
 05/25  01:00:00,287.769915214,0.0,0.0,0.0,24.9203635341,199.362908273,4.36005156463,0.0,4.36005156463
 05/25  02:00:00,287.769915206,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028154868,0.0,2.19028154868
 05/25  03:00:00,287.769914956,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022433981,0.0,2.19022433981
 05/25  04:00:00,299.992112655,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016707109,0.0,2.19016707109
 05/25  05:00:00,306.640006119,0.0,0.0,0.0,49.8407270682,199.362908273,4.36583921398,0.0,4.36583921398
 05/25  06:00:00,377.676022361,30.6053116216,0.0,0.0,49.8407270682,199.362908273,117.051708985,114.859636717,2.19207226769
 05/25  07:00:00,499.733092538,28.5601696556,0.0,0.0,149.522181205,199.362908273,84.245671965,75.4934089125,8.75226305248
 05/25  08:00:00,1168.43922759,29.5146148034,65.8603352931,0.0,448.566543614,448.566543614,36.8183685358,19.2156628901,17.6027056458
 05/25  09:00:00,1258.07271981,29.9389303476,161.569912886,0.0,448.566543614,448.566543614,24.589085576,6.96277254618,17.6263130298
 05/25  10:00:00,1333.27273086,29.6773987025,281.256335577,0.0,448.566543614,448.566543614,19.7394638828,2.10521439709,17.6342494857
 05/25  11:00:00,1403.90759679,29.7879262151,347.584337335,0.0,448.566543614,448.566543614,23.3956024332,1.28202637146,22.1135760618
 05/25  12:00:00,1372.27747834,28.6530957876,365.525910558,0.0,448.566543614,398.725816546,25.5794266658,1.14484155055,24.4345851153
 05/25  13:00:00,1427.98527799,31.1370644912,368.895358173,0.0,448.566543614,448.566543614,24.4289392354,0.0343026955778,24.3946365399
 05/25  14:00:00,1423.19008123,31.4084100933,364.228752795,0.0,448.566543614,448.566543614,16.2257698319,0.0,16.2257698319
 05/25  15:00:00,1411.57559635,32.4418787367,353.542802517,0.0,448.566543614,448.566543614,14.5643629982,0.0,14.5643629982
 05/25  16:00:00,1455.16548614,34.7414090418,346.052410654,0.0,448.566543614,448.566543614,22.0870852287,0.0,22.0870852287
 05/25  17:00:00,1330.90654963,32.5131100671,338.01048601,0.0,348.885089477,398.725816546,10.9683384308,0.0,10.9683384308
 05/25  18:00:00,1096.27277151,30.0204263834,306.632253142,0.0,249.203635341,299.044362409,8.7578177373,0.0,8.7578177373
 05/25  19:00:00,938.174420267,28.6900078443,179.95382846,0.0,249.203635341,299.044362409,10.3202549548,1.58366112829,8.73659382655
 05/25  20:00:00,663.66326211,28.5601696556,35.6274441784,0.0,149.522181205,249.203635341,29.0225424786,22.4597928592,6.56274961943
 05/25  21:00:00,551.914612051,28.5601696556,0.0,0.0,149.522181205,249.203635341,43.8232589126,39.457673832,4.36558508066
 05/25  22:00:00,349.356871928,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022194449,0.0,2.19022194449
 05/25  23:00:00,299.99211303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999292155,0.0,2.18999292155
 05/25  24:00:00,287.769915164,0.0,0.0,0.0,24.9203635341,199.362908273,4.36049533437,0.0,4.36049533437
 05/26  01:00:00,287.769912036,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015142927,0.0,2.19015142927
 05/26  02:00:00,287.769911948,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008881994,0.0,2.19008881994
 05/26  03:00:00,287.769911976,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002611826,0.0,2.19002611826
 05/26  04:00:00,299.992109896,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030310949,0.0,2.19030310949
 05/26  05:00:00,298.096334688,0.0,0.0,0.0,49.8407270682,199.362908273,4.3657069633,0.0,4.3657069633
 05/26  06:00:00,378.131919576,31.0693371873,0.0,0.0,49.8407270682,199.362908273,108.550162163,104.186189112,4.36397305116
 05/26  07:00:00,499.731124519,28.5601696556,0.0,0.0,149.522181205,199.362908273,81.7587903083,73.0078550288,8.75093527955
 05/26  08:00:00,1149.59737286,28.5601696556,60.8437357323,0.0,448.566543614,448.566543614,29.0446446452,13.6407863266,15.4038583186
 05/26  09:00:00,1335.46673576,28.877950047,236.308893822,0.0,448.566543614,448.566543614,19.9539844177,2.3302966078,17.6236878099
 05/26  10:00:00,1374.58535969,29.7031157029,321.040310764,0.0,448.566543614,448.566543614,19.0481119026,1.41707454994,17.6310373527
 05/26  11:00:00,1403.07390973,30.3755759382,347.941840633,0.0,448.566543614,448.566543614,22.9428516173,0.830935397533,22.1119162197
 05/26  12:00:00,1364.27498279,29.1239151239,360.024600756,0.0,448.566543614,398.725816546,25.2299482829,0.805180502606,24.4247677803
 05/26  13:00:00,1418.49978716,31.9457296629,364.756205631,0.0,448.566543614,448.566543614,24.3942575022,0.0,24.3942575022
 05/26  14:00:00,1422.05726173,32.0723800698,370.089034115,0.0,448.566543614,448.566543614,17.5946617149,0.0,17.5946617149
 05/26  15:00:00,1416.67811134,32.9503310024,363.862600188,0.0,448.566543614,448.566543614,13.1942409834,0.0,13.1942409834
 05/26  16:00:00,1453.02087878,35.0409660542,348.475296597,0.0,448.566543614,448.566543614,22.0869892521,0.0,22.0869892521
 05/26  17:00:00,1217.62417207,32.5817371475,230.971209917,0.0,348.885089477,398.725816546,10.9676227303,0.0,10.9676227303
 05/26  18:00:00,859.898307186,29.847206534,80.1830973459,0.0,249.203635341,299.044362409,10.3911446239,1.63259531147,8.75854931239
 05/26  19:00:00,720.742855817,28.6355599142,8.08893303304,0.0,249.203635341,299.044362409,21.9942413489,13.2582750082,8.7359663407
 05/26  20:00:00,576.358336058,28.5601696556,0.0,0.0,149.522181205,249.203635341,39.2983109349,32.7350337007,6.56327723414
 05/26  21:00:00,551.92099856,28.5601696556,0.0,0.0,149.522181205,249.203635341,52.4530606883,48.0872930232,4.36576766504
 05/26  22:00:00,349.356868826,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022167963,0.0,2.19022167963
 05/26  23:00:00,299.992109824,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015756085,0.0,2.19015756085
 05/26  24:00:00,287.769912202,0.0,0.0,0.0,24.9203635341,199.362908273,4.36012565933,0.0,4.36012565933
 05/27  01:00:00,237.929182246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966565577,0.0,2.18966565577
 05/27  02:00:00,237.929181995,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022883552,0.0,2.19022883552
 05/27  03:00:00,237.929181897,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016041546,0.0,2.19016041546
 05/27  04:00:00,250.151379731,0.0,0.0,0.0,24.9203635341,149.522181205,2.190091932,0.0,2.190091932
 05/27  05:00:00,223.335239418,0.0,0.0,0.0,24.9203635341,149.522181205,4.36576655072,0.0,4.36576655072
 05/27  06:00:00,377.594161904,30.5151088702,0.0,0.0,49.8407270682,199.362908273,128.652566438,126.460512857,2.19205358133
 05/27  07:00:00,462.52511746,28.5601696556,0.00201649434539,0.0,49.8407270682,199.362908273,154.08856827,147.541424107,6.54714416248
 05/27  08:00:00,724.178689449,28.5601696556,0.00291447056419,0.0,249.203635341,249.203635341,104.154690658,97.5969914296,6.55769922888
 05/27  09:00:00,612.599394218,28.5601696556,0.0,0.0,249.203635341,249.203635341,99.9713763756,89.0298514578,10.9415249178
 05/27  10:00:00,563.720627129,28.5601696556,0.0,0.0,249.203635341,249.203635341,112.624223772,103.8743093,8.7499144723
 05/27  11:00:00,563.734830458,28.5601696556,0.0,0.0,249.203635341,249.203635341,129.187087147,120.421971258,8.76511588965
 05/27  12:00:00,563.734666029,28.5601696556,0.0,0.0,249.203635341,249.203635341,133.199659666,122.262173778,10.9374858884
 05/27  13:00:00,602.304407377,28.5601696556,6.7030626168,0.0,249.203635341,249.203635341,123.850916093,115.100306013,8.75061008062
 05/27  14:00:00,425.042728282,28.5601696556,33.6761445312,0.0,74.7610906023,174.442544739,186.617324896,180.059940652,6.5573842433
 05/27  15:00:00,372.789730298,28.5601696556,7.84941081912,0.0,74.7610906023,174.442544739,206.474325249,199.922508742,6.55181650775
 05/27  16:00:00,438.34623992,28.5601696556,0.00254768976396,0.0,74.7610906023,174.442544739,156.808505242,150.254423725,6.55408151695
 05/27  17:00:00,325.361242985,28.5601696556,0.0,0.0,24.9203635341,149.522181205,181.807847223,179.615815811,2.19203141189
 05/27  18:00:00,296.667938757,0.0,0.0,0.0,24.9203635341,149.522181205,4.36383500642,0.0,4.36383500642
 05/27  19:00:00,272.223542338,0.0,0.0,0.0,24.9203635341,149.522181205,2.1918022755,0.0,2.1918022755
 05/27  20:00:00,323.485542723,0.0,0.0,0.0,24.9203635341,149.522181205,4.36383671955,0.0,4.36383671955
 05/27  21:00:00,299.042122925,0.0,0.0,0.0,24.9203635341,149.522181205,4.36707584906,0.0,4.36707584906
 05/27  22:00:00,274.595775393,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023947896,0.0,2.19023947896
 05/27  23:00:00,250.15137978,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017066934,0.0,2.19017066934
 05/27  24:00:00,237.929182101,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010188465,0.0,2.19010188465
 05/28  01:00:00,237.928691839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910425705,0.0,2.18910425705
 05/28  02:00:00,237.928691829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928315332,0.0,2.18928315332
 05/28  03:00:00,237.928691842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918479267,0.0,2.18918479267
 05/28  04:00:00,250.150889714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908622512,0.0,2.18908622512
 05/28  05:00:00,223.334747509,0.0,0.0,0.0,24.9203635341,149.522181205,4.36394269025,0.0,4.36394269025
 05/28  06:00:00,272.2220765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932050543,0.0,2.18932050543
 05/28  07:00:00,296.666472022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922152981,0.0,2.18922152981
 05/28  08:00:00,296.666472021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912247958,0.0,2.18912247958
 05/28  09:00:00,259.999878623,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  10:00:00,211.11108739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930012588,0.0,2.18930012588
 05/28  11:00:00,211.1120623,0.0,0.0,0.0,24.9203635341,149.522181205,4.36191624664,0.0,4.36191624664
 05/28  12:00:00,211.112061793,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110062334,0.0,2.19110062334
 05/28  13:00:00,211.113524188,0.0,0.0,0.0,24.9203635341,149.522181205,4.3677351905,0.0,4.3677351905
 05/28  14:00:00,211.112062123,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087745863,0.0,2.19087745863
 05/28  15:00:00,211.111087395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926298438,0.0,2.18926298438
 05/28  16:00:00,259.99987863,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891637936,0.0,2.1891637936
 05/28  17:00:00,296.666472105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934117196,0.0,2.18934117196
 05/28  18:00:00,296.666472064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924199828,0.0,2.18924199828
 05/28  19:00:00,272.222076518,0.0,0.0,0.0,24.9203635341,149.522181205,2.189281789,0.0,2.189281789
 05/28  20:00:00,323.484076522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932022196,0.0,2.18932022196
 05/28  21:00:00,299.041143068,0.0,0.0,0.0,24.9203635341,149.522181205,4.36385154221,0.0,4.36385154221
 05/28  22:00:00,274.595285277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927653242,0.0,2.18927653242
 05/28  23:00:00,250.15088962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917734073,0.0,2.18917734073
 05/28  24:00:00,237.92869184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907812756,0.0,2.18907812756
 05/29  01:00:00,237.928689433,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  02:00:00,237.928689404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924684219,0.0,2.18924684219
 05/29  03:00:00,237.928689444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914315005,0.0,2.18914315005
 05/29  04:00:00,250.150887301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931507207,0.0,2.18931507207
 05/29  05:00:00,223.334743471,0.0,0.0,0.0,24.9203635341,149.522181205,4.36367764751,0.0,4.36367764751
 05/29  06:00:00,272.222074086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925593934,0.0,2.18925593934
 05/29  07:00:00,296.666469668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915093541,0.0,2.18915093541
 05/29  08:00:00,390.501907862,11.7109618516,42.3146139831,0.0,24.9203635341,149.522181205,2.18932313492,0.0,2.18932313492
 05/29  09:00:00,477.775424012,14.6493553795,121.6533701,0.0,24.9203635341,149.522181205,2.18931061308,0.0,2.18931061308
 05/29  10:00:00,342.584375963,7.64417367745,94.1053636316,0.0,24.9203635341,149.522181205,2.18911337083,0.0,2.18911337083
 05/29  11:00:00,211.112058521,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910506582,0.0,2.1910506582
 05/29  12:00:00,211.112058218,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087459008,0.0,2.19087459008
 05/29  13:00:00,211.11351885,0.0,0.0,0.0,24.9203635341,149.522181205,4.36688040518,0.0,4.36688040518
 05/29  14:00:00,211.112058672,0.0,0.0,0.0,24.9203635341,149.522181205,4.3618878635,0.0,4.3618878635
 05/29  15:00:00,211.111085044,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  16:00:00,389.274900978,7.64417367745,92.905362845,0.0,24.9203635341,149.522181205,2.18931169861,0.0,2.18931169861
 05/29  17:00:00,368.107861542,3.82208683872,53.2989267328,0.0,24.9203635341,149.522181205,2.18920733104,0.0,2.18920733104
 05/29  18:00:00,495.886862535,12.5674165258,132.405640065,0.0,24.9203635341,149.522181205,2.189102058,0.0,2.189102058
 05/29  19:00:00,400.390998353,11.4662605162,76.8120824274,0.0,24.9203635341,149.522181205,2.18932940931,0.0,2.18932940931
 05/29  20:00:00,323.484074148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930718145,0.0,2.18930718145
 05/29  21:00:00,299.041139181,0.0,0.0,0.0,24.9203635341,149.522181205,4.36406343994,0.0,4.36406343994
 05/29  22:00:00,274.595282887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910730659,0.0,2.18910730659
 05/29  23:00:00,250.150887251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927853491,0.0,2.18927853491
 05/29  24:00:00,237.928689397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917396817,0.0,2.18917396817
 05/30  01:00:00,287.769900395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994191204,0.0,2.18994191204
 05/30  02:00:00,287.769900231,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019230668,0.0,2.19019230668
 05/30  03:00:00,287.769900124,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010711987,0.0,2.19010711987
 05/30  04:00:00,299.992097958,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002186272,0.0,2.19002186272
 05/30  05:00:00,298.096315937,0.0,0.0,0.0,49.8407270682,199.362908273,4.36577142568,0.0,4.36577142568
 05/30  06:00:00,376.470997371,29.3845047983,0.0,0.0,49.8407270682,199.362908273,139.524302634,137.332394871,2.19190776339
 05/30  07:00:00,499.757559842,28.5601696556,0.0,0.0,149.522181205,199.362908273,118.022507363,109.271712615,8.75079474802
 05/30  08:00:00,1111.57055696,29.2078171089,12.4538714497,0.0,448.566543614,448.566543614,44.1274993061,26.5285191627,17.5989801434
 05/30  09:00:00,1176.1394262,29.379011044,85.3470054989,0.0,448.566543614,448.566543614,26.7687645555,11.3498623779,15.4189021776
 05/30  10:00:00,1146.10723033,28.6964156038,103.625882781,0.0,448.566543614,448.566543614,21.042193208,3.41324442112,17.6289487869
 05/30  11:00:00,1198.68905445,28.5601696556,154.310461532,0.0,448.566543614,448.566543614,24.373681972,2.26767238058,22.1060095914
 05/30  12:00:00,1280.82570995,28.5601696556,282.503577286,0.0,448.566543614,398.725816546,26.4377267494,2.0253741623,24.4123525871
 05/30  13:00:00,1383.86101703,28.8084426932,335.371356403,0.0,448.566543614,448.566543614,24.860820269,0.473892719996,24.386927549
 05/30  14:00:00,1254.06109981,29.3403737007,208.669665651,0.0,448.566543614,448.566543614,15.3937646386,0.0,15.3937646386
 05/30  15:00:00,1166.44579916,29.6882479085,122.720266865,0.0,448.566543614,448.566543614,15.4099829794,0.0238029135078,15.3861800659
 05/30  16:00:00,1263.32316793,29.9588895037,168.178991974,0.0,448.566543614,448.566543614,20.0881271111,0.21639049342,19.8717366177
 05/30  17:00:00,1131.8357933,28.5601696556,151.107890496,0.0,348.885089477,398.725816546,13.1518696233,0.0,13.1518696233
 05/30  18:00:00,845.849159392,28.5601696556,68.2178735856,0.0,249.203635341,299.044362409,9.97850862999,1.22052768504,8.75798094495
 05/30  19:00:00,690.119528992,28.5601696556,2.87270212155,0.0,249.203635341,299.044362409,18.5802070557,12.0237379778,6.55646907796
 05/30  20:00:00,576.371061609,28.5601696556,0.0,0.0,149.522181205,249.203635341,58.9524022119,50.2088241058,8.74357810609
 05/30  21:00:00,551.955574077,28.5601696556,0.0,0.0,149.522181205,249.203635341,97.345405644,95.1528327172,2.19257292681
 05/30  22:00:00,349.356857442,0.0,0.0,0.0,49.8407270682,199.362908273,4.360235377,0.0,4.360235377
 05/30  23:00:00,299.992098232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995508279,0.0,2.18995508279
 05/30  24:00:00,287.7699003,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020477065,0.0,2.19020477065
 05/31  01:00:00,287.76989717,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011033908,0.0,2.19011033908
 05/31  02:00:00,287.769897194,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001978884,0.0,2.19001978884
 05/31  03:00:00,287.769897332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992913029,0.0,2.18992913029
 05/31  04:00:00,299.992095254,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017257411,0.0,2.19017257411
 05/31  05:00:00,298.096310652,0.0,0.0,0.0,49.8407270682,199.362908273,4.36541404435,0.0,4.36541404435
 05/31  06:00:00,377.074011612,29.9175127818,0.0,0.0,49.8407270682,199.362908273,235.731796793,231.367913522,4.36388327065
 05/31  07:00:00,499.789889272,28.5601696556,0.0,0.0,149.522181205,199.362908273,161.229456871,152.478812854,8.75064401739
 05/31  08:00:00,1048.28289234,28.8777111761,0.0,0.0,448.566543614,448.566543614,59.9204596303,44.5191721224,15.4012875079
 05/31  09:00:00,1041.99323093,29.3292687874,4.6929790166,0.0,448.566543614,448.566543614,45.9273982181,28.3067823179,17.6206159002
 05/31  10:00:00,1092.7468064,28.7576825199,52.6285998657,0.0,448.566543614,448.566543614,31.688939072,14.0630703317,17.6258687403
 05/31  11:00:00,1199.67589445,28.8768601214,156.460757572,0.0,448.566543614,448.566543614,23.9096343261,4.01515949543,19.8944748306
 05/31  12:00:00,1236.50036482,28.5601696556,241.944492367,0.0,448.566543614,398.725816546,31.304412564,4.67450675416,26.6299058098
 05/31  13:00:00,1212.65410772,29.6472763025,169.272948188,0.0,448.566543614,448.566543614,23.3910540758,1.22208361141,22.1689704644
 05/31  14:00:00,1186.54386632,30.2024797088,143.064908059,0.0,448.566543614,448.566543614,15.4584905652,0.0647753225128,15.3937152427
 05/31  15:00:00,1179.67984899,30.5932369708,136.117480456,0.0,448.566543614,448.566543614,15.3858166426,0.0,15.3858166426
