Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/31  16:00:00,1198.6373515,30.8706285532,106.686515895,0.0,448.566543614,448.566543614,19.8690725235,0.0,19.8690725235
 05/31  17:00:00,1079.56799552,28.7953967692,102.562016217,0.0,348.885089477,398.725816546,13.629757813,0.479339272766,13.1504185403
 05/31  18:00:00,840.164016442,28.5601696556,63.9218564235,0.0,249.203635341,299.044362409,22.8663266332,14.108922931,8.75740370216
 05/31  19:00:00,793.82221001,28.5601696556,42.6668490798,0.0,249.203635341,299.044362409,34.4603097631,27.903331794,6.55697796913
 05/31  20:00:00,621.796369782,28.5601696556,7.63481031597,0.0,149.522181205,249.203635341,85.1397411304,76.3966629265,8.74307820386
 05/31  21:00:00,551.960629707,28.5601696556,0.0,0.0,149.522181205,249.203635341,104.021896737,101.82896703,2.19292970705
 05/31  22:00:00,349.356854496,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017279974,0.0,2.19017279974
 05/31  23:00:00,299.992095287,0.0,0.0,0.0,24.9203635341,199.362908273,4.36033606496,0.0,4.36033606496
 05/31  24:00:00,287.769897313,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900313342,0.0,2.1900313342
 06/01  01:00:00,287.769894269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993139107,0.0,2.18993139107
 06/01  02:00:00,287.769894247,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016839919,0.0,2.19016839919
 06/01  03:00:00,287.769894225,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007213825,0.0,2.19007213825
 06/01  04:00:00,299.992092143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997579446,0.0,2.18997579446
 06/01  05:00:00,298.096306322,0.0,0.0,0.0,49.8407270682,199.362908273,4.36549653785,0.0,4.36549653785
 06/01  06:00:00,767.394861619,30.5261948737,320.845756167,0.0,49.8407270682,199.362908273,106.903330009,102.539671489,4.36365851979
 06/01  07:00:00,1013.33004816,28.5601696556,415.703656995,0.0,149.522181205,199.362908273,92.3004253345,83.5515294831,8.74889585136
 06/01  08:00:00,1583.27957337,28.5601696556,437.060251299,0.0,448.566543614,448.566543614,25.9392020651,10.5392468134,15.3999552517
 06/01  09:00:00,1524.81718629,28.5601696556,419.721434009,0.0,448.566543614,448.566543614,17.6391605972,2.221978131,15.4171824662
 06/01  10:00:00,1452.3884021,28.8702425079,399.039228415,0.0,448.566543614,448.566543614,18.9826231749,1.3557374761,17.6268856988
 06/01  11:00:00,1437.8011917,29.5558810402,380.574131575,0.0,448.566543614,448.566543614,22.6994446229,0.5977447363,22.1016998866
 06/01  12:00:00,1375.98183231,28.6450895538,364.277338293,0.0,448.566543614,398.725816546,25.0231363322,0.610744188701,24.4123921435
 06/01  13:00:00,1409.67613846,31.5524056652,355.539123518,0.0,448.566543614,448.566543614,24.3818202694,0.0,24.3818202694
 06/01  14:00:00,1404.80950171,32.330001538,350.092854151,0.0,448.566543614,448.566543614,15.3927709994,0.0,15.3927709994
 06/01  15:00:00,1397.84347523,32.8805286343,343.050253415,0.0,448.566543614,448.566543614,15.3865488295,0.0,15.3865488295
 06/01  16:00:00,1445.9027834,35.1081552467,339.321896125,0.0,448.566543614,448.566543614,19.8693565815,0.0,19.8693565815
 06/01  17:00:00,1327.20669238,32.4977152178,336.315148535,0.0,348.885089477,398.725816546,10.9630721944,0.0,10.9630721944
 06/01  18:00:00,1118.12817684,30.1400114173,329.984832956,0.0,249.203635341,299.044362409,8.7559113372,0.0,8.7559113372
 06/01  19:00:00,1082.62483155,28.7523533536,322.986091631,0.0,249.203635341,299.044362409,10.6544595256,1.91850781397,8.7359517116
 06/01  20:00:00,900.125910214,28.5601696556,242.290187145,0.0,149.522181205,249.203635341,28.4422025557,21.880009296,6.56219325975
 06/01  21:00:00,737.719430837,28.5601696556,107.452658295,0.0,149.522181205,249.203635341,39.1614035013,34.7960141252,4.36538937602
 06/01  22:00:00,349.356850976,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011426497,0.0,2.19011426497
 06/01  23:00:00,299.992091922,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001757894,0.0,2.19001757894
 06/01  24:00:00,287.769894281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992091446,0.0,2.18992091446
 06/02  01:00:00,287.769891424,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015035746,0.0,2.19015035746
 06/02  02:00:00,287.769891463,0.0,0.0,0.0,24.9203635341,199.362908273,4.35999587886,0.0,4.35999587886
 06/02  03:00:00,287.769891543,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017710868,0.0,2.19017710868
 06/02  04:00:00,299.992089116,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900751834,0.0,2.1900751834
 06/02  05:00:00,298.096301292,0.0,0.0,0.0,49.8407270682,199.362908273,4.3654529394,0.0,4.3654529394
 06/02  06:00:00,380.582129052,31.0274555237,0.000116078299452,0.0,49.8407270682,199.362908273,100.823006386,98.6311059265,2.19190045936
 06/02  07:00:00,499.746997261,28.5803028053,0.0,0.0,149.522181205,199.362908273,76.8057792427,68.0554693108,8.75030993197
 06/02  08:00:00,1105.59545967,29.7483164188,18.3297041327,0.0,448.566543614,448.566543614,32.3507286677,16.9521900051,15.3985386627
 06/02  09:00:00,1208.90903614,30.5109456328,116.779307916,0.0,448.566543614,448.566543614,23.9154499925,6.29780442646,17.617645566
 06/02  10:00:00,1218.12273331,30.317247561,173.756895498,0.0,448.566543614,448.566543614,19.7981682308,2.17148051577,17.626687715
 06/02  11:00:00,1223.05854856,30.4620845437,178.544661736,0.0,448.566543614,448.566543614,21.3838948247,1.49102714919,19.8928676755
 06/02  12:00:00,1197.54761982,28.8691798602,203.830142801,0.0,448.566543614,398.725816546,28.1739904602,1.54740175722,26.626588703
 06/02  13:00:00,1313.64976075,31.5385350815,266.449489912,0.0,448.566543614,448.566543614,22.323152173,0.158209369648,22.1649428034
 06/02  14:00:00,1351.74656439,32.0939980275,303.62667319,0.0,448.566543614,448.566543614,15.3910732435,0.0,15.3910732435
 06/02  15:00:00,1372.64934719,32.5529320391,320.435024566,0.0,448.566543614,448.566543614,15.3846615746,0.0,15.3846615746
 06/02  16:00:00,1433.53789645,32.756940272,330.190467661,0.0,448.566543614,448.566543614,19.8687510057,0.0,19.8687510057
 06/02  17:00:00,1274.86554374,30.4927050388,289.058399003,0.0,348.885089477,398.725816546,10.9626672233,0.0,10.9626672233
 06/02  18:00:00,972.502205316,28.5601696556,191.705763828,0.0,249.203635341,299.044362409,10.9410959401,0.0,10.9410959401
 06/02  19:00:00,883.980513329,28.5601696556,129.804563604,0.0,249.203635341,299.044362409,8.12889874421,1.57292400036,6.55597474385
 06/02  20:00:00,766.052496639,28.5601696556,110.525239187,0.0,149.522181205,249.203635341,28.3921143142,21.8309643013,6.56115001286
 06/02  21:00:00,761.379701453,28.5601696556,129.557290922,0.0,149.522181205,249.203635341,49.1863067604,44.8210289739,4.36527778646
 06/02  22:00:00,349.356848181,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014900831,0.0,2.19014900831
 06/02  23:00:00,299.992089139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988003086,0.0,2.18988003086
 06/02  24:00:00,287.769891422,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901097913,0.0,2.1901097913
 06/03  01:00:00,237.929161435,0.0,0.0,0.0,24.9203635341,149.522181205,4.35989634855,0.0,4.35989634855
 06/03  02:00:00,237.929161475,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901183549,0.0,2.1901183549
 06/03  03:00:00,237.929161289,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001103483,0.0,2.19001103483
 06/03  04:00:00,250.151359064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990363534,0.0,2.18990363534
 06/03  05:00:00,223.335206178,0.0,0.0,0.0,24.9203635341,149.522181205,4.36547727642,0.0,4.36547727642
 06/03  06:00:00,434.957103212,30.5151857634,7.15653997003,0.0,49.8407270682,199.362908273,114.568475979,112.376667847,2.19180813133
 06/03  07:00:00,473.174479611,28.5601696556,10.2324534932,0.0,49.8407270682,199.362908273,146.974089817,141.21994998,5.75413983718
 06/03  08:00:00,759.253823704,28.5601696556,33.7614137215,0.0,249.203635341,249.203635341,76.6679536141,69.3203947583,7.3475588558
 06/03  09:00:00,800.837567885,28.5601696556,109.572576215,0.0,249.203635341,249.203635341,37.2545313758,28.4985971917,8.75593418413
 06/03  10:00:00,797.472143118,28.5601696556,153.581226733,0.0,249.203635341,249.203635341,37.0377980533,28.2893148198,8.74848323354
 06/03  11:00:00,890.799689459,28.5601696556,241.252583709,0.0,249.203635341,249.203635341,36.2570132317,25.308226264,10.9487869677
 06/03  12:00:00,888.526825637,28.5601696556,240.138612012,0.0,249.203635341,249.203635341,27.7979524579,19.0453071716,8.75264528635
 06/03  13:00:00,908.720052664,28.5601696556,262.872852279,0.0,249.203635341,249.203635341,24.8753599073,16.1261749589,8.74918494842
 06/03  14:00:00,662.911152631,28.5601696556,266.249583138,0.0,74.7610906023,174.442544739,58.7040478008,52.1479230695,6.55612473127
 06/03  15:00:00,582.543903189,28.5601696556,187.648522852,0.0,74.7610906023,174.442544739,75.0382892419,68.487977958,6.55031128392
 06/03  16:00:00,567.623585084,28.5601696556,125.134519394,0.0,74.7610906023,174.442544739,66.7054613629,62.328928485,4.37653287786
 06/03  17:00:00,510.576124506,28.5601696556,106.624998692,0.0,24.9203635341,149.522181205,66.4961544797,62.1323785182,4.36377596148
 06/03  18:00:00,296.667909034,0.0,0.0,0.0,24.9203635341,149.522181205,2.89985154649,0.0,2.89985154649
 06/03  19:00:00,272.223513416,0.0,0.0,0.0,24.9203635341,149.522181205,3.65507482047,0.0,3.65507482047
 06/03  20:00:00,314.941846837,0.0,0.0,0.0,24.9203635341,149.522181205,4.36343900016,0.0,4.36343900016
 06/03  21:00:00,299.042085497,0.0,0.0,0.0,24.9203635341,149.522181205,2.19324848747,0.0,2.19324848747
 06/03  22:00:00,274.595754888,0.0,0.0,0.0,24.9203635341,149.522181205,4.36018776765,0.0,4.36018776765
 06/03  23:00:00,250.15135918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993235048,0.0,2.18993235048
 06/03  24:00:00,237.929161345,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015529606,0.0,2.19015529606
 06/04  01:00:00,237.928675226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923346067,0.0,2.18923346067
 06/04  02:00:00,237.928675167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909802287,0.0,2.18909802287
 06/04  03:00:00,237.928675184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923271391,0.0,2.18923271391
 06/04  04:00:00,250.150872891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909688107,0.0,2.18909688107
 06/04  05:00:00,223.334717835,0.0,0.0,0.0,24.9203635341,149.522181205,2.19187052771,0.0,2.19187052771
 06/04  06:00:00,272.222059807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925234881,0.0,2.18925234881
 06/04  07:00:00,303.500741706,6.83428626768,0.0,0.0,24.9203635341,149.522181205,2.18920662572,0.0,2.18920662572
 06/04  08:00:00,309.969162475,13.3027070335,0.0,0.0,24.9203635341,149.522181205,2.18923256123,0.0,2.18923256123
 06/04  09:00:00,322.121529856,11.4662605162,12.7013869163,0.0,24.9203635341,149.522181205,2.18920405021,0.0,2.18920405021
 06/04  10:00:00,211.111070775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906712809,0.0,2.18906712809
 06/04  11:00:00,211.112036861,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080871864,0.0,2.19080871864
 06/04  12:00:00,211.112037033,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909897395,0.0,2.1909897395
 06/04  13:00:00,211.113486434,0.0,0.0,0.0,24.9203635341,149.522181205,4.36688889695,0.0,4.36688889695
 06/04  14:00:00,211.112037445,0.0,0.0,0.0,24.9203635341,149.522181205,4.36186161769,0.0,4.36186161769
 06/04  15:00:00,211.111070781,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914801382,0.0,2.18914801382
 06/04  16:00:00,395.002502133,14.808806748,63.3250562566,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  17:00:00,313.129369154,16.4629137651,0.0,0.0,24.9203635341,149.522181205,2.18923700664,0.0,2.18923700664
 06/04  18:00:00,300.488542291,3.82208683872,0.0,0.0,24.9203635341,149.522181205,2.18914559933,0.0,2.18914559933
 06/04  19:00:00,272.222059848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914372019,0.0,2.18914372019
 06/04  20:00:00,314.940393259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914323646,0.0,2.18914323646
 06/04  21:00:00,299.041113982,0.0,0.0,0.0,24.9203635341,149.522181205,4.36350930464,0.0,4.36350930464
 06/04  22:00:00,274.595268613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911329637,0.0,2.18911329637
 06/04  23:00:00,250.150873003,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  24:00:00,237.928675173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924712123,0.0,2.18924712123
 06/05  01:00:00,287.769882572,0.0,0.0,0.0,24.9203635341,199.362908273,4.35988588966,0.0,4.35988588966
 06/05  02:00:00,287.769882609,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009445287,0.0,2.19009445287
 06/05  03:00:00,287.769882418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997621184,0.0,2.18997621184
 06/05  04:00:00,299.992080204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985787888,0.0,2.18985787888
 06/05  05:00:00,298.096287348,0.0,0.0,0.0,49.8407270682,199.362908273,4.36556284547,0.0,4.36556284547
 06/05  06:00:00,376.310465892,29.1298516508,0.0,0.0,49.8407270682,199.362908273,266.325732515,264.134020405,2.19171210933
 06/05  07:00:00,499.805481914,28.5601696556,0.0,0.0,149.522181205,199.362908273,182.202242773,173.453043544,8.74919922933
 06/05  08:00:00,1047.96781885,28.5601696556,0.0,0.0,448.566543614,448.566543614,63.3432807641,47.947516303,15.395764461
 06/05  09:00:00,1127.0108973,28.5601696556,39.2164027512,0.0,448.566543614,448.566543614,43.9037814893,26.288397255,17.6153842343
 06/05  10:00:00,1199.17002872,28.5601696556,156.650233966,0.0,448.566543614,448.566543614,27.6165273211,11.3252886352,16.2912386858
 06/05  11:00:00,1164.03249251,28.5601696556,122.812195549,0.0,448.566543614,448.566543614,31.1729936282,9.95123704871,21.2217565795
 06/05  12:00:00,1085.04666603,28.5601696556,94.2476568285,0.0,448.566543614,398.725816546,37.97241659,13.5683659566,24.4040506335
 06/05  13:00:00,1164.87769301,28.5601696556,123.365871404,0.0,448.566543614,448.566543614,27.8764578613,3.50058828197,24.3758695793
 06/05  14:00:00,1190.55722889,28.5601696556,148.409891233,0.0,448.566543614,448.566543614,17.3320427015,1.94275434003,15.3892883614
 06/05  15:00:00,1287.38065357,28.7912205073,242.779092159,0.0,448.566543614,448.566543614,13.5042084476,0.317508261859,13.1867001857
 06/05  16:00:00,1389.72942012,29.386841194,295.001565078,0.0,448.566543614,448.566543614,20.1891896416,0.326091127183,19.8630985144
 06/05  17:00:00,1248.08966275,28.5601696556,267.597956437,0.0,348.885089477,398.725816546,12.2613217631,1.29901457203,10.9623071911
 06/05  18:00:00,995.262179948,28.5601696556,215.238203729,0.0,249.203635341,299.044362409,21.784565824,10.8455642324,10.9390015916
 06/05  19:00:00,887.282035527,28.5601696556,133.631181844,0.0,249.203635341,299.044362409,29.9349150302,23.3790710282,6.55584400203
 06/05  20:00:00,719.393360511,28.5601696556,74.0854071422,0.0,149.522181205,249.203635341,67.3775408365,60.8167338111,6.56080702534
 06/05  21:00:00,665.956642356,28.5601696556,37.6730550503,0.0,149.522181205,249.203635341,97.8586681188,93.4935503546,4.36511776417
 06/05  22:00:00,349.35683926,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007003865,0.0,2.19007003865
 06/05  23:00:00,299.992080203,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011462273,0.0,2.19011462273
 06/05  24:00:00,287.769882421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999600817,0.0,2.18999600817
 06/06  01:00:00,287.76987958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987150995,0.0,2.18987150995
 06/06  02:00:00,287.769879553,0.0,0.0,0.0,24.9203635341,199.362908273,4.36002772073,0.0,4.36002772073
 06/06  03:00:00,287.769879564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982840229,0.0,2.18982840229
 06/06  04:00:00,299.992077207,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003218925,0.0,2.19003218925
 06/06  05:00:00,298.09628222,0.0,0.0,0.0,49.8407270682,199.362908273,4.36496169258,0.0,4.36496169258
 06/06  06:00:00,389.492204501,29.9077511555,0.000294217088898,0.0,49.8407270682,199.362908273,157.27525985,155.083725813,2.19153403746
 06/06  07:00:00,549.697410478,28.5601696556,0.00267355686874,0.0,149.522181205,199.362908273,117.60045698,108.852199567,8.74825741221
 06/06  08:00:00,1054.42584186,28.5601696556,0.000307423871466,0.0,448.566543614,448.566543614,48.0749775348,32.6793439297,15.3956336051
 06/06  09:00:00,1096.28055892,28.5601696556,26.9290833528,0.0,448.566543614,448.566543614,42.5494218846,24.9348136667,17.6146082179
 06/06  10:00:00,1097.41439422,28.5601696556,57.1621129594,0.0,448.566543614,448.566543614,28.8024275075,13.3828331334,15.4195943741
 06/06  11:00:00,1152.64020641,28.5601696556,109.907127516,0.0,448.566543614,448.566543614,33.2605471469,11.1659532454,22.0945939016
 06/06  12:00:00,1245.0330452,28.5601696556,244.16781575,0.0,448.566543614,398.725816546,32.6417485536,8.23929906541,24.4024494882
 06/06  13:00:00,1384.23150549,28.8396080473,330.051649612,0.0,448.566543614,448.566543614,25.4940927533,1.12246593916,24.3716268142
 06/06  14:00:00,1398.39608978,29.5037758142,340.354500331,0.0,448.566543614,448.566543614,13.6928140066,0.502024628117,13.1907893785
 06/06  15:00:00,1406.75749292,29.9418994736,347.208674263,0.0,448.566543614,448.566543614,15.5934355816,0.212063198541,15.381372383
 06/06  16:00:00,1455.08258837,30.3663785984,348.022852221,0.0,448.566543614,448.566543614,19.8633767951,0.0,19.8633767951
 06/06  17:00:00,1339.48868171,28.6980291036,348.682979997,0.0,348.885089477,398.725816546,11.3105339121,0.348536962461,10.9619969497
 06/06  18:00:00,1122.72998071,28.6163748982,334.20778864,0.0,249.203635341,299.044362409,17.0062901252,8.25144059163,8.75484953359
 06/06  19:00:00,1004.27207196,28.5601696556,243.721206688,0.0,249.203635341,299.044362409,26.3418705062,19.7858249944,6.55604551185
 06/06  20:00:00,768.330649589,28.5601696556,119.414775753,0.0,149.522181205,249.203635341,51.4366305947,42.6950905644,8.74154003038
 06/06  21:00:00,640.353425951,28.5601696556,12.7461891271,0.0,149.522181205,249.203635341,80.119487789,75.7544677863,4.36502000269
 06/06  22:00:00,349.35683666,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008491174,0.0,2.19008491174
 06/06  23:00:00,299.992077328,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899608901,0.0,2.1899608901
 06/06  24:00:00,287.769879492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983684984,0.0,2.18983684984
 06/07  01:00:00,287.769876392,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003159023,0.0,2.19003159023
 06/07  02:00:00,287.769876381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990272146,0.0,2.18990272146
 06/07  03:00:00,287.769876506,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009995099,0.0,2.19009995099
 06/07  04:00:00,299.992074289,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899708454,0.0,2.1899708454
 06/07  05:00:00,298.096277695,0.0,0.0,0.0,49.8407270682,199.362908273,4.36525802277,0.0,4.36525802277
 06/07  06:00:00,377.461531569,30.3399766537,0.0,0.0,49.8407270682,199.362908273,189.181470486,184.818154018,4.36331646822
 06/07  07:00:00,499.796131732,28.5601696556,0.0,0.0,149.522181205,199.362908273,168.144086443,161.578642038,6.56544440574
 06/07  08:00:00,1105.19252861,28.5601696556,29.5916166543,0.0,448.566543614,448.566543614,61.7399384647,46.3463644346,15.3935740301
 06/07  09:00:00,1260.95400251,28.5601696556,167.221655714,0.0,448.566543614,448.566543614,27.6390911639,10.0256448259,17.613446338
 06/07  10:00:00,1374.94424058,28.5638734146,325.290928911,0.0,448.566543614,448.566543614,19.8698974797,2.24969826712,17.6201992126
 06/07  11:00:00,1414.07590395,29.0003610577,361.501713313,0.0,448.566543614,448.566543614,21.2789295074,1.39158363904,19.8873458684
 06/07  12:00:00,1363.34337015,28.5601696556,361.542639508,0.0,448.566543614,398.725816546,26.7675719554,2.36778715006,24.3997848053
 06/07  13:00:00,1401.86986062,29.6279143072,350.997610422,0.0,448.566543614,448.566543614,25.8744459799,1.50479906089,24.3696469191
 06/07  14:00:00,1372.9551054,30.1336815692,322.515350188,0.0,448.566543614,448.566543614,16.1417568391,0.75417421214,15.387582627
 06/07  15:00:00,1345.24778763,30.5093633755,295.250519999,0.0,448.566543614,448.566543614,14.1076077626,0.922853602203,13.1847541604
 06/07  16:00:00,1305.57530764,30.7789538276,209.130652703,0.0,448.566543614,448.566543614,21.3139708537,1.45463973937,19.8593311144
 06/07  17:00:00,1106.90811947,28.5950116949,128.024180829,0.0,348.885089477,398.725816546,22.7503092121,11.78987497,10.9604342421
 06/07  18:00:00,861.955010322,28.5601696556,83.9616163671,0.0,249.203635341,299.044362409,51.5847121407,42.8299263614,8.7547857793
 06/07  19:00:00,792.098743311,28.5601696556,40.4016295859,0.0,249.203635341,299.044362409,58.2391505571,49.5049454175,8.73420513957
 06/07  20:00:00,669.782464746,28.5601696556,25.6146991529,0.0,149.522181205,249.203635341,93.3684501404,86.8072204247,6.5612297157
 06/07  21:00:00,608.530933796,28.5601696556,6.27904211588,0.0,149.522181205,249.203635341,108.272322997,103.907240076,4.36508292067
 06/07  22:00:00,349.356833258,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004056571,0.0,2.19004056571
 06/07  23:00:00,299.992074095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991111927,0.0,2.18991111927
 06/07  24:00:00,287.769876397,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897816568,0.0,2.1897816568
 06/08  01:00:00,287.769873318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997097685,0.0,2.18997097685
 06/08  02:00:00,287.769873431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983675066,0.0,2.18983675066
 06/08  03:00:00,287.769873535,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900276808,0.0,2.1900276808
 06/08  04:00:00,299.992071439,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898932067,0.0,2.1898932067
 06/08  05:00:00,298.096272436,0.0,0.0,0.0,49.8407270682,199.362908273,4.36521564305,0.0,4.36521564305
 06/08  06:00:00,377.57178992,30.4741291049,0.0,0.0,49.8407270682,199.362908273,157.456161165,153.092624574,4.36353659125
 06/08  07:00:00,512.261177736,28.5601696556,0.000600875291528,0.0,149.522181205,199.362908273,143.912931452,135.165435246,8.7474962053
 06/08  08:00:00,1151.41723547,28.5601696556,27.0474910546,0.0,448.566543614,448.566543614,56.8546481679,41.4607260186,15.3939221492
 06/08  09:00:00,1214.67838721,28.5601696556,122.727800097,0.0,448.566543614,448.566543614,29.7622667146,14.3523543425,15.409912372
 06/08  10:00:00,1273.3876438,28.5853736793,227.118204046,0.0,448.566543614,448.566543614,21.614038771,3.995167179,17.618871592
 06/08  11:00:00,1304.04629965,29.1052885882,256.047118719,0.0,448.566543614,448.566543614,21.6999448992,1.81547993456,19.8844649647
 06/08  12:00:00,1217.92064723,28.5601696556,221.62320565,0.0,448.566543614,398.725816546,30.1003926582,5.70157315921,24.398819499
 06/08  13:00:00,1249.90934177,29.7236861052,203.512225535,0.0,448.566543614,448.566543614,25.5683115521,1.19958890666,24.3687226455
 06/08  14:00:00,1291.67710558,30.3512542392,243.388765789,0.0,448.566543614,448.566543614,15.5053429109,0.117459787248,15.3878831236
 06/08  15:00:00,1249.21730118,30.7988954939,202.150841792,0.0,448.566543614,448.566543614,13.1830165698,0.0,13.1830165698
 06/08  16:00:00,1202.62712741,31.1582007843,109.611107614,0.0,448.566543614,448.566543614,19.8606086626,0.0,19.8606086626
 06/08  17:00:00,1069.88292006,28.8841601452,92.1774294233,0.0,348.885089477,398.725816546,11.412194688,0.451997587593,10.9601971004
 06/08  18:00:00,837.156390929,28.5601696556,60.3747826337,0.0,249.203635341,299.044362409,22.2298601143,13.4746427083,8.75521740596
 06/08  19:00:00,714.905112165,28.5601696556,2.69797475854,0.0,249.203635341,299.044362409,41.9900469692,35.434225947,6.55582102224
 06/08  20:00:00,580.341396522,28.5601696556,0.00077930491057,0.0,149.522181205,249.203635341,98.469179412,89.7286959245,8.74048348742
 06/08  21:00:00,551.969846789,28.5601696556,0.0,0.0,149.522181205,249.203635341,119.475045534,115.11024578,4.36479975459
 06/08  22:00:00,349.356830691,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997559954,0.0,2.18997559954
 06/08  23:00:00,299.992071454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984079951,0.0,2.18984079951
 06/08  24:00:00,287.769873556,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003117442,0.0,2.19003117442
 06/09  01:00:00,287.769870433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988777472,0.0,2.18988777472
 06/09  02:00:00,287.76987051,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007224785,0.0,2.19007224785
 06/09  03:00:00,287.769870413,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899325411,0.0,2.1899325411
 06/09  04:00:00,299.992068322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979269867,0.0,2.18979269867
 06/09  05:00:00,298.096268219,0.0,0.0,0.0,49.8407270682,199.362908273,4.3648268648,0.0,4.3648268648
 06/09  06:00:00,377.579562289,30.4650715824,0.0,0.0,49.8407270682,199.362908273,178.470679314,176.278922335,2.19175697839
 06/09  07:00:00,499.760481534,28.5601696556,0.0,0.0,149.522181205,199.362908273,122.870757283,114.12219091,8.74856637265
 06/09  08:00:00,1073.61285305,28.5690210856,12.1063593534,0.0,448.566543614,448.566543614,44.7230422958,29.3292998699,15.3937424259
 06/09  09:00:00,1211.74299329,28.9845098921,125.963616105,0.0,448.566543614,448.566543614,33.758147982,16.1452600391,17.612887943
 06/09  10:00:00,1327.40434059,28.779182818,280.898684647,0.0,448.566543614,448.566543614,24.7689867915,9.35234771701,15.4166390745
 06/09  11:00:00,1417.21192987,29.2885116288,367.708209347,0.0,448.566543614,448.566543614,25.5039669859,3.41544374259,22.0885232433
 06/09  12:00:00,1380.17989939,28.5601696556,379.561210764,0.0,448.566543614,398.725816546,28.9462899049,4.55093024194,24.3953596629
 06/09  13:00:00,1429.12757179,30.0049570349,375.826485758,0.0,448.566543614,448.566543614,22.7775752401,0.627464603501,22.1501106366
 06/09  14:00:00,1421.97414162,30.6262506571,366.674364932,0.0,448.566543614,448.566543614,15.3877249876,0.0,15.3877249876
 06/09  15:00:00,1418.12318363,31.3331384803,362.69167045,0.0,448.566543614,448.566543614,15.3811342066,0.0,15.3811342066
 06/09  16:00:00,1460.49233843,32.059582412,356.286269609,0.0,448.566543614,448.566543614,17.6522407638,0.0,17.6522407638
 06/09  17:00:00,1338.77178769,30.7525764251,349.58185261,0.0,348.885089477,398.725816546,10.9592665156,0.0,10.9592665156
 06/09  18:00:00,1044.36455009,29.4811489614,258.498970993,0.0,249.203635341,299.044362409,10.9383746134,0.0,10.9383746134
 06/09  19:00:00,879.12319092,28.5933793847,123.233131792,0.0,249.203635341,299.044362409,14.4122791807,7.85688289043,6.55539629024
 06/09  20:00:00,651.432973343,28.5601696556,19.9640533273,0.0,149.522181205,249.203635341,34.6396586362,28.0796020903,6.56005654581
 06/09  21:00:00,551.917028602,28.5601696556,0.0,0.0,149.522181205,249.203635341,47.8410860084,43.4763661709,4.3647198375
 06/09  22:00:00,349.356827236,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003384436,0.0,2.19003384436
 06/09  23:00:00,299.992068114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989370006,0.0,2.18989370006
 06/09  24:00:00,287.769870473,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897535209,0.0,2.1897535209
 06/10  01:00:00,237.929140389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993093622,0.0,2.18993093622
 06/10  02:00:00,237.929140558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978608945,0.0,2.18978608945
 06/10  03:00:00,237.929140542,0.0,0.0,0.0,24.9203635341,149.522181205,4.35978348475,0.0,4.35978348475
 06/10  04:00:00,250.151338379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999704976,0.0,2.18999704976
 06/10  05:00:00,223.33517231,0.0,0.0,0.0,24.9203635341,149.522181205,2.19268675097,0.0,2.19268675097
 06/10  06:00:00,387.05917414,30.2493234464,3.10497240919,0.0,49.8407270682,199.362908273,74.7794452225,70.4161285719,4.36331665065
 06/10  07:00:00,543.077195114,28.5829186925,93.8633959305,0.0,49.8407270682,199.362908273,61.4887814996,57.1188913948,4.36989010485
 06/10  08:00:00,1043.60134688,29.3618549383,309.090731506,0.0,249.203635341,249.203635341,37.4717848225,30.9167327371,6.55505208541
 06/10  09:00:00,1085.81529933,29.6108611082,381.670456746,0.0,249.203635341,249.203635341,29.2149115063,20.4612856495,8.75362585686
 06/10  10:00:00,1055.12093125,28.7876800013,395.010079906,0.0,249.203635341,249.203635341,21.8204579417,13.0733004844,8.74715745726
 06/10  11:00:00,1076.27642774,28.5601696556,416.129922541,0.0,249.203635341,249.203635341,21.0147923477,10.0690386028,10.945753745
 06/10  12:00:00,1088.35450537,28.5601696556,427.846154664,0.0,249.203635341,249.203635341,17.4430920986,8.69118569804,8.75190640055
 06/10  13:00:00,1091.65936094,28.5601696556,430.359646982,0.0,249.203635341,249.203635341,12.6378644358,3.89004753168,8.74781690412
 06/10  14:00:00,849.853196636,28.5601696556,436.694771959,0.0,74.7610906023,174.442544739,6.88563307606,0.330257284373,6.55537579169
 06/10  15:00:00,844.512622573,28.5610685303,432.845090271,0.0,74.7610906023,174.442544739,4.3735643185,0.0,4.3735643185
 06/10  16:00:00,868.398873748,29.067694316,412.057167077,0.0,74.7610906023,174.442544739,6.7961777617,0.243151604908,6.55302615679
 06/10  17:00:00,806.682484072,29.5433414644,390.796900442,0.0,24.9203635341,149.522181205,16.6350994876,12.2715465712,4.36355291637
 06/10  18:00:00,657.154621462,19.0042862782,268.293732296,0.0,24.9203635341,149.522181205,2.19176597446,0.0,2.19176597446
 06/10  19:00:00,534.419632289,14.4939859003,177.727668687,0.0,24.9203635341,149.522181205,4.36350577349,0.0,4.36350577349
 06/10  20:00:00,314.941817169,0.0,0.0,0.0,24.9203635341,149.522181205,2.19173661246,0.0,2.19173661246
 06/10  21:00:00,299.042048116,0.0,0.0,0.0,24.9203635341,149.522181205,4.36654656864,0.0,4.36654656864
 06/10  22:00:00,274.595733713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997346556,0.0,2.18997346556
 06/10  23:00:00,250.151338183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982800495,0.0,2.18982800495
 06/10  24:00:00,237.929140511,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000550635,0.0,2.19000550635
 06/11  01:00:00,237.928658422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897828298,0.0,2.18897828298
 06/11  02:00:00,237.928658492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907136748,0.0,2.18907136748
 06/11  03:00:00,237.928658606,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891639266,0.0,2.1891639266
 06/11  04:00:00,250.150856378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899215723,0.0,2.18899215723
 06/11  05:00:00,223.334689101,0.0,0.0,0.0,24.9203635341,149.522181205,2.19158202688,0.0,2.19158202688
 06/11  06:00:00,272.222043079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915109205,0.0,2.18915109205
 06/11  07:00:00,407.861595441,11.874930818,50.2890444676,0.0,24.9203635341,149.522181205,2.18911112232,0.0,2.18911112232
 06/11  08:00:00,655.797974595,22.7042788211,253.281736507,0.0,24.9203635341,149.522181205,2.1890710844,0.0,2.1890710844
 06/11  09:00:00,637.608462059,17.9069701563,277.253353074,0.0,24.9203635341,149.522181205,2.18916330748,0.0,2.18916330748
 06/11  10:00:00,580.467709723,18.0610823125,285.433411569,0.0,24.9203635341,149.522181205,2.18914958773,0.0,2.18914958773
 06/11  11:00:00,297.747107138,3.82208683872,67.7089638218,0.0,24.9203635341,149.522181205,2.19079855427,0.0,2.19079855427
 06/11  12:00:00,211.11201249,0.0,0.0,0.0,24.9203635341,149.522181205,4.36124145324,0.0,4.36124145324
 06/11  13:00:00,211.113449137,0.0,0.0,0.0,24.9203635341,149.522181205,2.19303680453,0.0,2.19303680453
 06/11  14:00:00,211.112012328,0.0,0.0,0.0,24.9203635341,149.522181205,4.36165535259,0.0,4.36165535259
 06/11  15:00:00,495.667324888,13.413053431,206.656522159,0.0,24.9203635341,149.522181205,2.18912951237,0.0,2.18912951237
 06/11  16:00:00,642.054121204,18.907221995,276.582758165,0.0,24.9203635341,149.522181205,2.18911568825,0.0,2.18911568825
 06/11  17:00:00,672.83968542,18.6808836548,271.565149147,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  18:00:00,714.979354229,22.5091576094,309.406977086,0.0,24.9203635341,149.522181205,2.18915455364,0.0,2.18915455364
 06/11  19:00:00,553.086953756,17.0072845682,194.767003487,0.0,24.9203635341,149.522181205,2.18914070494,0.0,2.18914070494
 06/11  20:00:00,314.940376522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915275977,0.0,2.18915275977
 06/11  21:00:00,299.041084801,0.0,0.0,0.0,24.9203635341,149.522181205,4.36327320203,0.0,4.36327320203
 06/11  22:00:00,274.595251871,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890026715,0.0,2.1890026715
 06/11  23:00:00,250.150856234,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  24:00:00,237.928658431,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890944561,0.0,2.1890944561
 06/12  01:00:00,287.769861724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979027275,0.0,2.18979027275
 06/12  02:00:00,287.769861705,0.0,0.0,0.0,24.9203635341,199.362908273,4.35975647574,0.0,4.35975647574
 06/12  03:00:00,287.769861724,0.0,0.0,0.0,24.9203635341,199.362908273,2.189965823,0.0,2.189965823
 06/12  04:00:00,299.992059405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981014697,0.0,2.18981014697
 06/12  05:00:00,298.096253382,0.0,0.0,0.0,49.8407270682,199.362908273,2.19229394895,0.0,2.19229394895
 06/12  06:00:00,393.923063816,29.1811284984,5.03966192806,0.0,49.8407270682,199.362908273,65.1301997031,60.7668720762,4.36332762688
 06/12  07:00:00,735.73965621,28.6681048883,155.179001902,0.0,149.522181205,199.362908273,55.5935857729,46.8463777178,8.74720805506
 06/12  08:00:00,1464.74681661,30.0774955232,327.15378254,0.0,448.566543614,448.566543614,20.2195466355,4.82759747786,15.3919491576
 06/12  09:00:00,1434.70300902,30.2385792705,332.553706777,0.0,448.566543614,448.566543614,16.8554981724,1.44908117768,15.4064169947
 06/12  10:00:00,1389.32203503,29.2815156123,340.505736595,0.0,448.566543614,448.566543614,18.317126261,0.702724734705,17.6144015263
 06/12  11:00:00,1391.10125164,28.574884749,342.618447342,0.0,448.566543614,448.566543614,19.9360086274,0.0589243728167,19.8770842545
 06/12  12:00:00,1353.13415041,28.5628819855,346.877617609,0.0,448.566543614,398.725816546,24.4247120608,0.0349181662979,24.3897938945
 06/12  13:00:00,1410.86688788,29.1315713947,356.379348623,0.0,448.566543614,448.566543614,22.1496884674,0.0,22.1496884674
 06/12  14:00:00,1423.98112835,30.0463129965,370.276293193,0.0,448.566543614,448.566543614,15.3831284382,0.0,15.3831284382
 06/12  15:00:00,1428.0660701,30.4696973217,375.045543683,0.0,448.566543614,448.566543614,13.1833267286,0.0,13.1833267286
 06/12  16:00:00,1472.52904109,30.79081922,371.126236056,0.0,448.566543614,448.566543614,19.8552861527,0.0,19.8552861527
 06/12  17:00:00,1337.3255411,28.5601696556,352.763361553,0.0,348.885089477,398.725816546,10.9597641314,0.0,10.9597641314
 06/12  18:00:00,1066.14498444,28.5601696556,283.044847015,0.0,249.203635341,299.044362409,8.84506482442,0.0916602545615,8.75340456986
 06/12  19:00:00,986.320740699,28.5601696556,229.39125794,0.0,249.203635341,299.044362409,14.7823778337,8.22747416182,6.55490367188
 06/12  20:00:00,801.903682646,28.5601696556,154.135312242,0.0,149.522181205,249.203635341,51.9332431669,43.1934038819,8.73983928499
 06/12  21:00:00,704.802172867,28.5601696556,75.4280324791,0.0,149.522181205,249.203635341,65.984769091,63.7925998664,2.19216922469
 06/12  22:00:00,349.356818712,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001990674,0.0,2.19001990674
 06/12  23:00:00,299.992059519,0.0,0.0,0.0,24.9203635341,199.362908273,4.35969742712,0.0,4.35969742712
 06/12  24:00:00,287.769861723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993567978,0.0,2.18993567978
 06/13  01:00:00,287.769858652,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897703799,0.0,2.1897703799
 06/13  02:00:00,287.769858589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992968351,0.0,2.18992968351
 06/13  03:00:00,287.769858558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976891703,0.0,2.18976891703
 06/13  04:00:00,299.992056343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992794032,0.0,2.18992794032
 06/13  05:00:00,298.096249194,0.0,0.0,0.0,49.8407270682,199.362908273,4.36465297041,0.0,4.36465297041
 06/13  06:00:00,674.486533082,30.6766992471,215.440104276,0.0,49.8407270682,199.362908273,93.9173325236,91.7257453575,2.19158716609
 06/13  07:00:00,866.083641059,28.5601696556,283.622616923,0.0,149.522181205,199.362908273,110.081859258,101.33489844,8.74696081805
 06/13  08:00:00,1491.3375234,28.5601696556,359.322991893,0.0,448.566543614,448.566543614,60.7537745647,45.3632357048,15.3905388598
 06/13  09:00:00,1477.51420137,28.5601696556,380.452532317,0.0,448.566543614,448.566543614,52.8880571835,37.4800493656,15.4080078179
 06/13  10:00:00,1436.7298937,28.5601696556,386.929578042,0.0,448.566543614,448.566543614,48.165596394,30.5516750125,17.6139213815
 06/13  11:00:00,1448.4842279,28.7594785795,395.43593667,0.0,448.566543614,448.566543614,45.5159566735,25.6380478694,19.8779088041
 06/13  12:00:00,1418.0862421,28.5601696556,411.177793576,0.0,448.566543614,398.725816546,58.5928247175,34.206486848,24.3863378695
 06/13  13:00:00,1480.20036994,29.2574115049,421.91621372,0.0,448.566543614,448.566543614,41.1474566035,19.002632871,22.1448237324
 06/13  14:00:00,1482.66910318,29.7495760822,423.677739715,0.0,448.566543614,448.566543614,32.3963767106,17.0136172077,15.3827595029
 06/13  15:00:00,1477.93334458,30.0587585721,420.097441618,0.0,448.566543614,448.566543614,33.8703857236,20.6876030717,13.1827826519
 06/13  16:00:00,1512.55046446,30.3243543151,407.56054711,0.0,448.566543614,448.566543614,46.0157663909,26.1620561521,19.8537102388
 06/13  17:00:00,1395.23934824,28.5601696556,404.648365365,0.0,348.885089477,398.725816546,56.2919404303,45.3337676024,10.958172828
 06/13  18:00:00,1195.91130294,28.5601696556,404.820911088,0.0,249.203635341,299.044362409,79.7968939595,71.0429254888,8.75396847073
 06/13  19:00:00,1166.07949613,28.5601696556,400.84180699,0.0,249.203635341,299.044362409,89.8027126033,83.2483335597,6.55437904363
 06/13  20:00:00,1051.91141813,28.5601696556,395.147546144,0.0,149.522181205,249.203635341,116.661557829,107.921515502,8.74004232692
 06/13  21:00:00,1031.46817317,28.5601696556,391.317101987,0.0,149.522181205,249.203635341,138.121569234,135.929096713,2.19247252078
 06/13  22:00:00,349.356815655,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989674234,0.0,2.18989674234
 06/13  23:00:00,299.992056582,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897346215,0.0,2.1897346215
 06/13  24:00:00,287.769858765,0.0,0.0,0.0,24.9203635341,199.362908273,4.35962557409,0.0,4.35962557409
 06/14  01:00:00,287.769855775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988075656,0.0,2.18988075656
 06/14  02:00:00,287.769855758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971492778,0.0,2.18971492778
 06/14  03:00:00,287.76985563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986795082,0.0,2.18986795082
 06/14  04:00:00,299.992053467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970189793,0.0,2.18970189793
 06/14  05:00:00,298.096244258,0.0,0.0,0.0,49.8407270682,199.362908273,4.36465496177,0.0,4.36465496177
 06/14  06:00:00,884.522126157,30.3522962164,412.244074704,0.0,49.8407270682,199.362908273,132.259386247,130.068049055,2.19133719194
 06/14  07:00:00,1012.01573252,28.5601696556,417.913831092,0.0,149.522181205,199.362908273,144.164800786,135.419058741,8.7457420451
 06/14  08:00:00,1563.08440523,28.5601696556,420.142032633,0.0,448.566543614,448.566543614,77.8274968805,62.4370117925,15.390485088
 06/14  09:00:00,1536.2367958,28.5601696556,428.411517966,0.0,448.566543614,448.566543614,56.1112716841,40.706389178,15.4048825061
 06/14  10:00:00,1486.20625769,28.5601696556,428.230407284,0.0,448.566543614,448.566543614,54.5021583919,36.8902755657,17.6118828262
 06/14  11:00:00,1486.17494074,28.562078079,427.339994333,0.0,448.566543614,448.566543614,51.2134252804,31.3406801494,19.872745131
 06/14  12:00:00,1446.08171099,28.5601696556,435.930517245,0.0,448.566543614,398.725816546,61.8436769685,37.4579796029,24.3856973656
 06/14  13:00:00,1487.86106712,28.8714333955,429.579443244,0.0,448.566543614,448.566543614,42.7176202188,20.5727993898,22.144820829
 06/14  14:00:00,1468.22676303,29.3590644784,413.023577323,0.0,448.566543614,448.566543614,41.7408045697,26.3569910672,15.3838135025
 06/14  15:00:00,1449.03900238,29.6544264227,397.40631159,0.0,448.566543614,448.566543614,45.6571530057,32.4789560061,13.1781969996
 06/14  16:00:00,1493.25476718,29.9395797653,392.211242398,0.0,448.566543614,448.566543614,51.3247902918,33.676892129,17.6478981628
 06/14  17:00:00,1385.22987703,28.5601696556,397.131984831,0.0,348.885089477,398.725816546,61.4813351771,48.3358813449,13.1454538322
 06/14  18:00:00,1176.56119449,28.5601696556,391.059121129,0.0,249.203635341,299.044362409,83.3903746297,74.6372022166,8.75317241306
 06/14  19:00:00,1143.61412008,28.5601696556,383.571304125,0.0,249.203635341,299.044362409,92.5134695135,85.9588571662,6.5546123473
 06/14  20:00:00,1035.46777205,28.5601696556,382.57299089,0.0,149.522181205,249.203635341,126.805001371,120.245082526,6.55991884479
 06/14  21:00:00,1008.83481712,28.5601696556,372.750171862,0.0,149.522181205,249.203635341,142.070876682,137.706300943,4.36457573871
 06/14  22:00:00,349.356812467,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897161946,0.0,2.1897161946
 06/14  23:00:00,299.992053314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986873075,0.0,2.18986873075
 06/14  24:00:00,287.769855594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970239228,0.0,2.18970239228
 06/15  01:00:00,287.769852578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984754308,0.0,2.18984754308
 06/15  02:00:00,287.769852712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967666197,0.0,2.18967666197
 06/15  03:00:00,287.76985268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982365791,0.0,2.18982365791
 06/15  04:00:00,299.992050642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997015157,0.0,2.18997015157
 06/15  05:00:00,298.096239605,0.0,0.0,0.0,49.8407270682,199.362908273,4.36447514584,0.0,4.36447514584
 06/15  06:00:00,584.251139281,30.0839225216,128.524035389,0.0,49.8407270682,199.362908273,174.977612995,170.614722304,4.36289069151
 06/15  07:00:00,731.147508383,28.5601696556,151.848944012,0.0,149.522181205,199.362908273,172.975399364,166.410681816,6.56471754833
 06/15  08:00:00,1285.89056625,28.5601696556,158.239349962,0.0,448.566543614,448.566543614,84.1716604735,68.7847840327,15.3868764408
 06/15  09:00:00,1222.57608161,28.5601696556,132.250658243,0.0,448.566543614,448.566543614,64.0580540211,48.6525637381,15.405490283
 06/15  10:00:00,1290.75853955,28.5601696556,246.358025366,0.0,448.566543614,448.566543614,50.5911639753,32.9786257192,17.6125382561
 06/15  11:00:00,1414.15751384,28.5604257501,367.341319115,0.0,448.566543614,448.566543614,42.5291817739,22.6517496864,19.8774320875
 06/15  12:00:00,1375.37091565,28.5601696556,378.227054107,0.0,448.566543614,398.725816546,54.2057979357,29.8215496546,24.3842482811
 06/15  13:00:00,1439.84290736,28.6870765233,388.051788829,0.0,448.566543614,448.566543614,29.8187734898,7.6760204365,22.1427530533
 06/15  14:00:00,1463.59288511,29.2314592307,406.855135458,0.0,448.566543614,448.566543614,17.6232573185,2.24247458908,15.3807827294
 06/15  15:00:00,1468.61896232,29.6954124001,411.710385738,0.0,448.566543614,448.566543614,14.7283874546,1.54779960098,13.1805878536
 06/15  16:00:00,1501.79458968,30.1007179094,399.913982721,0.0,448.566543614,448.566543614,21.0471977889,1.19563511907,19.8515626698
 06/15  17:00:00,1330.57567402,28.5601696556,348.2181956,0.0,348.885089477,398.725816546,31.9982411362,21.0410367073,10.9572044289
 06/15  18:00:00,1044.12551529,28.5601696556,262.985521802,0.0,249.203635341,299.044362409,68.731586181,59.9784744801,8.7531117009
 06/15  19:00:00,1013.80108363,28.5601696556,257.131978178,0.0,249.203635341,299.044362409,80.1883437512,73.6328648323,6.55547891888
 06/15  20:00:00,836.807887316,28.5601696556,188.601421785,0.0,149.522181205,249.203635341,109.882886008,103.323189654,6.55969635385
 06/15  21:00:00,739.026082657,28.5601696556,108.718282885,0.0,149.522181205,249.203635341,128.16690932,123.802275081,4.36463423904
 06/15  22:00:00,349.356809545,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983169818,0.0,2.18983169818
 06/15  23:00:00,299.992050371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981813708,0.0,2.18981813708
 06/15  24:00:00,287.769852706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996423998,0.0,2.18996423998
 06/16  01:00:00,287.769849704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978635794,0.0,2.18978635794
 06/16  02:00:00,287.769849835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992714231,0.0,2.18992714231
 06/16  03:00:00,287.76984987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975110674,0.0,2.18975110674
 06/16  04:00:00,299.992047682,0.0,0.0,0.0,24.9203635341,199.362908273,4.3596070518,0.0,4.3596070518
 06/16  05:00:00,298.096234461,0.0,0.0,0.0,49.8407270682,199.362908273,2.19230890349,0.0,2.19230890349
 06/16  06:00:00,830.890262026,30.1325222104,365.410052347,0.0,49.8407270682,199.362908273,168.553895048,164.190789705,4.36310534298
 06/16  07:00:00,986.15965666,28.5601696556,395.365470659,0.0,149.522181205,199.362908273,153.352351302,146.788255907,6.56409539482
 06/16  08:00:00,1528.71833989,28.5601696556,393.226614048,0.0,448.566543614,448.566543614,74.2834068978,58.8984460304,15.3849608673
 06/16  09:00:00,1474.51069447,28.5601696556,378.726809719,0.0,448.566543614,448.566543614,66.2817823804,49.9863361166,16.2954462638
 06/16  10:00:00,1435.03998576,28.5601696556,385.31667547,0.0,448.566543614,448.566543614,56.5194953073,39.8007434291,16.7187518782
 06/16  11:00:00,1436.38988559,28.5609129561,387.344530493,0.0,448.566543614,448.566543614,53.9413714585,34.0724495725,19.868921886
 06/16  12:00:00,1380.60304588,28.5601696556,382.329299368,0.0,448.566543614,398.725816546,79.3244746253,54.9424462294,24.382028396
 06/16  13:00:00,1440.95454535,28.5954839205,389.666508814,0.0,448.566543614,448.566543614,59.6581419044,37.5177736366,22.1403682678
 06/16  14:00:00,1445.97438636,28.9669981509,394.312943524,0.0,448.566543614,448.566543614,42.2697192153,26.8885397172,15.3811794982
 06/16  15:00:00,1439.75934985,29.3908629248,389.696597977,0.0,448.566543614,448.566543614,34.9590504392,21.7801036114,13.1789468278
 06/16  16:00:00,1492.28851757,29.7260180805,391.066069245,0.0,448.566543614,448.566543614,44.4020745852,24.5536692772,19.848405308
 06/16  17:00:00,1379.80536257,28.5601696556,393.097737586,0.0,348.885089477,398.725816546,44.4748655159,33.5178212782,10.9570442377
 06/16  18:00:00,1169.93953552,28.5601696556,385.280285141,0.0,249.203635341,299.044362409,69.9781647109,61.2252172427,8.75294746819
 06/16  19:00:00,1135.09536644,28.5601696556,376.120464391,0.0,249.203635341,299.044362409,85.5363029655,78.9818804468,6.5544225187
 06/16  20:00:00,1028.46420694,28.5601696556,376.175829122,0.0,149.522181205,249.203635341,118.383972287,111.824392861,6.55957942555
 06/16  21:00:00,1015.75962591,28.5601696556,379.168688203,0.0,149.522181205,249.203635341,133.576411429,129.211523562,4.36488786716
 06/16  22:00:00,349.356806619,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994619397,0.0,2.18994619397
 06/16  23:00:00,299.992047421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976972621,0.0,2.18976972621
 06/16  24:00:00,287.769849683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990980138,0.0,2.18990980138
 06/17  01:00:00,237.929119653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972598839,0.0,2.18972598839
 06/17  02:00:00,237.929119693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986078498,0.0,2.18986078498
 06/17  03:00:00,237.929119769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967965889,0.0,2.18967965889
 06/17  04:00:00,250.151317575,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981426014,0.0,2.18981426014
 06/17  05:00:00,223.335139679,0.0,0.0,0.0,24.9203635341,149.522181205,4.36458108196,0.0,4.36458108196
 06/17  06:00:00,596.401357419,29.4690454819,140.932309591,0.0,49.8407270682,199.362908273,160.567842784,158.376259772,2.19158301115
