Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/17  07:00:00,725.106105406,28.5601696556,243.166442511,0.0,49.8407270682,199.362908273,179.093088136,172.548919743,6.54416839373
 06/17  08:00:00,1080.5822881,28.5601696556,347.43041655,0.0,249.203635341,249.203635341,117.95014672,111.396473563,6.55367315711
 06/17  09:00:00,1052.43062908,28.5601696556,355.897462127,0.0,249.203635341,249.203635341,117.562306335,108.809678234,8.75262810149
 06/17  10:00:00,1006.38390476,28.5601696556,358.681680927,0.0,249.203635341,249.203635341,126.943567355,120.379231576,6.56433577906
 06/17  11:00:00,1036.64567449,28.5601696556,384.676798354,0.0,249.203635341,249.203635341,107.317880099,96.372623759,10.9452563405
 06/17  12:00:00,1070.80425963,28.5601696556,411.72268457,0.0,249.203635341,249.203635341,70.9417997418,62.1932173833,8.74858235852
 06/17  13:00:00,1118.26994929,28.5601696556,453.249049451,0.0,249.203635341,249.203635341,57.7231676636,48.9780202571,8.74514740646
 06/17  14:00:00,881.323580803,28.5601696556,465.183963425,0.0,74.7610906023,174.442544739,70.6743853049,64.1208059228,6.55357938216
 06/17  15:00:00,884.304344276,28.5601696556,468.168924855,0.0,74.7610906023,174.442544739,64.0424914033,59.6691835868,4.37330781646
 06/17  16:00:00,935.519266177,28.5601696556,471.816579218,0.0,74.7610906023,174.442544739,76.6105226705,70.0594220187,6.55110065182
 06/17  17:00:00,847.655704731,28.5601696556,427.948572533,0.0,24.9203635341,149.522181205,111.429155084,109.237519795,2.19163528933
 06/17  18:00:00,296.667850924,0.0,0.0,0.0,24.9203635341,149.522181205,4.36312559946,0.0,4.36312559946
 06/17  19:00:00,272.223454995,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148724464,0.0,2.19148724464
 06/17  20:00:00,314.941788839,0.0,0.0,0.0,24.9203635341,149.522181205,4.36282651668,0.0,4.36282651668
 06/17  21:00:00,299.04201062,0.0,0.0,0.0,24.9203635341,149.522181205,4.36641559946,0.0,4.36641559946
 06/17  22:00:00,274.595713251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975084486,0.0,2.18975084486
 06/17  23:00:00,250.151317635,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988489709,0.0,2.18988489709
 06/17  24:00:00,237.92911978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970338138,0.0,2.18970338138
 06/18  01:00:00,237.92864213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906609681,0.0,2.18906609681
 06/18  02:00:00,237.928642035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886023536,0.0,2.18886023536
 06/18  03:00:00,237.928641886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891275976,0.0,2.18891275976
 06/18  04:00:00,250.150839649,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,223.334660038,0.0,0.0,0.0,24.9203635341,149.522181205,4.36299475642,0.0,4.36299475642
 06/18  06:00:00,272.222026665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903692337,0.0,2.18903692337
 06/18  07:00:00,296.666422227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883033736,0.0,2.18883033736
 06/18  08:00:00,296.666422062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888229842,0.0,2.18888229842
 06/18  09:00:00,259.999828634,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  10:00:00,211.1110375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893411911,0.0,2.18893411911
 06/18  11:00:00,211.111987673,0.0,0.0,0.0,24.9203635341,149.522181205,4.36095714384,0.0,4.36095714384
 06/18  12:00:00,211.111987376,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061778354,0.0,2.19061778354
 06/18  13:00:00,211.113411928,0.0,0.0,0.0,24.9203635341,149.522181205,4.36632720417,0.0,4.36632720417
 06/18  14:00:00,257.168342413,1.91104341936,35.7269219548,0.0,24.9203635341,149.522181205,2.19060326932,0.0,2.19060326932
 06/18  15:00:00,706.395565912,19.1876097089,380.859667862,0.0,24.9203635341,149.522181205,2.18904665817,0.0,2.18904665817
 06/18  16:00:00,321.061305283,0.734104006396,34.6137381411,0.0,24.9203635341,149.522181205,2.18902040384,0.0,2.18902040384
 06/18  17:00:00,296.666422132,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894228755,0.0,2.18894228755
 06/18  18:00:00,296.666422076,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  19:00:00,272.222026507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899388287,0.0,2.18899388287
 06/18  20:00:00,314.940359994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904539537,0.0,2.18904539537
 06/18  21:00:00,299.041056066,0.0,0.0,0.0,24.9203635341,149.522181205,4.36307446624,0.0,4.36307446624
 06/18  22:00:00,274.595235344,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891036224,0.0,2.18891036224
 06/18  23:00:00,250.150839688,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  24:00:00,237.928641932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896201633,0.0,2.18896201633
 06/19  01:00:00,287.769841173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991531946,0.0,2.18991531946
 06/19  02:00:00,287.76984114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972451331,0.0,2.18972451331
 06/19  03:00:00,287.769841157,0.0,0.0,0.0,24.9203635341,199.362908273,4.35950322909,0.0,4.35950322909
 06/19  04:00:00,299.992038945,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897786226,0.0,2.1897786226
 06/19  05:00:00,298.096220472,0.0,0.0,0.0,49.8407270682,199.362908273,2.19232738062,0.0,2.19232738062
 06/19  06:00:00,857.893715762,30.1244673322,395.233369394,0.0,49.8407270682,199.362908273,78.5143045198,74.1511984952,4.36310602461
 06/19  07:00:00,973.298517323,28.5601696556,386.956131849,0.0,149.522181205,199.362908273,84.1318097968,77.5681640885,6.5636457083
 06/19  08:00:00,1533.15200535,28.5601696556,394.666804102,0.0,448.566543614,448.566543614,24.5882174768,9.20599754811,15.3822199287
 06/19  09:00:00,1533.30506765,28.5601696556,424.321669885,0.0,448.566543614,448.566543614,16.5120896186,1.11023825269,15.401851366
 06/19  10:00:00,1525.8085525,28.5601696556,461.774569398,0.0,448.566543614,448.566543614,17.7815244638,0.174727508679,17.6067969551
 06/19  11:00:00,1285.84639034,28.7727632665,252.715533341,0.0,448.566543614,448.566543614,19.9217187652,0.0530818203342,19.8686369448
 06/19  12:00:00,912.54658849,28.5601696556,0.0,0.0,448.566543614,398.725816546,22.7524931272,0.590536577589,22.1619565496
 06/19  13:00:00,1325.0192735,30.4566889788,282.991337267,0.0,448.566543614,448.566543614,24.346639908,0.0,24.346639908
 06/19  14:00:00,1487.54384279,31.8500729644,420.222459684,0.0,448.566543614,448.566543614,13.1815356459,0.0,13.1815356459
 06/19  15:00:00,1500.42298379,32.7966215454,432.155519147,0.0,448.566543614,448.566543614,13.1811323113,0.0,13.1811323113
 06/19  16:00:00,1564.71540733,33.8514925239,446.499068591,0.0,448.566543614,448.566543614,19.8466761252,0.0,19.8466761252
 06/19  17:00:00,1467.40552615,29.2277469648,468.12466407,0.0,348.885089477,398.725816546,10.9561858147,0.0,10.9561858147
 06/19  18:00:00,1218.61361468,28.5601696556,425.767825679,0.0,249.203635341,299.044362409,8.75209050153,0.0,8.75209050153
 06/19  19:00:00,1171.70281439,28.5601696556,405.717194296,0.0,249.203635341,299.044362409,13.4132165332,6.85855419203,6.55466234118
 06/19  20:00:00,1059.92861312,28.5601696556,401.467302546,0.0,149.522181205,249.203635341,37.0939047029,30.535300618,6.55860408492
 06/19  21:00:00,1040.89750975,28.5601696556,398.867248057,0.0,149.522181205,249.203635341,55.2225526701,50.8580651874,4.36448748266
 06/19  22:00:00,349.356797779,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967492104,0.0,2.18967492104
 06/19  23:00:00,299.992038681,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897971107,0.0,2.1897971107
 06/19  24:00:00,287.769840994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960560575,0.0,2.18960560575
 06/20  01:00:00,287.769838006,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897208059,0.0,2.1897208059
 06/20  02:00:00,287.76983808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983767644,0.0,2.18983767644
 06/20  03:00:00,287.769838132,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896417361,0.0,2.1896417361
 06/20  04:00:00,299.992035933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975848272,0.0,2.18975848272
 06/20  05:00:00,298.096216397,0.0,0.0,0.0,49.8407270682,199.362908273,4.36436600313,0.0,4.36436600313
 06/20  06:00:00,861.208185791,31.200518852,394.205999987,0.0,49.8407270682,199.362908273,66.0231526379,63.8316952712,2.19145736665
 06/20  07:00:00,1003.71627028,28.5601696556,409.45206515,0.0,149.522181205,199.362908273,68.3012499259,59.5556335906,8.74561633525
 06/20  08:00:00,1569.28235227,28.5601696556,425.344628263,0.0,448.566543614,448.566543614,21.448546451,6.063967777,15.384578674
 06/20  09:00:00,1534.67775012,28.7174598909,426.749396689,0.0,448.566543614,448.566543614,16.3123370993,0.911441162847,15.4008959364
 06/20  10:00:00,1503.63191657,29.4836744398,441.147232479,0.0,448.566543614,448.566543614,15.4639766192,0.0553478277492,15.4086287914
 06/20  11:00:00,1516.68995559,30.3011386588,452.100573319,0.0,448.566543614,448.566543614,19.8689628328,0.0,19.8689628328
 06/20  12:00:00,1469.98181459,28.911739036,455.800268659,0.0,448.566543614,398.725816546,24.3747880933,0.0,24.3747880933
 06/20  13:00:00,1523.74801164,32.7706476873,455.496594677,0.0,448.566543614,448.566543614,22.1342728855,0.0,22.1342728855
 06/20  14:00:00,1497.77767667,34.1602232477,428.14615646,0.0,448.566543614,448.566543614,15.3791770507,0.0,15.3791770507
 06/20  15:00:00,1490.49484321,35.1567962189,419.899159196,0.0,448.566543614,448.566543614,13.1746331234,0.0,13.1746331234
 06/20  16:00:00,1539.81711534,35.2978293447,420.246901227,0.0,448.566543614,448.566543614,17.6418403539,0.0,17.6418403539
 06/20  17:00:00,1448.5982787,32.1594776483,444.938092622,0.0,348.885089477,398.725816546,10.9551617727,0.0,10.9551617727
 06/20  18:00:00,1279.88824121,29.6970819645,478.055729455,0.0,249.203635341,299.044362409,8.75115300832,0.0,8.75115300832
 06/20  19:00:00,1243.15993026,28.7403133016,467.664353581,0.0,249.203635341,299.044362409,7.10811927908,0.554062337031,6.55405694205
 06/20  20:00:00,1092.9762746,28.5601696556,430.200128111,0.0,149.522181205,249.203635341,26.0329943498,17.2941548268,8.7388395229
 06/20  21:00:00,1052.0183138,28.5601696556,408.499122692,0.0,149.522181205,249.203635341,29.1134067782,26.9211530372,2.19225374099
 06/20  22:00:00,349.356795124,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985832597,0.0,2.18985832597
 06/20  23:00:00,299.992035992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981737745,0.0,2.18981737745
 06/20  24:00:00,287.769838272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962101576,0.0,2.18962101576
 06/21  01:00:00,287.769835367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973200148,0.0,2.18973200148
 06/21  02:00:00,287.769835384,0.0,0.0,0.0,24.9203635341,199.362908273,4.35948542264,0.0,4.35948542264
 06/21  03:00:00,287.769835366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975328078,0.0,2.18975328078
 06/21  04:00:00,299.992033212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986386682,0.0,2.18986386682
 06/21  05:00:00,298.096211343,0.0,0.0,0.0,49.8407270682,199.362908273,2.19238371031,0.0,2.19238371031
 06/21  06:00:00,863.290971772,31.7879401844,396.166037656,0.0,49.8407270682,199.362908273,32.6956728101,28.3325609036,4.36311190656
 06/21  07:00:00,993.112671788,28.5601696556,401.871079299,0.0,149.522181205,199.362908273,37.9096916356,31.3462046601,6.5634869755
 06/21  08:00:00,1554.95493967,28.8236788656,412.851305442,0.0,448.566543614,448.566543614,16.0151981299,0.634447477923,15.380750652
 06/21  09:00:00,1530.4120491,29.9523190407,422.844892617,0.0,448.566543614,448.566543614,15.4992890451,0.0974666649135,15.4018223802
 06/21  10:00:00,1484.94943481,30.7400189267,425.533744179,0.0,448.566543614,448.566543614,17.6066187045,0.0,17.6066187045
 06/21  11:00:00,1508.73286092,31.9439897408,443.583587924,0.0,448.566543614,448.566543614,18.8024634064,0.0,18.8024634064
 06/21  12:00:00,1482.14161497,30.6600207284,465.840165962,0.0,448.566543614,398.725816546,23.2237836374,0.0,23.2237836374
 06/21  13:00:00,1520.24034849,34.8691208013,449.89049099,0.0,448.566543614,448.566543614,22.1298690552,0.0,22.1298690552
 06/21  14:00:00,1519.87759199,35.6325162283,448.773799905,0.0,448.566543614,448.566543614,15.3765789248,0.0,15.3765789248
 06/21  15:00:00,1520.66640576,36.8429461904,448.352664801,0.0,448.566543614,448.566543614,13.1755934584,0.0,13.1755934584
 06/21  16:00:00,1572.60539573,38.5253895151,449.715206879,0.0,448.566543614,448.566543614,17.6399757571,0.0,17.6399757571
 06/21  17:00:00,1475.54861401,33.8282163694,470.467629253,0.0,348.885089477,398.725816546,10.9556368287,0.0,10.9556368287
 06/21  18:00:00,1246.38639029,28.7478594131,449.314768388,0.0,249.203635341,299.044362409,8.7514736433,0.0,8.7514736433
 06/21  19:00:00,1188.48964506,28.6186987203,420.756477895,0.0,249.203635341,299.044362409,7.58911471915,1.0348301054,6.55428461374
 06/21  20:00:00,1062.20493211,28.5601696556,403.941256089,0.0,149.522181205,249.203635341,26.1949161532,17.4568708704,8.73804528279
 06/21  21:00:00,1034.75549917,28.5601696556,395.329746524,0.0,149.522181205,249.203635341,29.775530965,27.583217265,2.1923137
 06/21  22:00:00,349.356792265,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976525023,0.0,2.18976525023
 06/21  23:00:00,299.992033195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987454136,0.0,2.18987454136
 06/21  24:00:00,287.769835361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967340235,0.0,2.18967340235
 06/22  01:00:00,287.769832528,0.0,0.0,0.0,24.9203635341,199.362908273,4.359351517,0.0,4.359351517
 06/22  02:00:00,287.769832518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967849015,0.0,2.18967849015
 06/22  03:00:00,287.769832501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978354408,0.0,2.18978354408
 06/22  04:00:00,299.99203034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957779139,0.0,2.18957779139
 06/22  05:00:00,298.096206835,0.0,0.0,0.0,49.8407270682,199.362908273,2.19239273048,0.0,2.19239273048
 06/22  06:00:00,852.428654829,31.8924385378,387.525968813,0.0,49.8407270682,199.362908273,49.4505979448,45.0881836682,4.36241427653
 06/22  07:00:00,977.166399237,28.5601696556,389.834106529,0.0,149.522181205,199.362908273,52.3518865553,45.7885284827,6.56335807264
 06/22  08:00:00,1533.70562296,29.1110441046,395.615291203,0.0,448.566543614,448.566543614,16.0306069601,0.647749903204,15.3828570569
 06/22  09:00:00,1510.18280022,30.6377232534,404.393899653,0.0,448.566543614,448.566543614,15.3998101335,0.0,15.3998101335
 06/22  10:00:00,1493.49696233,31.9463322967,430.464320316,0.0,448.566543614,448.566543614,17.6061992595,0.0,17.6061992595
 06/22  11:00:00,1520.36415891,33.6231226816,453.268596731,0.0,448.566543614,448.566543614,17.6588120583,0.0,17.6588120583
 06/22  12:00:00,1476.48557238,31.4504598032,460.046068395,0.0,448.566543614,398.725816546,24.3730853378,0.0,24.3730853378
 06/22  13:00:00,1532.31398345,35.4233628319,461.409914171,0.0,448.566543614,448.566543614,22.1315870383,0.0,22.1315870383
 06/22  14:00:00,1537.36123954,35.9593349884,466.418751699,0.0,448.566543614,448.566543614,15.3793762709,0.0,15.3793762709
 06/22  15:00:00,1535.35831354,37.130665981,464.640536164,0.0,448.566543614,448.566543614,13.1727126055,0.0,13.1727126055
 06/22  16:00:00,1576.82377235,37.9348997968,457.920347404,0.0,448.566543614,448.566543614,17.6379944262,0.0,17.6379944262
 06/22  17:00:00,1422.74754661,31.8680784487,428.01325987,0.0,348.885089477,398.725816546,10.9551789694,0.0,10.9551789694
 06/22  18:00:00,1191.0080569,28.6304221564,402.431801079,0.0,249.203635341,299.044362409,8.75231441443,0.0,8.75231441443
 06/22  19:00:00,1157.68574892,28.5649212785,395.107704587,0.0,249.203635341,299.044362409,8.52701484929,1.97438480735,6.55263004194
 06/22  20:00:00,1044.06005931,28.5601696556,389.744717686,0.0,149.522181205,249.203635341,31.0412731082,24.4832759954,6.55799711278
 06/22  21:00:00,1024.76193126,28.5601696556,386.873168037,0.0,149.522181205,249.203635341,49.8348946543,45.4705681796,4.36432647471
 06/22  22:00:00,349.356789305,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983392227,0.0,2.18983392227
 06/22  23:00:00,299.992030176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962796608,0.0,2.18962796608
 06/22  24:00:00,287.769832362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973269905,0.0,2.18973269905
 06/23  01:00:00,287.769829587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983025949,0.0,2.18983025949
 06/23  02:00:00,287.769829578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962011772,0.0,2.18962011772
 06/23  03:00:00,287.769829584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971965428,0.0,2.18971965428
 06/23  04:00:00,299.992027477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981885654,0.0,2.18981885654
 06/23  05:00:00,298.096202638,0.0,0.0,0.0,49.8407270682,199.362908273,4.36438662393,0.0,4.36438662393
 06/23  06:00:00,862.52360316,31.8524580482,394.154724468,0.0,49.8407270682,199.362908273,61.703454097,59.5120042937,2.19144980331
 06/23  07:00:00,986.95763652,28.5601696556,397.793945503,0.0,149.522181205,199.362908273,76.8095683511,68.0645744361,8.74499391501
 06/23  08:00:00,1541.92795931,28.9587404747,402.1943856,0.0,448.566543614,448.566543614,25.7759087455,10.3920907436,15.3838180019
 06/23  09:00:00,1516.61353511,30.185223991,410.924378917,0.0,448.566543614,448.566543614,17.4647806685,2.06556904546,15.3992116231
 06/23  10:00:00,1474.19892614,30.8455037549,416.00053311,0.0,448.566543614,448.566543614,16.2793149561,0.873324878221,15.4059900779
 06/23  11:00:00,1488.53816463,31.4530118509,427.493620184,0.0,448.566543614,448.566543614,19.9255950651,0.0621128736244,19.8634821915
 06/23  12:00:00,1450.27253813,29.6243159341,438.928979228,0.0,448.566543614,398.725816546,24.3859728106,0.0177465401359,24.3682262704
 06/23  13:00:00,1505.42989597,32.5140509343,441.869494332,0.0,448.566543614,448.566543614,22.126867624,0.0,22.126867624
 06/23  14:00:00,1501.33148642,32.9008867524,438.143745518,0.0,448.566543614,448.566543614,13.1783850894,0.0,13.1783850894
 06/23  15:00:00,1501.771939,33.3486085841,438.079048477,0.0,448.566543614,448.566543614,13.1770686654,0.0,13.1770686654
 06/23  16:00:00,1556.34035398,33.7257590482,442.367712629,0.0,448.566543614,448.566543614,17.6381245608,0.0,17.6381245608
 06/23  17:00:00,1438.57900444,30.4407460279,441.029335946,0.0,348.885089477,398.725816546,10.9546668362,0.0,10.9546668362
 06/23  18:00:00,1228.4863371,28.5601696556,432.864048526,0.0,249.203635341,299.044362409,10.4564436695,1.70463933486,8.75180433463
 06/23  19:00:00,1199.29432884,28.5601696556,428.763175839,0.0,249.203635341,299.044362409,17.1857296389,10.6312280511,6.55450158785
 06/23  20:00:00,1079.99351455,28.5601696556,425.252838427,0.0,149.522181205,249.203635341,56.9428624485,48.2047472795,8.73811516897
 06/23  21:00:00,1069.07528497,28.5601696556,422.371444179,0.0,149.522181205,249.203635341,68.4798533765,66.2874997344,2.19235364207
 06/23  22:00:00,349.356786534,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981131916,0.0,2.18981131916
 06/23  23:00:00,299.99202744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959974509,0.0,2.18959974509
 06/23  24:00:00,287.769829653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969879665,0.0,2.18969879665
 06/24  01:00:00,237.929099778,0.0,0.0,0.0,24.9203635341,149.522181205,4.3593699495,0.0,4.3593699495
 06/24  02:00:00,237.929099766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967157885,0.0,2.18967157885
 06/24  03:00:00,237.929099774,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897652466,0.0,2.1897652466
 06/24  04:00:00,250.151297614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955006982,0.0,2.18955006982
 06/24  05:00:00,223.335107154,0.0,0.0,0.0,24.9203635341,149.522181205,2.19233608586,0.0,2.19233608586
 06/24  06:00:00,911.283582213,31.2666450105,434.82411817,0.0,49.8407270682,199.362908273,50.4397903671,46.0768068112,4.36298355597
 06/24  07:00:00,955.770293717,28.5601696556,454.570817557,0.0,49.8407270682,199.362908273,56.3181489157,51.949101118,4.36904779769
 06/24  08:00:00,1218.6709808,28.5601696556,467.800815848,0.0,249.203635341,249.203635341,31.6919082899,25.1380525438,6.55385574607
 06/24  09:00:00,1182.57114221,28.5601696556,468.375811142,0.0,249.203635341,249.203635341,18.5744446945,9.82266660871,8.75177808579
 06/24  10:00:00,1108.61755816,28.5601696556,443.317781237,0.0,249.203635341,249.203635341,8.33340071145,1.7700225121,6.56337819935
 06/24  11:00:00,1108.16883685,28.5601696556,443.393419783,0.0,249.203635341,249.203635341,11.7217817163,0.779406657074,10.9423750593
 06/24  12:00:00,1128.92774071,28.6323968197,463.556402828,0.0,249.203635341,249.203635341,8.94351579661,0.195407342139,8.74810845447
 06/24  13:00:00,1131.71283019,28.769500743,466.20500116,0.0,249.203635341,249.203635341,6.56266811742,0.0,6.56266811742
 06/24  14:00:00,870.439109139,28.5601696556,455.16357133,0.0,74.7610906023,174.442544739,13.7193865415,7.16573521234,6.55365132912
 06/24  15:00:00,838.0585022,28.5601696556,425.44838602,0.0,74.7610906023,174.442544739,33.7646746579,27.2164482028,6.54822645511
 06/24  16:00:00,902.88804313,28.5601696556,438.249678097,0.0,74.7610906023,174.442544739,23.0022768389,16.4519842004,6.55029263851
 06/24  17:00:00,859.72282184,28.5601696556,433.684133652,0.0,24.9203635341,149.522181205,17.2046807675,15.0132282118,2.1914525557
 06/24  18:00:00,485.915387784,9.06641948833,146.295976789,0.0,24.9203635341,149.522181205,2.19136699938,0.0,2.19136699938
 06/24  19:00:00,367.960338155,4.57143984441,74.2228862384,0.0,24.9203635341,149.522181205,4.36267912403,0.0,4.36267912403
 06/24  20:00:00,306.398093626,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131464488,0.0,2.19131464488
 06/24  21:00:00,299.041974763,0.0,0.0,0.0,24.9203635341,149.522181205,4.36572697049,0.0,4.36572697049
 06/24  22:00:00,274.595693016,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896071942,0.0,2.1896071942
 06/24  23:00:00,250.151297416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970056318,0.0,2.18970056318
 06/24  24:00:00,237.929099693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979375765,0.0,2.18979375765
 06/25  01:00:00,237.928626129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893759875,0.0,2.18893759875
 06/25  02:00:00,237.928626181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895253003,0.0,2.18895253003
 06/25  03:00:00,237.92862616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896719031,0.0,2.18896719031
 06/25  04:00:00,250.150823865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898164419,0.0,2.18898164419
 06/25  05:00:00,223.334631717,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122561643,0.0,2.19122561643
 06/25  06:00:00,272.222010777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897815111,0.0,2.18897815111
 06/25  07:00:00,296.666406376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899224031,0.0,2.18899224031
 06/25  08:00:00,296.666406267,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887534964,0.0,2.1887534964
 06/25  09:00:00,259.999812675,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888949312,0.0,2.1888949312
 06/25  10:00:00,406.53935969,7.64417367745,153.898995718,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  11:00:00,309.220872848,3.82208683872,77.3442379472,0.0,24.9203635341,149.522181205,4.36112597053,0.0,4.36112597053
 06/25  12:00:00,499.965228715,11.4662605162,226.559251523,0.0,24.9203635341,149.522181205,2.19055154118,0.0,2.19055154118
 06/25  13:00:00,211.11337593,0.0,0.0,0.0,24.9203635341,149.522181205,4.36595100785,0.0,4.36595100785
 06/25  14:00:00,211.111963469,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059841042,0.0,2.19059841042
 06/25  15:00:00,211.111021746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891218064,0.0,2.18891218064
 06/25  16:00:00,713.222836221,13.485123569,351.115585703,0.0,24.9203635341,149.522181205,2.18897765547,0.0,2.18897765547
 06/25  17:00:00,827.342360446,16.3479870258,424.085765353,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  18:00:00,874.415423199,21.6085137622,458.066107344,0.0,24.9203635341,149.522181205,2.1889916232,0.0,2.1889916232
 06/25  19:00:00,447.032417453,1.49870601138,146.588823212,0.0,24.9203635341,149.522181205,2.18895469596,0.0,2.18895469596
 06/25  20:00:00,306.396677489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896801816,0.0,2.18896801816
 06/25  21:00:00,299.041027968,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113586892,0.0,2.19113586892
 06/25  22:00:00,274.595219425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896464839,0.0,2.18896464839
 06/25  23:00:00,250.150823981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897857584,0.0,2.18897857584
 06/25  24:00:00,237.92862628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880560449,0.0,2.18880560449
 06/26  01:00:00,287.769821224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968770397,0.0,2.18968770397
 06/26  02:00:00,287.76982127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977047055,0.0,2.18977047055
 06/26  03:00:00,287.769821276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954627068,0.0,2.18954627068
 06/26  04:00:00,299.992019031,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896290125,0.0,2.1896290125
 06/26  05:00:00,298.09618953,0.0,0.0,0.0,49.8407270682,199.362908273,4.36390964734,0.0,4.36390964734
 06/26  06:00:00,947.472275092,32.0770779823,466.752248133,0.0,49.8407270682,199.362908273,6.25077768623,4.0595830099,2.19119467633
 06/26  07:00:00,1064.61024586,28.5601696556,463.273450153,0.0,149.522181205,199.362908273,15.8260272353,7.08155466542,8.74447256987
 06/26  08:00:00,1592.73442815,29.2277279273,442.479665841,0.0,448.566543614,448.566543614,13.1865858502,0.0,13.1865858502
 06/26  09:00:00,1539.54789307,31.1002563696,424.989762108,0.0,448.566543614,448.566543614,17.5951394495,0.0,17.5951394495
 06/26  10:00:00,1478.93190727,32.0980328595,415.155168937,0.0,448.566543614,448.566543614,15.4017325111,0.0,15.4017325111
 06/26  11:00:00,1490.44338953,32.6689044918,424.41775762,0.0,448.566543614,448.566543614,18.3222989665,0.0,18.3222989665
 06/26  12:00:00,1480.17452097,30.0914646363,464.44178912,0.0,448.566543614,398.725816546,23.6945821908,0.0,23.6945821908
 06/26  13:00:00,1502.11464759,33.9224392627,432.711624288,0.0,448.566543614,448.566543614,22.1234212066,0.0,22.1234212066
 06/26  14:00:00,1485.86632517,35.1607203396,416.174666493,0.0,448.566543614,448.566543614,13.1801824548,0.0,13.1801824548
 06/26  15:00:00,1479.82891109,36.0371492661,411.242973613,0.0,448.566543614,448.566543614,13.1782527614,0.0,13.1782527614
 06/26  16:00:00,1530.05884091,36.1874479316,412.305840402,0.0,448.566543614,448.566543614,19.8374828958,0.0,19.8374828958
 06/26  17:00:00,1440.97333987,31.7085953588,437.803721,0.0,348.885089477,398.725816546,10.9529662968,0.0,10.9529662968
 06/26  18:00:00,1263.37956416,28.58765077,462.656553945,0.0,249.203635341,299.044362409,8.74919759657,0.0,8.74919759657
 06/26  19:00:00,1245.6591035,28.5601696556,469.410684757,0.0,249.203635341,299.044362409,4.52439070414,0.14825296408,4.37613774006
 06/26  20:00:00,1135.92478534,28.5601696556,475.006905339,0.0,149.522181205,249.203635341,31.085696471,22.3481447277,8.73755174328
 06/26  21:00:00,1131.65612813,28.5601696556,478.085380286,0.0,149.522181205,249.203635341,44.1544458836,41.9622018379,2.19224404564
 06/26  22:00:00,349.356778104,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971154041,0.0,2.18971154041
 06/26  23:00:00,299.992019035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979266333,0.0,2.18979266333
 06/26  24:00:00,287.769821231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956808691,0.0,2.18956808691
 06/27  01:00:00,287.769818467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964527845,0.0,2.18964527845
 06/27  02:00:00,287.769818538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972270722,0.0,2.18972270722
 06/27  03:00:00,287.769818532,0.0,0.0,0.0,24.9203635341,199.362908273,4.35937088554,0.0,4.35937088554
 06/27  04:00:00,299.992016297,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896482167,0.0,2.1896482167
 06/27  05:00:00,298.096184282,0.0,0.0,0.0,49.8407270682,199.362908273,2.19208333624,0.0,2.19208333624
 06/27  06:00:00,903.544140696,31.9260840667,432.415139528,0.0,49.8407270682,199.362908273,26.9183540623,22.5561095917,4.36224447061
 06/27  07:00:00,1002.91360372,28.5601696556,410.498829067,0.0,149.522181205,199.362908273,55.8580210827,49.2953085215,6.56271256118
 06/27  08:00:00,1565.67007916,29.1905292513,421.142427422,0.0,448.566543614,448.566543614,27.6683844636,12.2886501995,15.3797342641
 06/27  09:00:00,1550.01403993,30.3946954092,438.930815115,0.0,448.566543614,448.566543614,18.4520782853,3.05567158752,15.3964066978
 06/27  10:00:00,1519.04906999,30.9799737892,453.655714942,0.0,448.566543614,448.566543614,16.4328810712,1.03096269888,15.4019183723
 06/27  11:00:00,1535.40933532,31.4016059284,468.529868738,0.0,448.566543614,448.566543614,20.683436504,0.822452363645,19.8609841404
 06/27  12:00:00,1469.15758663,29.4164873745,456.259247932,0.0,448.566543614,398.725816546,31.0307775726,8.88120577105,22.1495718016
 06/27  13:00:00,1491.77931129,31.7543691685,431.699941072,0.0,448.566543614,448.566543614,25.9629379127,3.83811939724,22.1248185155
 06/27  14:00:00,1471.68357916,32.0519689743,413.142859417,0.0,448.566543614,448.566543614,15.8629336361,2.68185804927,13.1810755869
 06/27  15:00:00,1465.68570447,32.4077021751,407.454890964,0.0,448.566543614,448.566543614,15.4840288614,0.115597934305,15.3684309271
 06/27  16:00:00,1494.85634262,32.8706668954,392.523432202,0.0,448.566543614,448.566543614,17.6334217903,0.0,17.6334217903
 06/27  17:00:00,1319.45516546,29.9565621362,336.443334193,0.0,348.885089477,398.725816546,11.5316712009,0.579890382444,10.9517808184
 06/27  18:00:00,1043.79395323,28.5601696556,262.793676628,0.0,249.203635341,299.044362409,21.6894285587,12.9400479557,8.74938060299
 06/27  19:00:00,970.738798242,28.5601696556,214.990930114,0.0,249.203635341,299.044362409,37.2963285419,32.9209599156,4.37536862625
 06/27  20:00:00,823.558183686,28.5601696556,183.690293776,0.0,149.522181205,249.203635341,84.978399809,76.241727996,8.73667181297
 06/27  21:00:00,735.78107681,28.5601696556,105.298879281,0.0,149.522181205,249.203635341,95.2833174625,93.0910415471,2.1922759154
 06/27  22:00:00,349.356775386,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974617737,0.0,2.18974617737
 06/27  23:00:00,299.992016306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951617314,0.0,2.18951617314
 06/27  24:00:00,287.769818481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959312103,0.0,2.18959312103
 06/28  01:00:00,287.769815762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966486514,0.0,2.18966486514
 06/28  02:00:00,287.769815812,0.0,0.0,0.0,24.9203635341,199.362908273,4.35924057967,0.0,4.35924057967
 06/28  03:00:00,287.769815795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957569718,0.0,2.18957569718
 06/28  04:00:00,299.992013572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964744734,0.0,2.18964744734
 06/28  05:00:00,298.096179851,0.0,0.0,0.0,49.8407270682,199.362908273,2.1920691732,0.0,2.1920691732
 06/28  06:00:00,455.740485718,31.4918932813,11.8186134622,0.0,49.8407270682,199.362908273,81.352666501,76.9899680134,4.36269848761
 06/28  07:00:00,703.752748145,28.5611361622,124.358736033,0.0,149.522181205,199.362908273,65.1427425153,58.580285248,6.56245726727
 06/28  08:00:00,1423.27777645,29.5077781822,289.201315878,0.0,448.566543614,448.566543614,32.3604422547,16.9816757837,15.378766471
 06/28  09:00:00,1455.13596988,31.0945753882,351.375797081,0.0,448.566543614,448.566543614,21.4077676767,6.01267465896,15.3950930177
 06/28  10:00:00,1415.68835814,31.0127761467,359.733972217,0.0,448.566543614,448.566543614,16.9873316592,1.58702440826,15.4003072509
 06/28  11:00:00,1423.6749892,31.0065560298,367.791988586,0.0,448.566543614,448.566543614,20.6718079039,0.813521002334,19.8582869015
 06/28  12:00:00,1379.59410667,29.161122007,373.431079974,0.0,448.566543614,398.725816546,22.9636899725,0.817969854225,22.1457201182
 06/28  13:00:00,1448.05681259,32.6007064432,385.930997176,0.0,448.566543614,448.566543614,22.120512857,0.0,22.120512857
 06/28  14:00:00,1459.43772168,33.8658502498,395.563420884,0.0,448.566543614,448.566543614,13.1785344334,0.0,13.1785344334
 06/28  15:00:00,1475.44117581,34.8624932437,408.922663251,0.0,448.566543614,448.566543614,13.1761902513,0.0,13.1761902513
 06/28  16:00:00,1538.58987124,36.6858845783,418.581120049,0.0,448.566543614,448.566543614,17.6339604767,0.0,17.6339604767
 06/28  17:00:00,1400.78152126,33.7686728986,402.547880061,0.0,348.885089477,398.725816546,10.9524132238,0.0,10.9524132238
 06/28  18:00:00,1172.49496472,30.2652960713,382.490936296,0.0,249.203635341,299.044362409,8.74974700835,0.0,8.74974700835
 06/28  19:00:00,1135.279731,28.9056124293,373.850514568,0.0,249.203635341,299.044362409,6.55290791118,0.0,6.55290791118
 06/28  20:00:00,932.668359938,28.5601696556,290.249695378,0.0,149.522181205,249.203635341,13.9236432441,7.36528540996,6.55835783412
 06/28  21:00:00,816.138161317,28.5601696556,183.315314073,0.0,149.522181205,249.203635341,25.0943340983,20.7299821978,4.36435190049
 06/28  22:00:00,349.356772624,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969359791,0.0,2.18969359791
 06/28  23:00:00,299.992013453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961162103,0.0,2.18961162103
 06/28  24:00:00,287.769815685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968301264,0.0,2.18968301264
 06/29  01:00:00,287.769813027,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897477695,0.0,2.1897477695
 06/29  02:00:00,287.769813031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951033101,0.0,2.18951033101
 06/29  03:00:00,287.769813002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957707531,0.0,2.18957707531
 06/29  04:00:00,299.992010823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964357286,0.0,2.18964357286
 06/29  05:00:00,298.096176334,0.0,0.0,0.0,49.8407270682,199.362908273,4.36384532295,0.0,4.36384532295
 06/29  06:00:00,629.115891926,31.6878476092,170.162576638,0.0,49.8407270682,199.362908273,44.256198866,42.0650528402,2.19114602571
 06/29  07:00:00,945.434660561,28.5601696556,360.011551832,0.0,149.522181205,199.362908273,40.5201800122,31.7764647091,8.74371530309
 06/29  08:00:00,1529.02960732,28.8715852439,390.821766599,0.0,448.566543614,448.566543614,14.4523685473,1.26736390607,13.1850046412
 06/29  09:00:00,1499.48494677,30.2180419432,397.139764627,0.0,448.566543614,448.566543614,15.7698095049,0.375763744572,15.3940457603
 06/29  10:00:00,1458.54454803,31.05641519,401.641312101,0.0,448.566543614,448.566543614,17.6076592049,0.0088938263678,17.5987653785
 06/29  11:00:00,1481.95562199,31.9564382701,421.093904383,0.0,448.566543614,448.566543614,17.6522565276,0.0,17.6522565276
 06/29  12:00:00,1436.15566267,29.7936840001,426.316960533,0.0,448.566543614,398.725816546,24.3570666712,0.0,24.3570666712
 06/29  13:00:00,1502.45256889,32.7909474614,437.870783844,0.0,448.566543614,448.566543614,19.9100358415,0.0,19.9100358415
 06/29  14:00:00,1524.51610046,34.3870742363,454.863532619,0.0,448.566543614,448.566543614,15.3700759746,0.0,15.3700759746
 06/29  15:00:00,1506.81395378,35.456324509,435.886980167,0.0,448.566543614,448.566543614,13.1699876889,0.0,13.1699876889
 06/29  16:00:00,1566.26526517,35.5728467292,446.327815764,0.0,448.566543614,448.566543614,17.6302402705,0.0,17.6302402705
 06/29  17:00:00,1476.78468011,31.1956289457,474.09214527,0.0,348.885089477,398.725816546,10.9514671271,0.0,10.9514671271
 06/29  18:00:00,1258.5688454,28.5601696556,458.16867283,0.0,249.203635341,299.044362409,8.75019767582,0.0,8.75019767582
 06/29  19:00:00,1218.55210224,28.5601696556,445.552332104,0.0,249.203635341,299.044362409,6.55224966589,0.0,6.55224966589
 06/29  20:00:00,1085.32782107,28.5601696556,430.094419495,0.0,149.522181205,249.203635341,19.0220200131,12.4645593814,6.55746063171
 06/29  21:00:00,1072.84655222,28.5601696556,425.430063519,0.0,149.522181205,249.203635341,36.1430696262,33.9510870905,2.19198253573
 06/29  22:00:00,349.356770308,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974349682,0.0,2.18974349682
 06/29  23:00:00,299.992011084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968652044,0.0,2.18968652044
 06/29  24:00:00,287.769813244,0.0,0.0,0.0,24.9203635341,199.362908273,4.35926709914,0.0,4.35926709914
 06/30  01:00:00,287.769810474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957213232,0.0,2.18957213232
 06/30  02:00:00,287.769810447,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896335861,0.0,2.1896335861
 06/30  03:00:00,287.769810463,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896947981,0.0,2.1896947981
 06/30  04:00:00,299.992008311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975581243,0.0,2.18975581243
 06/30  05:00:00,298.096171404,0.0,0.0,0.0,49.8407270682,199.362908273,2.19215172663,0.0,2.19215172663
 06/30  06:00:00,938.46310234,31.853162998,457.943804605,0.0,49.8407270682,199.362908273,40.5813390258,36.2187055458,4.36263347998
 06/30  07:00:00,1067.09490355,28.5601696556,465.740106228,0.0,149.522181205,199.362908273,38.6634749226,32.1010112393,6.5624636833
 06/30  08:00:00,1607.02442706,29.1635395766,456.833583208,0.0,448.566543614,448.566543614,15.8536892973,0.476041491375,15.3776478059
 06/30  09:00:00,1563.92785291,30.5308612996,449.035154031,0.0,448.566543614,448.566543614,15.4911872115,0.0978778439807,15.3933093675
 06/30  10:00:00,1524.02842927,31.1621841033,457.392791799,0.0,448.566543614,448.566543614,15.4134479955,0.0133469832213,15.4001010123
 06/30  11:00:00,1523.40196098,31.7314877731,456.193283069,0.0,448.566543614,448.566543614,17.6501788003,0.0,17.6501788003
 06/30  12:00:00,1480.71539973,29.6203086452,465.453807115,0.0,448.566543614,398.725816546,24.553015676,0.195755874778,24.3572598012
 06/30  13:00:00,1525.45905694,32.480535604,457.498052728,0.0,448.566543614,448.566543614,22.1190453475,0.0,22.1190453475
 06/30  14:00:00,1535.90744849,32.9316001728,467.504745481,0.0,448.566543614,448.566543614,13.1741209052,0.0,13.1741209052
 06/30  15:00:00,1537.5544499,33.459447943,468.624367955,0.0,448.566543614,448.566543614,13.1713460148,0.0,13.1713460148
 06/30  16:00:00,1578.38596237,33.9637893955,460.057592456,0.0,448.566543614,448.566543614,17.631447583,0.0,17.631447583
 06/30  17:00:00,1469.16820447,30.666679354,467.000962321,0.0,348.885089477,398.725816546,10.9522617498,0.0,10.9522617498
 06/30  18:00:00,1273.14311728,28.5601696556,472.447625385,0.0,249.203635341,299.044362409,8.75947245409,0.011058476284,8.74841397781
 06/30  19:00:00,1243.30405725,28.5601696556,467.052942199,0.0,249.203635341,299.044362409,10.4852259206,3.93255626492,6.55266965569
 06/30  20:00:00,1137.72381632,28.5601696556,476.804207407,0.0,149.522181205,249.203635341,31.3843562137,24.8267577268,6.55759848686
 06/30  21:00:00,1128.55104969,28.5601696556,474.974306945,0.0,149.522181205,249.203635341,52.5469704968,50.3548591498,2.192111347
 06/30  22:00:00,349.356767536,0.0,0.0,0.0,49.8407270682,199.362908273,4.35926185115,0.0,4.35926185115
 06/30  23:00:00,299.992008337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957013279,0.0,2.18957013279
 06/30  24:00:00,287.769810496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963106181,0.0,2.18963106181
 07/01  01:00:00,237.929080759,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968329094,0.0,2.18968329094
 07/01  02:00:00,237.929080799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973940675,0.0,2.18973940675
 07/01  03:00:00,237.92908072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949319495,0.0,2.18949319495
 07/01  04:00:00,250.151278468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954937651,0.0,2.18954937651
 07/01  05:00:00,223.335076571,0.0,0.0,0.0,24.9203635341,149.522181205,2.1917711873,0.0,2.1917711873
 07/01  06:00:00,878.839442286,31.4433787406,412.366854704,0.0,49.8407270682,199.362908273,31.0573870027,26.694677253,4.36270974967
 07/01  07:00:00,893.477359392,28.8267270061,401.289387674,0.0,49.8407270682,199.362908273,33.4996753903,29.130565859,4.36910953127
 07/01  08:00:00,1156.76355836,30.0623863275,411.16854568,0.0,249.203635341,249.203635341,20.8914061986,14.3389273977,6.55247880094
 07/01  09:00:00,1147.51033317,30.2711166266,434.363198094,0.0,249.203635341,249.203635341,15.8910943816,7.14216813059,8.74892625101
 07/01  10:00:00,1114.13265393,29.274467499,448.527980003,0.0,249.203635341,249.203635341,8.19371190821,1.63168709625,6.56202481196
 07/01  11:00:00,1109.6108717,28.5601696556,444.951446998,0.0,249.203635341,249.203635341,9.32058462822,0.56532316449,8.75526146373
 07/01  12:00:00,1104.38448354,28.5601696556,439.085479831,0.0,249.203635341,249.203635341,8.89972891682,0.153572333795,8.74615658302
 07/01  13:00:00,1095.70703242,28.6339861804,430.334791088,0.0,249.203635341,249.203635341,8.7427638364,0.0,8.7427638364
 07/01  14:00:00,844.005133837,28.5601696556,427.912214845,0.0,74.7610906023,174.442544739,6.55223723286,0.0,6.55223723286
 07/01  15:00:00,843.655786844,28.5611157919,427.562856324,0.0,74.7610906023,174.442544739,4.37213343471,0.0,4.37213343471
 07/01  16:00:00,891.807116348,28.6576243325,426.728418131,0.0,74.7610906023,174.442544739,6.55027362897,0.0,6.55027362897
 07/01  17:00:00,852.976067793,28.5601696556,426.09259566,0.0,24.9203635341,149.522181205,2.1913426114,0.0,2.1913426114
 07/01  18:00:00,628.667381667,16.3103626386,254.814693013,0.0,24.9203635341,149.522181205,4.3626519716,0.0,4.3626519716
 07/01  19:00:00,673.985206428,19.6872219914,310.270489327,0.0,24.9203635341,149.522181205,2.19125155444,0.0,2.19125155444
 07/01  20:00:00,334.63743221,0.367052003198,15.0441800125,0.0,24.9203635341,149.522181205,2.19126511986,0.0,2.19126511986
 07/01  21:00:00,299.041940197,0.0,0.0,0.0,24.9203635341,149.522181205,4.36533727064,0.0,4.36533727064
 07/01  22:00:00,274.595674017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969010142,0.0,2.18969010142
 07/01  23:00:00,250.151278486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929698435,0.0,2.18929698435
 07/01  24:00:00,237.929080632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949941371,0.0,2.18949941371
 07/02  01:00:00,237.928611062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868216167,0.0,2.18868216167
 07/02  02:00:00,237.92861112,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891063124,0.0,2.18891063124
 07/02  03:00:00,237.928611063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889073235,0.0,2.18889073235
 07/02  04:00:00,250.150808703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887067081,0.0,2.18887067081
 07/02  05:00:00,223.334605403,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123311356,0.0,2.19123311356
 07/02  06:00:00,394.602970258,6.37928351351,94.731794173,0.0,24.9203635341,149.522181205,2.18887914522,0.0,2.18887914522
 07/02  07:00:00,673.278187949,17.6390821105,274.884456083,0.0,24.9203635341,149.522181205,2.18885885391,0.0,2.18885885391
 07/02  08:00:00,794.354044152,22.5070125693,378.343917123,0.0,24.9203635341,149.522181205,2.1889046635,0.0,2.1889046635
 07/02  09:00:00,729.989819639,18.7194675857,357.722182515,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  10:00:00,756.179264549,22.4403644228,425.519849927,0.0,24.9203635341,149.522181205,2.18888431342,0.0,2.18888431342
 07/02  11:00:00,667.683828412,15.4646181313,355.9539094,0.0,24.9203635341,149.522181205,2.19052013053,0.0,2.19052013053
 07/02  12:00:00,668.737534642,13.668429066,355.052490311,0.0,24.9203635341,149.522181205,4.36094353856,0.0,4.36094353856
 07/02  13:00:00,606.042796179,12.2308625212,307.350067579,0.0,24.9203635341,149.522181205,2.19280612672,0.0,2.19280612672
 07/02  14:00:00,549.072208851,12.5902900247,261.652477717,0.0,24.9203635341,149.522181205,4.3609112963,0.0,4.3609112963
 07/02  15:00:00,602.467094508,11.8767788331,299.591052189,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  16:00:00,745.091664678,18.1863718772,373.574055663,0.0,24.9203635341,149.522181205,2.18887691233,0.0,2.18887691233
 07/02  17:00:00,778.808404662,18.6680603801,369.83897359,0.0,24.9203635341,149.522181205,2.18890598624,0.0,2.18890598624
 07/02  18:00:00,787.040956914,20.8338172701,375.457171824,0.0,24.9203635341,149.522181205,2.18888553869,0.0,2.18888553869
 07/02  19:00:00,669.671872548,16.150069666,296.426275198,0.0,24.9203635341,149.522181205,2.18891452799,0.0,2.18891452799
 07/02  20:00:00,306.396662319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879397189,0.0,2.18879397189
 07/02  21:00:00,299.041000935,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119688486,0.0,2.19119688486
 07/02  22:00:00,274.595204531,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887183881,0.0,2.1887183881
 07/02  23:00:00,250.150808923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869792919,0.0,2.18869792919
 07/02  24:00:00,237.928611009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867749015,0.0,2.18867749015
 07/03  01:00:00,287.769802584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942726224,0.0,2.18942726224
 07/03  02:00:00,287.769802522,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894736879,0.0,2.1894736879
 07/03  03:00:00,287.769802497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951989316,0.0,2.18951989316
 07/03  04:00:00,299.992000301,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956592224,0.0,2.18956592224
 07/03  05:00:00,298.096158916,0.0,0.0,0.0,49.8407270682,199.362908273,2.19176363003,0.0,2.19176363003
 07/03  06:00:00,900.316237673,29.9382269097,425.808375669,0.0,49.8407270682,199.362908273,15.2679567987,10.9053680426,4.36258875608
 07/03  07:00:00,1041.55353269,28.5601696556,442.292244795,0.0,149.522181205,199.362908273,28.4960786999,21.9338277993,6.5622509006
 07/03  08:00:00,1585.53763946,28.5601696556,438.917762225,0.0,448.566543614,448.566543614,15.4127998113,0.0371002585178,15.3756995528
 07/03  09:00:00,1568.54354908,28.6301087697,455.749016067,0.0,448.566543614,448.566543614,15.39250649,0.0,15.39250649
 07/03  10:00:00,1509.33552334,29.320203216,444.541935449,0.0,448.566543614,448.566543614,15.3963557485,0.0,15.3963557485
 07/03  11:00:00,1498.49507466,30.7267954143,432.444419978,0.0,448.566543614,448.566543614,17.6469086301,0.0,17.6469086301
 07/03  12:00:00,1471.7811474,30.550479668,455.589610596,0.0,448.566543614,398.725816546,22.1384424169,0.0,22.1384424169
 07/03  13:00:00,1518.05601367,33.7480302919,448.827600606,0.0,448.566543614,448.566543614,22.1142698454,0.0,22.1142698454
 07/03  14:00:00,1512.52353968,35.3090632749,441.743423603,0.0,448.566543614,448.566543614,13.1786442635,0.0,13.1786442635
 07/03  15:00:00,1511.10112437,37.8412478213,437.789287727,0.0,448.566543614,448.566543614,13.1752763274,0.0,13.1752763274
 07/03  16:00:00,1560.44191571,39.207305302,436.870107684,0.0,448.566543614,448.566543614,17.6299421124,0.0,17.6299421124
 07/03  17:00:00,1440.14635103,34.6313147439,434.014513994,0.0,348.885089477,398.725816546,10.9516861202,0.0,10.9516861202
 07/03  18:00:00,1272.79850611,29.5100945032,471.153130749,0.0,249.203635341,299.044362409,8.7483203253,0.0,8.7483203253
 07/03  19:00:00,1253.46419433,28.6422958062,477.133812911,0.0,249.203635341,299.044362409,6.55138153051,0.0,6.55138153051
 07/03  20:00:00,1126.87402145,28.5601696556,465.971804766,0.0,149.522181205,249.203635341,7.31012138651,0.753629147293,6.55649223922
 07/03  21:00:00,1118.78395604,28.5601696556,465.237466904,0.0,149.522181205,249.203635341,12.7937992918,8.429655653,4.36414363877
 07/03  22:00:00,349.356759258,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958094398,0.0,2.18958094398
 07/03  23:00:00,299.99200022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962657274,0.0,2.18962657274
 07/03  24:00:00,287.769802485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967214528,0.0,2.18967214528
 07/04  01:00:00,237.928606823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868927988,0.0,2.18868927988
 07/04  02:00:00,237.928606619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866042323,0.0,2.18866042323
 07/04  03:00:00,237.92860661,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  04:00:00,250.150804645,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888779506,0.0,2.1888779506
