Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/04  05:00:00,223.334598741,0.0,0.0,0.0,24.9203635341,149.522181205,4.36223778656,0.0,4.36223778656
 07/04  06:00:00,272.221991311,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  07:00:00,296.666387046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875303826,0.0,2.18875303826
 07/04  08:00:00,296.666387236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872352123,0.0,2.18872352123
 07/04  09:00:00,259.999793919,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869397393,0.0,2.18869397393
 07/04  10:00:00,211.111002694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866441009,0.0,2.18866441009
 07/04  11:00:00,512.155893669,11.4662605162,238.74994535,0.0,24.9203635341,149.522181205,2.19049973688,0.0,2.19049973688
 07/04  12:00:00,472.957096249,11.8918431952,201.027826961,0.0,24.9203635341,149.522181205,2.19047081746,0.0,2.19047081746
 07/04  13:00:00,554.153221572,11.2450736094,263.674371565,0.0,24.9203635341,149.522181205,4.36582604702,0.0,4.36582604702
 07/04  14:00:00,622.470668215,14.8966470244,322.343565007,0.0,24.9203635341,149.522181205,2.19050171785,0.0,2.19050171785
 07/04  15:00:00,735.116851246,22.4167368182,406.545423222,0.0,24.9203635341,149.522181205,2.18886488592,0.0,2.18886488592
 07/04  16:00:00,736.485368776,18.6632592291,364.225080015,0.0,24.9203635341,149.522181205,2.18888439835,0.0,2.18888439835
 07/04  17:00:00,835.063907117,22.5251431495,418.246005745,0.0,24.9203635341,149.522181205,2.18887092269,0.0,2.18887092269
 07/04  18:00:00,764.285211769,18.6690586963,355.359743436,0.0,24.9203635341,149.522181205,2.18887421672,0.0,2.18887421672
 07/04  19:00:00,753.84567563,21.4320882486,374.727554358,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,314.940324832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889328459,0.0,2.18889328459
 07/04  21:00:00,299.04099442,0.0,0.0,0.0,24.9203635341,149.522181205,4.36226361781,0.0,4.36226361781
 07/04  22:00:00,274.595200119,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  23:00:00,250.150804627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876678022,0.0,2.18876678022
 07/04  24:00:00,237.928607014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873707066,0.0,2.18873707066
 07/05  01:00:00,287.769797536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961506699,0.0,2.18961506699
 07/05  02:00:00,287.769797553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965150675,0.0,2.18965150675
 07/05  03:00:00,287.769797577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968774469,0.0,2.18968774469
 07/05  04:00:00,299.991995342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942503262,0.0,2.18942503262
 07/05  05:00:00,298.096151842,0.0,0.0,0.0,49.8407270682,199.362908273,4.36414975716,0.0,4.36414975716
 07/05  06:00:00,945.775781614,32.0737643437,465.061249066,0.0,49.8407270682,199.362908273,3.28057038273,1.08935646581,2.19121391692
 07/05  07:00:00,1049.90540026,28.5601696556,448.573809816,0.0,149.522181205,199.362908273,8.74289571217,0.0,8.74289571217
 07/05  08:00:00,1589.58296902,29.2450598282,439.31104252,0.0,448.566543614,448.566543614,13.1801779476,0.0,13.1801779476
 07/05  09:00:00,1546.95400551,33.8596567502,428.992702174,0.0,448.566543614,448.566543614,15.3914140401,0.0,15.3914140401
 07/05  10:00:00,1509.95873429,36.3220982383,438.163292037,0.0,448.566543614,448.566543614,15.3966927326,0.0,15.3966927326
 07/05  11:00:00,1512.41351035,37.2215835295,439.714856858,0.0,448.566543614,448.566543614,17.6462662005,0.0,17.6462662005
 07/05  12:00:00,1462.78060819,34.8641324397,442.275478439,0.0,448.566543614,398.725816546,24.3475268597,0.0,24.3475268597
 07/05  13:00:00,1512.60210467,40.252832304,436.868943376,0.0,448.566543614,448.566543614,19.9022178506,0.0,19.9022178506
 07/05  14:00:00,1509.50206359,41.8982709006,432.132770452,0.0,448.566543614,448.566543614,13.3604449361,0.0,13.3604449361
 07/05  15:00:00,1505.14963481,41.6968279522,427.982252021,0.0,448.566543614,448.566543614,14.5024541698,0.0,14.5024541698
 07/05  16:00:00,1536.37895649,41.2552646189,412.849039143,0.0,448.566543614,448.566543614,16.1074165804,0.0,16.1074165804
 07/05  17:00:00,1446.70718622,37.4378230955,438.277762304,0.0,348.885089477,398.725816546,10.9508998783,0.0,10.9508998783
 07/05  18:00:00,1251.40488565,30.2699374799,448.999689319,0.0,249.203635341,299.044362409,8.74882474133,0.0,8.74882474133
 07/05  19:00:00,1228.84089321,29.8777900496,451.275032076,0.0,249.203635341,299.044362409,6.55158802895,0.0,6.55158802895
 07/05  20:00:00,1125.047046,28.6984908685,455.46340123,0.0,149.522181205,249.203635341,6.5572275436,0.0,6.5572275436
 07/05  21:00:00,1112.99669876,28.5614406561,459.455023904,0.0,149.522181205,249.203635341,4.36372347125,0.0,4.36372347125
 07/05  22:00:00,349.356754318,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967120567,0.0,2.18967120567
 07/05  23:00:00,299.991995252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940819085,0.0,2.18940819085
 07/05  24:00:00,287.769797424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944431291,0.0,2.18944431291
 07/06  01:00:00,287.769794904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947310954,0.0,2.18947310954
 07/06  02:00:00,287.769794919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950489717,0.0,2.18950489717
 07/06  03:00:00,287.769794939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953650732,0.0,2.18953650732
 07/06  04:00:00,299.991992766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956797772,0.0,2.18956797772
 07/06  05:00:00,298.096146831,0.0,0.0,0.0,49.8407270682,199.362908273,2.19173097845,0.0,2.19173097845
 07/06  06:00:00,919.446250111,35.8807803049,435.066278814,0.0,49.8407270682,199.362908273,4.36248820016,0.0,4.36248820016
 07/06  07:00:00,1037.77705458,28.5601696556,436.763499146,0.0,149.522181205,199.362908273,6.56172418956,0.0,6.56172418956
 07/06  08:00:00,1570.81151763,32.8593768127,418.57297627,0.0,448.566543614,448.566543614,15.3750941789,0.0,15.3750941789
 07/06  09:00:00,1557.82917864,38.6758929104,434.791635981,0.0,448.566543614,448.566543614,13.1938348206,0.0,13.1938348206
 07/06  10:00:00,1512.50743711,41.6195981344,435.458129821,0.0,448.566543614,448.566543614,15.3961404955,0.0,15.3961404955
 07/06  11:00:00,1510.81830136,41.9837278242,433.357526663,0.0,448.566543614,448.566543614,19.8493013331,0.0,19.8493013331
 07/06  12:00:00,1461.28347579,38.3963393688,437.246167977,0.0,448.566543614,398.725816546,22.1342188413,0.0,22.1342188413
 07/06  13:00:00,1513.53188025,44.7239345257,433.327644386,0.0,448.566543614,448.566543614,22.1083764649,0.0,22.1083764649
 07/06  14:00:00,1509.49256311,46.7504475298,427.271118325,0.0,448.566543614,448.566543614,13.1716321392,0.0,13.1716321392
 07/06  15:00:00,1508.21862562,44.9251614454,427.822930442,0.0,448.566543614,448.566543614,13.1677510399,0.0,13.1677510399
 07/06  16:00:00,1558.70222913,44.2963892517,430.041392607,0.0,448.566543614,448.566543614,17.6258815095,0.0,17.6258815095
 07/06  17:00:00,1439.79058375,42.2866089636,426.003493093,0.0,348.885089477,398.725816546,10.9490179401,0.0,10.9490179401
 07/06  18:00:00,1249.27586584,34.8563196032,442.416290922,0.0,249.203635341,299.044362409,6.5665965273,0.0,6.5665965273
 07/06  19:00:00,1228.00937226,32.0262177562,448.295092291,0.0,249.203635341,299.044362409,6.55247851362,0.0,6.55247851362
 07/06  20:00:00,1125.50758119,28.9768839709,455.64555198,0.0,149.522181205,249.203635341,6.5574006336,0.0,6.5574006336
 07/06  21:00:00,1114.4592029,28.5843694825,460.894602565,0.0,149.522181205,249.203635341,4.3638754289,0.0,4.3638754289
 07/06  22:00:00,349.35675193,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960577464,0.0,2.18960577464
 07/06  23:00:00,357.411852138,0.382301002492,44.1052171227,0.0,24.9203635341,199.362908273,2.18963688748,0.0,2.18963688748
 07/06  24:00:00,395.75567608,0.764602004984,81.3566052683,0.0,24.9203635341,199.362908273,2.18966918816,0.0,2.18966918816
 07/07  01:00:00,287.769792584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939533185,0.0,2.18939533185
 07/07  02:00:00,287.769792549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942261309,0.0,2.18942261309
 07/07  03:00:00,436.657489427,1.14690300748,108.9438075,0.0,24.9203635341,199.362908273,2.18959936564,0.0,2.18959936564
 07/07  04:00:00,299.99199033,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894765494,0.0,2.1894765494
 07/07  05:00:00,321.440217201,0.191150501246,16.686760068,0.0,49.8407270682,199.362908273,4.36382734602,0.0,4.36382734602
 07/07  06:00:00,951.903532162,38.4179335485,464.84562225,0.0,49.8407270682,199.362908273,2.19092901418,0.0,2.19092901418
 07/07  07:00:00,1045.1334536,30.6311743506,441.733682513,0.0,149.522181205,199.362908273,7.08578795031,0.0,7.08578795031
 07/07  08:00:00,1575.79526247,42.0522779226,412.865791666,0.0,448.566543614,448.566543614,14.8410659785,0.0,14.8410659785
 07/07  09:00:00,1550.94598668,46.4249631921,420.159388117,0.0,448.566543614,448.566543614,15.3894036269,0.0,15.3894036269
 07/07  10:00:00,1505.40570194,47.1712295234,422.761166261,0.0,448.566543614,448.566543614,15.3941775682,0.0,15.3941775682
 07/07  11:00:00,1505.09384421,47.5050830273,422.111740945,0.0,448.566543614,448.566543614,17.6439132964,0.0,17.6439132964
 07/07  12:00:00,1461.32366195,42.303687511,433.379030646,0.0,448.566543614,398.725816546,22.1331214503,0.0,22.1331214503
 07/07  13:00:00,1508.7407425,48.0733911846,425.187078598,0.0,448.566543614,448.566543614,22.1098567466,0.0,22.1098567466
 07/07  14:00:00,1505.9875857,48.2938799118,422.222725921,0.0,448.566543614,448.566543614,13.1725707183,0.0,13.1725707183
 07/07  15:00:00,1506.33247787,47.6828290802,423.179130631,0.0,448.566543614,448.566543614,13.168513602,0.0,13.168513602
 07/07  16:00:00,1551.68131718,47.2135602032,420.103331404,0.0,448.566543614,448.566543614,17.6239616611,0.0,17.6239616611
 07/07  17:00:00,1444.54377377,38.925761237,434.117543201,0.0,348.885089477,398.725816546,10.9493745358,0.0,10.9493745358
 07/07  18:00:00,1260.53304062,31.5825118991,456.815289289,0.0,249.203635341,299.044362409,6.56562567827,0.0,6.56562567827
 07/07  19:00:00,1209.16802558,29.7120499539,432.475383451,0.0,249.203635341,299.044362409,6.55265918258,0.0,6.55265918258
 07/07  20:00:00,1118.30346321,28.6038013407,449.097855515,0.0,149.522181205,249.203635341,6.5570453962,0.0,6.5570453962
 07/07  21:00:00,1134.95825168,28.5601696556,481.417855088,0.0,149.522181205,249.203635341,4.36397156307,0.0,4.36397156307
 07/07  22:00:00,349.356749501,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965337527,0.0,2.18965337527
 07/07  23:00:00,299.991990396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938257173,0.0,2.18938257173
 07/07  24:00:00,287.769792557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940930128,0.0,2.18940930128
 07/08  01:00:00,237.929063028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943028979,0.0,2.18943028979
 07/08  02:00:00,237.929063028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945291514,0.0,2.18945291514
 07/08  03:00:00,237.929063033,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947536492,0.0,2.18947536492
 07/08  04:00:00,250.151260844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949767927,0.0,2.18949767927
 07/08  05:00:00,231.878715726,0.0,0.0,0.0,24.9203635341,149.522181205,4.36361212144,0.0,4.36361212144
 07/08  06:00:00,941.766701619,33.0066756775,461.262335368,0.0,49.8407270682,199.362908273,2.7469306171,0.555998716977,2.19093190012
 07/08  07:00:00,965.916369699,28.5601696556,464.288231595,0.0,49.8407270682,199.362908273,7.68561389186,3.31716418185,4.36844971001
 07/08  08:00:00,1223.35733768,28.5601696556,472.505125964,0.0,249.203635341,249.203635341,7.00174557823,0.44968697101,6.55205860722
 07/08  09:00:00,1173.9868873,28.5601696556,459.798601011,0.0,249.203635341,249.203635341,9.03681152404,0.289403079699,8.74740844434
 07/08  10:00:00,1115.28025641,28.5601696556,449.981851342,0.0,249.203635341,249.203635341,6.62602605274,0.0645592124927,6.56146684024
 07/08  11:00:00,1105.26453286,28.7633080159,439.774562829,0.0,249.203635341,249.203635341,8.75373867173,0.0,8.75373867173
 07/08  12:00:00,1120.40856965,29.6229653082,454.046950984,0.0,249.203635341,249.203635341,8.74534640364,0.0,8.74534640364
 07/08  13:00:00,1132.21261709,30.0958131748,465.378615546,0.0,249.203635341,249.203635341,8.74139014805,0.0,8.74139014805
 07/08  14:00:00,869.284859808,29.0554416611,452.696720745,0.0,74.7610906023,174.442544739,4.37446086717,0.0,4.37446086717
 07/08  15:00:00,870.545898503,29.1586317149,453.855498188,0.0,74.7610906023,174.442544739,6.54726882474,0.0,6.54726882474
 07/08  16:00:00,919.307384185,30.2143038447,452.672056346,0.0,74.7610906023,174.442544739,4.37261803934,0.0,4.37261803934
 07/08  17:00:00,881.373729617,30.5403075498,452.510143693,0.0,24.9203635341,149.522181205,4.3621097606,0.0,4.3621097606
 07/08  18:00:00,762.983655455,20.1401905616,371.71105376,0.0,24.9203635341,149.522181205,2.19122895566,0.0,2.19122895566
 07/08  19:00:00,677.047210668,18.2857593777,318.767737267,0.0,24.9203635341,149.522181205,4.36247874151,0.0,4.36247874151
 07/08  20:00:00,411.610425395,0.95575250623,63.4008969657,0.0,24.9203635341,149.522181205,2.19116839597,0.0,2.19116839597
 07/08  21:00:00,299.041908646,0.0,0.0,0.0,24.9203635341,149.522181205,4.36540179541,0.0,4.36540179541
 07/08  22:00:00,274.595656589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961158437,0.0,2.18961158437
 07/08  23:00:00,250.151260988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963344736,0.0,2.18963344736
 07/08  24:00:00,237.929063192,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965528435,0.0,2.18965528435
 07/09  01:00:00,237.928596881,0.0,0.0,0.0,24.9203635341,149.522181205,0.985775416238,0.0,0.985775416238
 07/09  02:00:00,237.928596861,0.0,0.0,0.0,24.9203635341,149.522181205,1.222528755,0.0,1.222528755
 07/09  03:00:00,237.928597096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880444689,0.0,2.18880444689
 07/09  04:00:00,250.15079503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875350543,0.0,2.18875350543
 07/09  05:00:00,231.878247987,0.0,0.0,0.0,24.9203635341,149.522181205,2.19116255113,0.0,2.19116255113
 07/09  06:00:00,272.22198179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861491523,0.0,2.18861491523
 07/09  07:00:00,296.666377516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880718376,0.0,2.18880718376
 07/09  08:00:00,296.666377518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875588697,0.0,2.18875588697
 07/09  09:00:00,259.999783998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870455837,0.0,2.18870455837
 07/09  10:00:00,211.110992547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865321492,0.0,2.18865321492
 07/09  11:00:00,211.111920151,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012409235,0.0,2.19012409235
 07/09  12:00:00,211.111919841,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010631656,0.0,2.19010631656
 07/09  13:00:00,481.724715039,11.4662605162,214.098288643,0.0,24.9203635341,149.522181205,4.36555342184,0.0,4.36555342184
 07/09  14:00:00,211.111919863,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902931603,0.0,2.1902931603
 07/09  15:00:00,375.898542864,7.91964731709,125.283056116,0.0,24.9203635341,149.522181205,2.18880920927,0.0,2.18880920927
 07/09  16:00:00,660.419672238,18.6533394806,289.142668972,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  17:00:00,761.490486545,22.6485170437,344.762225913,0.0,24.9203635341,149.522181205,2.18880646324,0.0,2.18880646324
 07/09  18:00:00,714.117207997,18.67391825,305.28470748,0.0,24.9203635341,149.522181205,2.1884004406,0.0,2.1884004406
 07/09  19:00:00,757.1027546,22.0313322149,367.191815749,0.0,24.9203635341,149.522181205,2.1888247817,0.0,2.1888247817
 07/09  20:00:00,488.31405987,5.30554385081,113.182957851,0.0,24.9203635341,149.522181205,2.18877339641,0.0,2.18877339641
 07/09  21:00:00,299.040976717,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121487428,0.0,2.19121487428
 07/09  22:00:00,274.595190618,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875484399,0.0,2.18875484399
 07/09  23:00:00,250.150795035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870337794,0.0,2.18870337794
 07/09  24:00:00,237.92859713,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886519311,0.0,2.1886519311
 07/10  01:00:00,287.769785471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935466745,0.0,2.18935466745
 07/10  02:00:00,287.769785448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936840646,0.0,2.18936840646
 07/10  03:00:00,287.769785434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938199799,0.0,2.18938199799
 07/10  04:00:00,299.991983228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939547736,0.0,2.18939547736
 07/10  05:00:00,306.639798076,0.0,0.0,0.0,49.8407270682,199.362908273,2.19196690969,0.0,2.19196690969
 07/10  06:00:00,490.520607989,32.1527190122,59.5032328765,0.0,49.8407270682,199.362908273,7.53997908443,3.17760795219,4.36237113224
 07/10  07:00:00,810.478833833,28.6941123673,226.443621994,0.0,149.522181205,199.362908273,12.152002261,5.59094380898,6.56105845198
 07/10  08:00:00,1486.60787233,32.7097426963,344.268816929,0.0,448.566543614,448.566543614,13.2152108622,0.0356202021263,13.1795906601
 07/10  09:00:00,1508.25351316,35.5933734217,390.716355103,0.0,448.566543614,448.566543614,15.3876941105,0.0,15.3876941105
 07/10  10:00:00,1475.50384688,36.5608401043,407.680257661,0.0,448.566543614,448.566543614,15.3936878368,0.0,15.3936878368
 07/10  11:00:00,1468.809869,37.1511242354,400.391016234,0.0,448.566543614,448.566543614,17.6428020301,0.0,17.6428020301
 07/10  12:00:00,1434.20890337,34.3323577474,414.314396509,0.0,448.566543614,398.725816546,22.8885547115,0.0,22.8885547115
 07/10  13:00:00,1505.57630402,38.8047802779,431.706161527,0.0,448.566543614,448.566543614,21.3495394683,0.0,21.3495394683
 07/10  14:00:00,1515.90016361,39.3725594544,442.153212532,0.0,448.566543614,448.566543614,13.1728236088,0.0,13.1728236088
 07/10  15:00:00,1496.61982899,41.690488604,419.458870312,0.0,448.566543614,448.566543614,13.1682357214,0.0,13.1682357214
 07/10  16:00:00,1536.56185472,44.0139555825,408.226384963,0.0,448.566543614,448.566543614,17.622127885,0.0,17.622127885
 07/10  17:00:00,1423.727554,38.7715070357,413.781116763,0.0,348.885089477,398.725816546,10.948367084,0.0,10.948367084
 07/10  18:00:00,1237.307275,31.5068761691,433.726693315,0.0,249.203635341,299.044362409,6.56492609839,0.0,6.56492609839
 07/10  19:00:00,1220.21867784,29.762357297,442.768287031,0.0,249.203635341,299.044362409,6.55196160498,0.0,6.55196160498
 07/10  20:00:00,1128.54133472,28.5620336596,459.094188616,0.0,149.522181205,249.203635341,6.55665101987,0.0,6.55665101987
 07/10  21:00:00,1122.61198042,28.5601696556,469.07159499,0.0,149.522181205,249.203635341,4.36344801725,0.0,4.36344801725
 07/10  22:00:00,349.356742434,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939210984,0.0,2.18939210984
 07/10  23:00:00,299.991983299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940532745,0.0,2.18940532745
 07/10  24:00:00,287.769785475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941852553,0.0,2.18941852553
 07/11  01:00:00,287.769783135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942569278,0.0,2.18942569278
 07/11  02:00:00,287.769783134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943503928,0.0,2.18943503928
 07/11  03:00:00,287.769783135,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894442432,0.0,2.1894442432
 07/11  04:00:00,299.991980939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945333976,0.0,2.18945333976
 07/11  05:00:00,306.639794789,0.0,0.0,0.0,49.8407270682,199.362908273,2.19185749357,0.0,2.19185749357
 07/11  06:00:00,837.740890508,32.6378209861,375.080800716,0.0,49.8407270682,199.362908273,13.4311744519,9.06904663643,4.36212781549
 07/11  07:00:00,898.237536778,28.5601696556,314.589259065,0.0,149.522181205,199.362908273,29.0018112688,22.4413982258,6.56041304303
 07/11  08:00:00,1455.46841334,30.8562236882,321.277649096,0.0,448.566543614,448.566543614,15.4904831553,0.116344566696,15.3741385886
 07/11  09:00:00,1375.51002235,32.4777449432,278.083605204,0.0,448.566543614,448.566543614,13.1936066187,0.00445314797111,13.1891534707
 07/11  10:00:00,1280.86063404,32.9661237402,233.10474961,0.0,448.566543614,448.566543614,15.5152932651,0.122461613851,15.3928316513
 07/11  11:00:00,1304.88346321,33.2757635219,256.459394996,0.0,448.566543614,448.566543614,19.9956409334,0.151407204295,19.8442337291
 07/11  12:00:00,1113.45179226,30.6978342466,120.601714457,0.0,448.566543614,398.725816546,23.548504174,1.422373962,22.126130212
 07/11  13:00:00,1098.2212274,33.4720368849,54.3191405748,0.0,448.566543614,448.566543614,20.3831991168,0.489773850423,19.8934252663
 07/11  14:00:00,1096.3434142,33.7203163202,52.2413002611,0.0,448.566543614,448.566543614,13.4958864267,0.322856870558,13.1730295561
 07/11  15:00:00,1092.86879308,33.8917506468,48.7023586696,0.0,448.566543614,448.566543614,13.5868887851,0.418601464138,13.168287321
 07/11  16:00:00,1141.964729,34.0016486871,48.7934077559,0.0,448.566543614,448.566543614,18.3849135468,0.763201802725,17.6217117441
 07/11  17:00:00,1072.26491427,30.7968796786,93.7653208438,0.0,348.885089477,398.725816546,20.1075325478,9.15938001505,10.9481525327
 07/11  18:00:00,919.227796415,28.5601696556,140.275161656,0.0,249.203635341,299.044362409,49.2228015047,42.6574164354,6.56538506925
 07/11  19:00:00,873.708286518,28.5601696556,119.305305149,0.0,249.203635341,299.044362409,62.2420013483,55.6902000306,6.55180131768
 07/11  20:00:00,862.684004786,28.5601696556,213.345629772,0.0,149.522181205,249.203635341,87.892674142,81.3367078973,6.55596624478
 07/11  21:00:00,861.509321814,28.5601696556,228.068668741,0.0,149.522181205,249.203635341,95.6339891363,91.2706668059,4.36332233043
 07/11  22:00:00,349.3567402,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944186832,0.0,2.18944186832
 07/11  23:00:00,299.99198105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933798222,0.0,2.18933798222
 07/11  24:00:00,287.769783212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934693883,0.0,2.18934693883
 07/12  01:00:00,287.769780903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934998859,0.0,2.18934998859
 07/12  02:00:00,287.769780895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935518103,0.0,2.18935518103
 07/12  03:00:00,287.769780889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936023686,0.0,2.18936023686
 07/12  04:00:00,299.991978688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936519084,0.0,2.18936519084
 07/12  05:00:00,306.639790936,0.0,0.0,0.0,49.8407270682,199.362908273,2.19175832104,0.0,2.19175832104
 07/12  06:00:00,584.814323632,31.8236479742,127.059493382,0.0,49.8407270682,199.362908273,92.8816423235,88.5196417945,4.36200052899
 07/12  07:00:00,802.097071232,28.5601696556,220.949501915,0.0,149.522181205,199.362908273,58.6342911959,52.0732690715,6.56102212436
 07/12  08:00:00,1468.85609324,28.9012327955,335.969433586,0.0,448.566543614,448.566543614,27.5397519615,14.3604511645,13.1793007971
 07/12  09:00:00,1492.73916812,30.1886438937,389.753584964,0.0,448.566543614,448.566543614,18.8727103917,3.48726656585,15.3854438259
 07/12  10:00:00,1468.38611368,30.9456174113,409.880286825,0.0,448.566543614,448.566543614,16.9833591706,1.59235934537,15.3909998252
 07/12  11:00:00,1476.07525276,31.4953354837,416.788375253,0.0,448.566543614,448.566543614,18.6767878222,1.03783079793,17.6389570243
 07/12  12:00:00,1449.5635854,29.5525434029,436.586746215,0.0,448.566543614,398.725816546,22.8898927372,0.761672782425,22.1282199548
 07/12  13:00:00,1530.8887226,33.5110425663,463.026825732,0.0,448.566543614,448.566543614,22.1029956999,0.0,22.1029956999
 07/12  14:00:00,1512.97844693,34.3436235526,446.677677366,0.0,448.566543614,448.566543614,13.1703979052,0.0,13.1703979052
 07/12  15:00:00,1526.48210778,34.7937216193,456.751181606,0.0,448.566543614,448.566543614,13.1655161423,0.0,13.1655161423
 07/12  16:00:00,1573.64354723,35.4668314257,453.812393954,0.0,448.566543614,448.566543614,17.6216610397,0.0,17.6216610397
 07/12  17:00:00,1447.75553269,31.1414076496,445.11371459,0.0,348.885089477,398.725816546,8.76243232034,0.0,8.76243232034
 07/12  18:00:00,1257.71743285,28.5730809012,457.009162262,0.0,249.203635341,299.044362409,8.74642712058,0.0,8.74642712058
 07/12  19:00:00,1251.48122774,28.5601696556,475.232492224,0.0,249.203635341,299.044362409,7.30775341466,0.756653961397,6.55109945327
 07/12  20:00:00,1146.48124137,28.5601696556,477.206519414,0.0,149.522181205,249.203635341,24.2148409405,17.6576744597,6.55716648079
 07/12  21:00:00,1108.1452665,28.5601696556,455.734356378,0.0,149.522181205,249.203635341,40.605368097,36.2421766569,4.36319144018
 07/12  22:00:00,349.356737614,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940294817,0.0,2.18940294817
 07/12  23:00:00,299.991978559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940756468,0.0,2.18940756468
 07/12  24:00:00,287.769780793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941218261,0.0,2.18941218261
 07/13  01:00:00,287.769778575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940982887,0.0,2.18940982887
 07/13  02:00:00,287.769778603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941074779,0.0,2.18941074779
 07/13  03:00:00,287.769778623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941155499,0.0,2.18941155499
 07/13  04:00:00,299.99197644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941227971,0.0,2.18941227971
 07/13  05:00:00,306.639787304,0.0,0.0,0.0,49.8407270682,199.362908273,2.1916560063,0.0,2.1916560063
 07/13  06:00:00,871.8581835,31.9940692892,406.167147419,0.0,49.8407270682,199.362908273,25.5332520291,23.3421037927,2.19114823641
 07/13  07:00:00,1014.20770098,28.5733768808,417.69527994,0.0,149.522181205,199.362908273,30.9885477583,22.2477489311,8.74079882726
 07/13  08:00:00,1611.6413199,30.8734960065,460.107843511,0.0,448.566543614,448.566543614,13.989761504,0.813904861697,13.1758566423
 07/13  09:00:00,1573.11071,33.586217311,456.709052238,0.0,448.566543614,448.566543614,15.4536089675,0.0668353888971,15.3867735786
 07/13  10:00:00,1499.22193609,33.9796807717,430.382324619,0.0,448.566543614,448.566543614,15.3920635949,0.0,15.3920635949
 07/13  11:00:00,1483.5002069,34.3628786108,416.10957596,0.0,448.566543614,448.566543614,17.6374761172,0.0,17.6374761172
 07/13  12:00:00,1489.01076535,32.2388527891,471.435397759,0.0,448.566543614,398.725816546,22.1257675958,0.0,22.1257675958
 07/13  13:00:00,1528.66540998,37.0586864281,456.342593982,0.0,448.566543614,448.566543614,19.8920975074,0.0,19.8920975074
 07/13  14:00:00,1516.20233625,38.0653651315,442.666076737,0.0,448.566543614,448.566543614,15.3633524108,0.0,15.3633524108
 07/13  15:00:00,1513.9235279,40.2275029801,438.225596941,0.0,448.566543614,448.566543614,10.9773275732,0.0,10.9773275732
 07/13  16:00:00,1557.11957351,42.6407214888,430.114561561,0.0,448.566543614,448.566543614,17.6195935831,0.0,17.6195935831
 07/13  17:00:00,1440.43679712,37.7907756011,431.145624106,0.0,348.885089477,398.725816546,10.9471209277,0.0,10.9471209277
 07/13  18:00:00,1265.3025627,31.625121587,461.542260248,0.0,249.203635341,299.044362409,8.74719912151,0.0,8.74719912151
 07/13  19:00:00,1243.89058923,29.7199124753,466.482662116,0.0,249.203635341,299.044362409,4.3742354665,0.0,4.3742354665
 07/13  20:00:00,1143.0159604,28.5601696556,473.570700583,0.0,149.522181205,249.203635341,6.55686355212,0.0,6.55686355212
 07/13  21:00:00,1135.15318672,28.5601696556,481.61254491,0.0,149.522181205,249.203635341,4.73518839167,0.371699148409,4.36348924326
 07/13  22:00:00,349.356735458,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949087432,0.0,2.18949087432
 07/13  23:00:00,299.991976366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934391272,0.0,2.18934391272
 07/13  24:00:00,287.769778595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934445953,0.0,2.18934445953
 07/14  01:00:00,287.76977642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933994693,0.0,2.18933994693
 07/14  02:00:00,287.769776446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933695462,0.0,2.18933695462
 07/14  03:00:00,287.769776466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933383844,0.0,2.18933383844
 07/14  04:00:00,299.991974283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933063186,0.0,2.18933063186
 07/14  05:00:00,306.639784436,0.0,0.0,0.0,49.8407270682,199.362908273,4.36312402785,0.0,4.36312402785
 07/14  06:00:00,839.089595468,32.4607268381,376.199612133,0.0,49.8407270682,199.362908273,20.2175952935,18.0265364406,2.19105885292
 07/14  07:00:00,975.82563079,28.5601696556,388.102021908,0.0,149.522181205,199.362908273,21.256987482,14.6965157285,6.56047175353
 07/14  08:00:00,1547.84859626,30.1833139004,405.007996628,0.0,448.566543614,448.566543614,15.3714619005,0.0,15.3714619005
 07/14  09:00:00,1554.0174095,32.5767911524,437.544335563,0.0,448.566543614,448.566543614,13.1876001886,0.0,13.1876001886
 07/14  10:00:00,1503.59554023,34.6893383309,433.433020954,0.0,448.566543614,448.566543614,15.3903350267,0.0,15.3903350267
 07/14  11:00:00,1518.61756727,36.2956918704,446.845001658,0.0,448.566543614,448.566543614,17.637312919,0.0,17.637312919
 07/14  12:00:00,1473.04134495,33.8288779017,453.571708088,0.0,448.566543614,398.725816546,22.1250622007,0.0,22.1250622007
 07/14  13:00:00,1511.85474686,38.8238011168,437.550845198,0.0,448.566543614,448.566543614,22.0998649154,0.0,22.0998649154
 07/14  14:00:00,1499.04992898,39.7548807472,423.824176279,0.0,448.566543614,448.566543614,13.1681118358,0.0,13.1681118358
 07/14  15:00:00,1497.82404646,40.1727115963,422.18092058,0.0,448.566543614,448.566543614,13.1629333414,0.0,13.1629333414
 07/14  16:00:00,1551.67313928,40.4097692258,426.899089947,0.0,448.566543614,448.566543614,15.4179067868,0.0,15.4179067868
 07/14  17:00:00,1461.71660282,34.4468512452,455.769364822,0.0,348.885089477,398.725816546,10.9478974011,0.0,10.9478974011
 07/14  18:00:00,1239.86733243,28.9089674274,444.491150612,0.0,249.203635341,299.044362409,8.74660249473,0.0,8.74660249473
 07/14  19:00:00,1158.70731036,28.6181979486,390.974927281,0.0,249.203635341,299.044362409,6.55114783193,0.0,6.55114783193
 07/14  20:00:00,1032.41780764,28.5601696556,372.965112569,0.0,149.522181205,249.203635341,8.75863719405,2.20316807743,6.55546911663
 07/14  21:00:00,988.13387545,28.5601696556,348.994458979,0.0,149.522181205,249.203635341,25.2380194972,23.0460839631,2.19193553402
 07/14  22:00:00,349.356733598,0.0,0.0,0.0,49.8407270682,199.362908273,2.18945158742,0.0,2.18945158742
 07/14  23:00:00,299.991974356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944705152,0.0,2.18944705152
 07/14  24:00:00,287.769776542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944347732,0.0,2.18944347732
 07/15  01:00:00,237.929047309,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894355169,0.0,2.1894355169
 07/15  02:00:00,237.92904731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942850972,0.0,2.18942850972
 07/15  03:00:00,237.929047311,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894213758,0.0,2.1894213758
 07/15  04:00:00,250.151245115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941415024,0.0,2.18941415024
 07/15  05:00:00,231.878691044,0.0,0.0,0.0,24.9203635341,149.522181205,4.36328154593,0.0,4.36328154593
 07/15  06:00:00,872.358397652,31.8953901266,398.671114539,0.0,49.8407270682,199.362908273,39.3050873021,37.1140651649,2.19102213722
 07/15  07:00:00,943.414819526,28.5601696556,443.380118261,0.0,49.8407270682,199.362908273,55.0465979563,50.6781838976,4.36841405871
 07/15  08:00:00,1224.1020215,28.5601696556,473.233165068,0.0,249.203635341,249.203635341,30.1881177853,23.6373403367,6.55077744861
 07/15  09:00:00,1187.85737065,28.5601696556,473.665478077,0.0,249.203635341,249.203635341,14.1379017623,5.39191037504,8.74599138728
 07/15  10:00:00,1129.68378732,28.5601696556,464.384748813,0.0,249.203635341,249.203635341,7.58780986446,1.02766469333,6.56014517113
 07/15  11:00:00,1127.55675267,28.5611911453,462.255216172,0.0,249.203635341,249.203635341,9.26971209903,0.517177865318,8.75253423371
 07/15  12:00:00,1127.32592905,28.651058902,461.936015202,0.0,249.203635341,249.203635341,9.11366384161,0.370050477142,8.74361336446
 07/15  13:00:00,1120.49377899,28.8358799989,454.919766802,0.0,249.203635341,249.203635341,6.56447592321,0.00445844367158,6.56001747954
 07/15  14:00:00,873.873493677,28.5601696556,457.780674032,0.0,74.7610906023,174.442544739,6.55102382969,0.0,6.55102382969
 07/15  15:00:00,898.868856065,28.5601696556,482.776959025,0.0,74.7610906023,174.442544739,4.37103206874,0.0,4.37103206874
 07/15  16:00:00,931.659816857,28.5601696556,466.678613723,0.0,74.7610906023,174.442544739,6.62302955288,0.0743856540986,6.54864389878
 07/15  17:00:00,897.879594857,28.5601696556,470.991029046,0.0,24.9203635341,149.522181205,9.33237589369,7.14138154063,2.19099435306
 07/15  18:00:00,628.227155993,14.9333701584,261.358927588,0.0,24.9203635341,149.522181205,4.36216093519,0.0,4.36216093519
 07/15  19:00:00,475.813122287,9.14287968883,160.56172022,0.0,24.9203635341,149.522181205,2.19111093417,0.0,2.19111093417
 07/15  20:00:00,314.941686942,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910607712,0.0,2.1910607712
 07/15  21:00:00,299.041880216,0.0,0.0,0.0,24.9203635341,149.522181205,4.36512278873,0.0,4.36512278873
 07/15  22:00:00,274.595640615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935648117,0.0,2.18935648117
 07/15  23:00:00,250.151245045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934902277,0.0,2.18934902277
 07/15  24:00:00,237.929047268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934157646,0.0,2.18934157646
 07/16  01:00:00,237.928584791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868433903,0.0,2.18868433903
 07/16  02:00:00,237.92858469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860664218,0.0,2.18860664218
 07/16  03:00:00,237.92858441,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  04:00:00,250.150782237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876826278,0.0,2.18876826278
 07/16  05:00:00,231.878226746,0.0,0.0,0.0,24.9203635341,149.522181205,4.36180132581,0.0,4.36180132581
 07/16  06:00:00,272.221969043,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,296.666364716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873324599,0.0,2.18873324599
 07/16  08:00:00,296.666364993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865503889,0.0,2.18865503889
 07/16  09:00:00,259.999771747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857678665,0.0,2.18857678665
 07/16  10:00:00,211.110980443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873802955,0.0,2.18873802955
 07/16  11:00:00,211.111901289,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900504083,0.0,2.1900504083
 07/16  12:00:00,211.111901227,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034606104,0.0,2.19034606104
 07/16  13:00:00,211.113283427,0.0,0.0,0.0,24.9203635341,149.522181205,4.36514051241,0.0,4.36514051241
 07/16  14:00:00,211.111901156,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900973382,0.0,2.1900973382
 07/16  15:00:00,211.110980407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876224447,0.0,2.18876224447
 07/16  16:00:00,259.99977134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868388471,0.0,2.18868388471
 07/16  17:00:00,296.666364561,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,296.666364825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860551285,0.0,2.18860551285
 07/16  19:00:00,272.221969468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876655504,0.0,2.18876655504
 07/16  20:00:00,314.940302809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868820099,0.0,2.18868820099
 07/16  21:00:00,299.040955038,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078221267,0.0,2.19078221267
 07/16  22:00:00,274.59517825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873267841,0.0,2.18873267841
 07/16  23:00:00,250.150782662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865431472,0.0,2.18865431472
 07/16  24:00:00,237.928584746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857594404,0.0,2.18857594404
 07/17  01:00:00,287.769770218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952829613,0.0,2.18952829613
 07/17  02:00:00,287.76977021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951348903,0.0,2.18951348903
 07/17  03:00:00,287.769770205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949859063,0.0,2.18949859063
 07/17  04:00:00,299.991968006,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894836284,0.0,2.1894836284
 07/17  05:00:00,306.639773727,0.0,0.0,0.0,49.8407270682,199.362908273,2.1916886458,0.0,2.1916886458
 07/17  06:00:00,929.149231114,32.0319888677,452.027219118,0.0,49.8407270682,199.362908273,18.2672762978,16.076205661,2.19107063677
 07/17  07:00:00,1053.454349,28.5601696556,452.923032379,0.0,149.522181205,199.362908273,24.9268468139,16.1864966167,8.74035019718
 07/17  08:00:00,1617.14452017,30.5260051774,465.590856279,0.0,448.566543614,448.566543614,14.5442706291,1.37038276496,13.1738878641
 07/17  09:00:00,1556.49818924,32.1941052152,439.942443842,0.0,448.566543614,448.566543614,15.6210328413,0.236324846209,15.3847079951
 07/17  10:00:00,1484.72658772,34.0088094103,416.822747999,0.0,448.566543614,448.566543614,15.3899391958,0.0,15.3899391958
 07/17  11:00:00,1493.64413635,35.9316248931,424.273087404,0.0,448.566543614,448.566543614,17.6361065256,0.0,17.6361065256
 07/17  12:00:00,1466.2134507,34.2847722017,446.287992221,0.0,448.566543614,398.725816546,22.1213737955,0.0,22.1213737955
 07/17  13:00:00,1511.60404895,38.8554269551,437.268586987,0.0,448.566543614,448.566543614,19.8899980611,0.0,19.8899980611
 07/17  14:00:00,1510.2337474,39.8833168764,434.879604011,0.0,448.566543614,448.566543614,13.169049791,0.0,13.169049791
 07/17  15:00:00,1509.20819537,42.0415412519,431.696282557,0.0,448.566543614,448.566543614,13.16343347,0.0,13.16343347
 07/17  16:00:00,1557.1192944,42.7206424711,430.034423395,0.0,448.566543614,448.566543614,17.6173714346,0.0,17.6173714346
 07/17  17:00:00,1426.07585038,37.6324166289,419.47296258,0.0,348.885089477,398.725816546,8.76153038683,0.0,8.76153038683
 07/17  18:00:00,1223.20287905,29.4606260949,424.792146347,0.0,249.203635341,299.044362409,8.74625924393,0.0,8.74625924393
 07/17  19:00:00,1217.56337076,28.8734039367,441.012026598,0.0,249.203635341,299.044362409,6.55086082461,0.0,6.55086082461
 07/17  20:00:00,1126.57632694,28.5601696556,457.13106691,0.0,149.522181205,249.203635341,6.5963144436,0.040816422303,6.5554980213
 07/17  21:00:00,1137.04790028,28.5601696556,483.502845806,0.0,149.522181205,249.203635341,8.71349379039,6.5216780247,2.19181576569
 07/17  22:00:00,349.356727316,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948362784,0.0,2.18948362784
 07/17  23:00:00,299.991968144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932249895,0.0,2.18932249895
 07/17  24:00:00,287.769770334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930749075,0.0,2.18930749075
 07/18  01:00:00,287.769768316,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892884147,0.0,2.1892884147
 07/18  02:00:00,287.769768324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909647856,0.0,2.18909647856
 07/18  03:00:00,287.769768292,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895415455,0.0,2.1895415455
 07/18  04:00:00,299.991966068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952293344,0.0,2.18952293344
 07/18  05:00:00,306.639771329,0.0,0.0,0.0,49.8407270682,199.362908273,4.36341782688,0.0,4.36341782688
 07/18  06:00:00,898.690010167,32.4280409335,426.465240305,0.0,49.8407270682,199.362908273,14.9896519884,12.7988575113,2.19079447705
 07/18  07:00:00,1032.52203383,28.5601696556,434.542479768,0.0,149.522181205,199.362908273,11.1603665814,4.59986125565,6.56050532576
 07/18  08:00:00,1585.81140456,30.6473112608,434.444492619,0.0,448.566543614,448.566543614,15.369569942,0.0,15.369569942
 07/18  09:00:00,1523.94799834,33.1614198591,411.134166026,0.0,448.566543614,448.566543614,13.1855645266,0.0,13.1855645266
 07/18  10:00:00,1477.31868896,34.1129092295,412.754056981,0.0,448.566543614,448.566543614,15.3892020919,0.0,15.3892020919
 07/18  11:00:00,1478.73573243,35.6423380222,411.604322982,0.0,448.566543614,448.566543614,17.6370466124,0.0,17.6370466124
 07/18  12:00:00,1427.39732929,33.4006801906,412.839192658,0.0,448.566543614,398.725816546,22.1221456145,0.0,22.1221456145
 07/18  13:00:00,1485.51613451,36.8223403814,417.60386274,0.0,448.566543614,448.566543614,19.8871839037,0.0,19.8871839037
 07/18  14:00:00,1507.00080188,37.9409133938,435.157448078,0.0,448.566543614,448.566543614,13.1730291445,0.0,13.1730291445
 07/18  15:00:00,1489.86103841,37.3509079846,421.788115602,0.0,448.566543614,448.566543614,13.1671381046,0.0,13.1671381046
 07/18  16:00:00,1528.48148904,37.780881419,410.016478911,0.0,448.566543614,448.566543614,17.6171873711,0.0,17.6171873711
 07/18  17:00:00,1423.64629327,33.4132398578,420.14569204,0.0,348.885089477,398.725816546,8.7610466751,0.0,8.7610466751
 07/18  18:00:00,1257.55177983,28.7370475186,456.708898792,0.0,249.203635341,299.044362409,8.74627224092,0.0,8.74627224092
 07/18  19:00:00,1255.37959839,28.5601696556,479.131445672,0.0,249.203635341,299.044362409,6.55091855934,0.0,6.55091855934
 07/18  20:00:00,1150.21710277,28.5601696556,480.766262683,0.0,149.522181205,249.203635341,14.358249976,7.80258342901,6.555666547
 07/18  21:00:00,1116.78226318,28.5601696556,463.632547534,0.0,149.522181205,249.203635341,36.2181114056,31.8551547771,4.36295662855
 07/18  22:00:00,349.356724954,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892833935,0.0,2.1892833935
 07/18  23:00:00,299.991965923,0.0,0.0,0.0,24.9203635341,199.362908273,0.979982282053,0.0,0.979982282053
 07/18  24:00:00,287.769768149,0.0,0.0,0.0,24.9203635341,199.362908273,1.22900158833,0.0,1.22900158833
 07/19  01:00:00,287.76976618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953200611,0.0,2.18953200611
 07/19  02:00:00,287.769766189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951006885,0.0,2.18951006885
 07/19  03:00:00,287.769766198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948802441,0.0,2.18948802441
 07/19  04:00:00,299.991964012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946590582,0.0,2.18946590582
 07/19  05:00:00,306.639767887,0.0,0.0,0.0,49.8407270682,199.362908273,4.36355712895,0.0,4.36355712895
 07/19  06:00:00,867.968101035,32.3895535828,403.42465334,0.0,49.8407270682,199.362908273,21.1820110859,18.9911007281,2.19091035784
 07/19  07:00:00,977.526282102,29.2911050112,388.697275311,0.0,149.522181205,199.362908273,30.1893626903,21.4496672294,8.73969546095
 07/19  08:00:00,1555.17584785,33.5674801008,408.365312528,0.0,448.566543614,448.566543614,13.9913863487,0.820015621062,13.1713707276
 07/19  09:00:00,1565.83351307,36.0653013787,446.567236274,0.0,448.566543614,448.566543614,13.2283625599,0.0401458972372,13.1882166626
 07/19  10:00:00,1522.70132969,36.2795242953,450.948706589,0.0,448.566543614,448.566543614,15.387775985,0.0,15.387775985
 07/19  11:00:00,1525.03138875,36.4067844479,453.147826193,0.0,448.566543614,448.566543614,17.6348646065,0.0,17.6348646065
 07/19  12:00:00,1456.55092033,33.8804908672,437.029786625,0.0,448.566543614,398.725816546,22.119041105,0.0,22.119041105
 07/19  13:00:00,1493.86486084,38.9038391679,419.737886563,0.0,448.566543614,448.566543614,22.0969349859,0.0,22.0969349859
 07/19  14:00:00,1508.61563733,39.736862902,433.407967708,0.0,448.566543614,448.566543614,13.1654035198,0.0,13.1654035198
 07/19  15:00:00,1490.08590521,41.5446798948,413.804622092,0.0,448.566543614,448.566543614,10.9752483077,0.0,10.9752483077
 07/19  16:00:00,1538.15888255,42.9224865302,411.070768397,0.0,448.566543614,448.566543614,17.6162923531,0.0,17.6162923531
 07/19  17:00:00,1437.16283509,38.4901275106,427.172374595,0.0,348.885089477,398.725816546,10.9452055948,0.0,10.9452055948
 07/19  18:00:00,1272.62265766,31.2824688102,469.205060005,0.0,249.203635341,299.044362409,6.56480630927,0.0,6.56480630927
 07/19  19:00:00,1220.86894531,29.0099974396,448.974272029,0.0,249.203635341,299.044362409,6.55105975811,0.0,6.55105975811
 07/19  20:00:00,1065.17938437,28.5601696556,406.391005553,0.0,149.522181205,249.203635341,6.55488926925,0.0,6.55488926925
 07/19  21:00:00,1031.92610802,28.5601696556,392.515524687,0.0,149.522181205,249.203635341,6.15930668268,1.79600639216,4.36330029052
 07/19  22:00:00,349.356723182,0.0,0.0,0.0,49.8407270682,199.362908273,2.18945372693,0.0,2.18945372693
 07/19  23:00:00,299.991964071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943138282,0.0,2.18943138282
 07/19  24:00:00,287.76976627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940905584,0.0,2.18940905584
 07/20  01:00:00,287.769764356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938088862,0.0,2.18938088862
 07/20  02:00:00,287.769764371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935551159,0.0,2.18935551159
 07/20  03:00:00,287.769764387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933006038,0.0,2.18933006038
 07/20  04:00:00,299.991962208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930456019,0.0,2.18930456019
 07/20  05:00:00,315.183431415,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148247162,0.0,2.19148247162
 07/20  06:00:00,859.204977335,32.6294160356,390.554361987,0.0,49.8407270682,199.362908273,6.04993275535,3.85888129488,2.19105146048
 07/20  07:00:00,996.758274643,28.5601696556,403.589175083,0.0,149.522181205,199.362908273,14.1238478493,5.38393303232,8.73991481701
 07/20  08:00:00,1582.68717886,30.7780253382,433.204037423,0.0,448.566543614,448.566543614,13.1745585692,0.0,13.1745585692
 07/20  09:00:00,1573.12838736,34.1242309965,454.642734051,0.0,448.566543614,448.566543614,15.382646092,0.0,15.382646092
 07/20  10:00:00,1505.35045112,36.146481753,433.730887127,0.0,448.566543614,448.566543614,13.1917994052,0.0,13.1917994052
 07/20  11:00:00,1497.55591299,36.7865090174,425.2926439,0.0,448.566543614,448.566543614,17.6345647844,0.0,17.6345647844
 07/20  12:00:00,1440.3564337,34.3953730111,420.812336991,0.0,448.566543614,398.725816546,22.1181200111,0.0,22.1181200111
 07/20  13:00:00,1476.83284713,39.2396400801,406.696395283,0.0,448.566543614,448.566543614,22.0956693874,0.0,22.0956693874
 07/20  14:00:00,1480.01982858,39.8385589559,410.646571113,0.0,448.566543614,448.566543614,13.1646872429,0.0,13.1646872429
 07/20  15:00:00,1486.28858198,42.2192699154,412.423483913,0.0,448.566543614,448.566543614,10.976260848,0.0,10.976260848
 07/20  16:00:00,1543.75360591,48.257347324,411.132089388,0.0,448.566543614,448.566543614,17.6148053559,0.0,17.6148053559
 07/20  17:00:00,1414.03417947,39.6992878947,406.455774242,0.0,348.885089477,398.725816546,10.9463793076,0.0,10.9463793076
 07/20  18:00:00,1246.43646597,32.1243468377,442.268889858,0.0,249.203635341,299.044362409,6.56423768241,0.0,6.56423768241
 07/20  19:00:00,1232.88578806,29.8861058878,455.311710748,0.0,249.203635341,299.044362409,6.55008914453,0.0,6.55008914453
 07/20  20:00:00,1134.97774359,28.5642413384,465.528460181,0.0,149.522181205,249.203635341,6.55564108484,0.0,6.55564108484
 07/20  21:00:00,1131.66450617,28.5601696556,478.368185693,0.0,149.522181205,249.203635341,8.09671943642,3.73381227692,4.3629071595
 07/20  22:00:00,349.356721152,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892579128,0.0,2.1892579128
 07/20  23:00:00,299.991962095,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  24:00:00,287.769764299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952061491,0.0,2.18952061491
 07/21  01:00:00,287.769762429,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894914735,0.0,2.1894914735
 07/21  02:00:00,287.769762439,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894627402,0.0,2.1894627402
 07/21  03:00:00,287.769762453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943391008,0.0,2.18943391008
 07/21  04:00:00,299.991960274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940501474,0.0,2.18940501474
 07/21  05:00:00,315.183428614,0.0,0.0,0.0,49.8407270682,199.362908273,4.3633912498,0.0,4.3633912498
 07/21  06:00:00,935.168700725,32.9685811301,455.248544627,0.0,49.8407270682,199.362908273,3.73278812352,1.54196651158,2.19082161194
