Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/21  07:00:00,1058.60242605,28.5601696556,457.50154323,0.0,149.522181205,199.362908273,9.18541476617,0.446097472344,8.73931729382
 07/21  08:00:00,1618.14349582,31.5576580664,465.559215341,0.0,448.566543614,448.566543614,13.1699202931,0.0,13.1699202931
 07/21  09:00:00,1571.06264665,34.6920458151,452.009198073,0.0,448.566543614,448.566543614,13.1863571893,0.0,13.1863571893
 07/21  10:00:00,1505.20279653,36.7405857785,432.989138885,0.0,448.566543614,448.566543614,15.3873612962,0.0,15.3873612962
 07/21  11:00:00,1495.67316905,37.6778355219,422.518590867,0.0,448.566543614,448.566543614,17.6337768433,0.0,17.6337768433
 07/21  12:00:00,1453.15482609,34.2502112513,433.264014363,0.0,448.566543614,398.725816546,22.1165342314,0.0,22.1165342314
 07/21  13:00:00,1497.4417179,37.6067918151,424.354975995,0.0,448.566543614,448.566543614,19.8839759005,0.0,19.8839759005
 07/21  14:00:00,1497.31171812,38.152641728,423.688296233,0.0,448.566543614,448.566543614,13.170948389,0.0,13.170948389
 07/21  15:00:00,1499.0813071,37.80634991,425.804640225,0.0,448.566543614,448.566543614,13.1647045269,0.0,13.1647045269
 07/21  16:00:00,1550.80171799,38.0401987228,428.397360578,0.0,448.566543614,448.566543614,17.614495202,0.0,17.614495202
 07/21  17:00:00,1463.61099461,34.2101744093,460.006868872,0.0,348.885089477,398.725816546,8.76175254854,0.0,8.76175254854
 07/21  18:00:00,1245.04934228,28.828539552,445.536445253,0.0,249.203635341,299.044362409,8.74636536027,0.0,8.74636536027
 07/21  19:00:00,1236.68834433,28.5613131246,460.439065941,0.0,249.203635341,299.044362409,6.55088960175,0.0,6.55088960175
 07/21  20:00:00,1143.64725851,28.5601696556,474.201786835,0.0,149.522181205,249.203635341,6.92702536158,0.372140084789,6.5548852768
 07/21  21:00:00,1127.3273971,28.5601696556,473.780897983,0.0,149.522181205,249.203635341,10.7414699492,8.54967463806,2.19179531117
 07/21  22:00:00,349.35671969,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951796846,0.0,2.18951796846
 07/21  23:00:00,299.991960483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929587913,0.0,2.18929587913
 07/21  24:00:00,287.769762684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926686255,0.0,2.18926686255
 07/22  01:00:00,237.929033802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952152011,0.0,2.18952152011
 07/22  02:00:00,237.929033748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948949086,0.0,2.18948949086
 07/22  03:00:00,237.929033716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945737148,0.0,2.18945737148
 07/22  04:00:00,250.151231504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942519233,0.0,2.18942519233
 07/22  05:00:00,240.422335384,0.0,0.0,0.0,24.9203635341,149.522181205,4.36314033576,0.0,4.36314033576
 07/22  06:00:00,934.305960683,32.3032093665,453.358809062,0.0,49.8407270682,199.362908273,7.76544214792,5.5744106828,2.19103146513
 07/22  07:00:00,949.68097037,28.5601696556,448.027775835,0.0,49.8407270682,199.362908273,13.909738727,9.54196830291,4.36777042411
 07/22  08:00:00,1184.91548059,28.5601696556,434.396956798,0.0,249.203635341,249.203635341,7.2361992157,0.685574533607,6.5506246821
 07/22  09:00:00,1139.71968558,28.5601696556,427.722561711,0.0,249.203635341,249.203635341,6.77646863996,0.211918802278,6.56454983768
 07/22  10:00:00,1089.03380119,28.5601696556,426.393151773,0.0,249.203635341,249.203635341,8.81338241477,0.0736139526931,8.73976846208
 07/22  11:00:00,1087.14473837,28.5601696556,425.014231387,0.0,249.203635341,249.203635341,9.16270386213,0.410454021501,8.75224984063
 07/22  12:00:00,1078.96645118,28.641760028,419.627063576,0.0,249.203635341,249.203635341,6.56616275484,0.0044614611069,6.56170129373
 07/22  13:00:00,1109.5570109,29.3508973919,444.405113528,0.0,249.203635341,249.203635341,8.73972197084,0.0,8.73972197084
 07/22  14:00:00,871.89221141,28.6557952483,455.703807116,0.0,74.7610906023,174.442544739,4.37319165743,0.0,4.37319165743
 07/22  15:00:00,868.112296889,28.5601696556,453.019607733,0.0,74.7610906023,174.442544739,6.54628270127,0.0,6.54628270127
 07/22  16:00:00,883.17278866,28.5601696556,422.580335352,0.0,74.7610906023,174.442544739,4.45268408941,0.0803063166433,4.37237777277
 07/22  17:00:00,846.419436593,28.5601696556,423.38881806,0.0,24.9203635341,149.522181205,23.2670734192,18.905425713,4.3616477062
 07/22  18:00:00,296.667730159,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071160158,0.0,2.19071160158
 07/22  19:00:00,272.223334416,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089628697,0.0,2.19089628697
 07/22  20:00:00,323.485335229,0.0,0.0,0.0,24.9203635341,149.522181205,4.36156831138,0.0,4.36156831138
 07/22  21:00:00,299.041855224,0.0,0.0,0.0,24.9203635341,149.522181205,2.19251945411,0.0,2.19251945411
 07/22  22:00:00,274.595627062,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894300353,0.0,2.1894300353
 07/22  23:00:00,250.151231464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939764912,0.0,2.18939764912
 07/22  24:00:00,237.929033676,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893652855,0.0,2.1893652855
 07/23  01:00:00,237.928574268,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885296982,0.0,2.1885296982
 07/23  02:00:00,237.928574264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864525896,0.0,2.18864525896
 07/23  03:00:00,237.928574137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854482994,0.0,2.18854482994
 07/23  04:00:00,250.150771586,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  05:00:00,240.421874535,0.0,0.0,0.0,24.9203635341,149.522181205,4.36177044788,0.0,4.36177044788
 07/23  06:00:00,272.221958542,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886731168,0.0,2.1886731168
 07/23  07:00:00,296.66635389,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,296.666354169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857236858,0.0,2.18857236858
 07/23  09:00:00,259.999761048,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870773459,0.0,2.18870773459
 07/23  10:00:00,211.110969854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860695752,0.0,2.18860695752
 07/23  11:00:00,211.111885241,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011029462,0.0,2.19011029462
 07/23  12:00:00,211.111885272,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003938979,0.0,2.19003938979
 07/23  13:00:00,211.113259673,0.0,0.0,0.0,24.9203635341,149.522181205,4.36456601294,0.0,4.36456601294
 07/23  14:00:00,211.111885241,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005627731,0.0,2.19005627731
 07/23  15:00:00,497.881726312,11.4662605162,224.523967345,0.0,24.9203635341,149.522181205,2.1887189492,0.0,2.1887189492
 07/23  16:00:00,374.404066293,3.85135217664,88.2971629457,0.0,24.9203635341,149.522181205,2.1887129854,0.0,2.1887129854
 07/23  17:00:00,802.443167593,22.2485674179,391.055921957,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  18:00:00,779.368339173,18.5946499795,370.472336053,0.0,24.9203635341,149.522181205,2.18870662613,0.0,2.18870662613
 07/23  19:00:00,735.849121495,18.2777964794,358.925367625,0.0,24.9203635341,149.522181205,2.18870027572,0.0,2.18870027572
 07/23  20:00:00,323.483958882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855121551,0.0,2.18855121551
 07/23  21:00:00,299.040936408,0.0,0.0,0.0,24.9203635341,149.522181205,2.19097535788,0.0,2.19097535788
 07/23  22:00:00,274.595167693,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885456119,0.0,2.1885456119
 07/23  23:00:00,250.150772007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868095544,0.0,2.18868095544
 07/23  24:00:00,237.928573893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858009867,0.0,2.18858009867
 07/24  01:00:00,287.76975723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925827844,0.0,2.18925827844
 07/24  02:00:00,287.769757289,0.0,0.0,0.0,24.9203635341,199.362908273,0.788476369181,0.0,0.788476369181
 07/24  03:00:00,287.769757287,0.0,0.0,0.0,24.9203635341,199.362908273,1.42051851226,0.0,1.42051851226
 07/24  04:00:00,299.991955056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946805295,0.0,2.18946805295
 07/24  05:00:00,315.183420176,0.0,0.0,0.0,49.8407270682,199.362908273,4.3634593207,0.0,4.3634593207
 07/24  06:00:00,951.195712254,32.84192237,469.713495769,0.0,49.8407270682,199.362908273,2.70169353168,0.510847634139,2.19084589755
 07/24  07:00:00,1062.04556853,28.5601696556,460.712120455,0.0,149.522181205,199.362908273,11.5339743399,2.79511298778,8.73886135213
 07/24  08:00:00,1593.1412792,30.6873357145,441.427357123,0.0,448.566543614,448.566543614,13.1688048144,0.0,13.1688048144
 07/24  09:00:00,1546.215947,32.4092887761,429.445296681,0.0,448.566543614,448.566543614,13.1847237407,0.0,13.1847237407
 07/24  10:00:00,1493.57262454,33.3764097583,424.776503834,0.0,448.566543614,448.566543614,15.384966998,0.0,15.384966998
 07/24  11:00:00,1487.78923563,34.4101710265,418.995210196,0.0,448.566543614,448.566543614,17.6324951912,0.0,17.6324951912
 07/24  12:00:00,1436.11171244,32.4597865166,419.924907488,0.0,448.566543614,398.725816546,22.1133381428,0.0,22.1133381428
 07/24  13:00:00,1480.72849062,36.6949501254,411.433515399,0.0,448.566543614,448.566543614,19.8833155049,0.0,19.8833155049
 07/24  14:00:00,1479.50609919,37.3365550051,409.943089318,0.0,448.566543614,448.566543614,13.1667274477,0.0,13.1667274477
 07/24  15:00:00,1485.89700385,37.9031200195,413.836056787,0.0,448.566543614,448.566543614,13.1602468335,0.0,13.1602468335
 07/24  16:00:00,1532.37845788,37.9459140456,411.778343264,0.0,448.566543614,448.566543614,15.4137805298,0.0,15.4137805298
 07/24  17:00:00,1416.75114795,33.0360507071,415.050424573,0.0,348.885089477,398.725816546,10.9457861586,0.0,10.9457861586
 07/24  18:00:00,1251.77833148,28.8503601292,450.815203482,0.0,249.203635341,299.044362409,8.74571322905,0.0,8.74571322905
 07/24  19:00:00,1250.2972479,28.5985811926,474.010717156,0.0,249.203635341,299.044362409,4.37398687288,0.0,4.37398687288
 07/24  20:00:00,1152.07887406,28.5601696556,474.402730697,0.0,149.522181205,249.203635341,16.0567416413,9.50160335999,6.55513828132
 07/24  21:00:00,1100.55590081,28.5601696556,449.771186244,0.0,149.522181205,249.203635341,30.5197990004,26.1567778102,4.36302119016
 07/24  22:00:00,349.356714198,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932225102,0.0,2.18932225102
 07/24  23:00:00,299.991955127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928374322,0.0,2.18928374322
 07/24  24:00:00,287.769757364,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924526449,0.0,2.18924526449
 07/25  01:00:00,287.769755717,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894879976,0.0,2.1894879976
 07/25  02:00:00,287.769755657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944677422,0.0,2.18944677422
 07/25  03:00:00,287.769755628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940548768,0.0,2.18940548768
 07/25  04:00:00,299.991953424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936416283,0.0,2.18936416283
 07/25  05:00:00,315.183417237,0.0,0.0,0.0,49.8407270682,199.362908273,2.19150284377,0.0,2.19150284377
 07/25  06:00:00,949.451664595,32.3114629236,468.478111062,0.0,49.8407270682,199.362908273,33.0122706586,30.8214022117,2.19086844687
 07/25  07:00:00,1068.91843536,28.5601696556,467.560815427,0.0,149.522181205,199.362908273,45.158184136,36.4195626637,8.73862147228
 07/25  08:00:00,1590.29392891,30.1645432712,439.102604706,0.0,448.566543614,448.566543614,13.4610962491,0.28862463603,13.1724716131
 07/25  09:00:00,1536.16734911,33.2210502725,419.942887837,0.0,448.566543614,448.566543614,13.1874930281,0.0,13.1874930281
 07/25  10:00:00,1511.21095138,35.7291782283,440.008755775,0.0,448.566543614,448.566543614,15.3851403628,0.0,15.3851403628
 07/25  11:00:00,1511.12184619,37.6499618627,437.995206268,0.0,448.566543614,448.566543614,17.6329772837,0.0,17.6329772837
 07/25  12:00:00,1463.40971435,35.5772214831,442.191972051,0.0,448.566543614,398.725816546,22.1134455923,0.0,22.1134455923
 07/25  13:00:00,1516.52550126,40.8640408034,440.230211387,0.0,448.566543614,448.566543614,19.8831533869,0.0,19.8831533869
 07/25  14:00:00,1513.17435551,41.7297863504,435.973842182,0.0,448.566543614,448.566543614,13.1666497489,0.0,13.1666497489
 07/25  15:00:00,1513.57658509,40.0583583064,438.308856291,0.0,448.566543614,448.566543614,13.160922791,0.0,13.160922791
 07/25  16:00:00,1566.44927634,39.5042593231,443.505280317,0.0,448.566543614,448.566543614,15.4144351601,0.0,15.4144351601
 07/25  17:00:00,1452.89210413,37.1815901318,445.340762216,0.0,348.885089477,398.725816546,10.9447551133,0.0,10.9447551133
 07/25  18:00:00,1252.66457181,31.486471743,449.423407028,0.0,249.203635341,299.044362409,8.74486019761,0.0,8.74486019761
 07/25  19:00:00,1230.77959896,29.433693282,454.110665669,0.0,249.203635341,299.044362409,4.37383891364,0.0,4.37383891364
 07/25  20:00:00,1110.10603521,28.5601696556,433.249121324,0.0,149.522181205,249.203635341,6.5548847521,0.0,6.5548847521
 07/25  21:00:00,1123.55701494,28.5601696556,470.014828427,0.0,149.522181205,249.203635341,6.93416617451,2.57071080749,4.36345536702
 07/25  22:00:00,349.356712683,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924283322,0.0,2.18924283322
 07/25  23:00:00,299.991953581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948712952,0.0,2.18948712952
 07/25  24:00:00,287.7697557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944560279,0.0,2.18944560279
 07/26  01:00:00,287.769754058,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893992674,0.0,2.1893992674
 07/26  02:00:00,287.769754048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935524681,0.0,2.18935524681
 07/26  03:00:00,287.769754058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931117248,0.0,2.18931117248
 07/26  04:00:00,299.991951886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926706729,0.0,2.18926706729
 07/26  05:00:00,315.183414975,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139843411,0.0,2.19139843411
 07/26  06:00:00,903.672774058,32.7164714578,432.970239599,0.0,49.8407270682,199.362908273,4.81675809109,2.62580467525,2.19095341584
 07/26  07:00:00,1026.18321607,28.5601696556,428.591455819,0.0,149.522181205,199.362908273,13.0515005459,4.31240029027,8.73910025568
 07/26  08:00:00,1615.2758226,31.9792447259,462.270015234,0.0,448.566543614,448.566543614,13.1686759766,0.0,13.1686759766
 07/26  09:00:00,1543.92229852,36.858874631,422.963472367,0.0,448.566543614,448.566543614,13.1843075422,0.0,13.1843075422
 07/26  10:00:00,1498.1742895,39.0637923241,424.164355714,0.0,448.566543614,448.566543614,15.3841431293,0.0,15.3841431293
 07/26  11:00:00,1510.05645873,40.7059399964,433.875404114,0.0,448.566543614,448.566543614,17.6309463456,0.0,17.6309463456
 07/26  12:00:00,1464.5276185,37.7868728762,441.40183912,0.0,448.566543614,398.725816546,22.1105099551,0.0,22.1105099551
 07/26  13:00:00,1524.97914346,43.6130351393,448.235283764,0.0,448.566543614,448.566543614,19.8830533218,0.0,19.8830533218
 07/26  14:00:00,1532.83542882,42.5856878665,459.469350998,0.0,448.566543614,448.566543614,13.1647608306,0.0,13.1647608306
 07/26  15:00:00,1533.56959756,42.3922412527,460.860088291,0.0,448.566543614,448.566543614,13.1580863621,0.0,13.1580863621
 07/26  16:00:00,1578.78190183,42.4754000672,456.737669655,0.0,448.566543614,448.566543614,15.4106420684,0.0,15.4106420684
 07/26  17:00:00,1451.92846919,36.08088478,446.784530747,0.0,348.885089477,398.725816546,10.9443343895,0.0,10.9443343895
 07/26  18:00:00,1257.20333663,29.6004124696,455.467846071,0.0,249.203635341,299.044362409,6.56413431793,0.0,6.56413431793
 07/26  19:00:00,1209.18047246,28.8172717512,434.611547831,0.0,249.203635341,299.044362409,6.54996471959,0.0,6.54996471959
 07/26  20:00:00,1128.36015936,28.5601696556,450.371315308,0.0,149.522181205,249.203635341,6.55346820814,0.0,6.55346820814
 07/26  21:00:00,1127.88938863,28.5601696556,474.737493334,0.0,149.522181205,249.203635341,10.6154260112,6.25269630747,4.36272970369
 07/26  22:00:00,349.356710828,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/26  23:00:00,299.991951729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945268489,0.0,2.18945268489
 07/26  24:00:00,287.769753941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940831479,0.0,2.18940831479
 07/27  01:00:00,287.769752426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936127978,0.0,2.18936127978
 07/27  02:00:00,287.769752472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931461074,0.0,2.18931461074
 07/27  03:00:00,287.769752526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926787557,0.0,2.18926787557
 07/27  04:00:00,299.991950389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922110072,0.0,2.18922110072
 07/27  05:00:00,315.183413008,0.0,0.0,0.0,49.8407270682,199.362908273,4.36291312137,0.0,4.36291312137
 07/27  06:00:00,926.713424881,33.6729826578,444.397602958,0.0,49.8407270682,199.362908273,6.2509441269,4.05999401788,2.19095010902
 07/27  07:00:00,1043.86582466,28.5601696556,442.529666548,0.0,149.522181205,199.362908273,13.1502311482,6.59097708329,6.55925406494
 07/27  08:00:00,1570.53868598,31.3344930467,420.595192531,0.0,448.566543614,448.566543614,15.260285189,0.0,15.260285189
 07/27  09:00:00,1525.04539889,33.4748848648,413.628045976,0.0,448.566543614,448.566543614,13.2880911771,0.0,13.2880911771
 07/27  10:00:00,1486.42694781,35.4327416793,417.354595913,0.0,448.566543614,448.566543614,15.3846109888,0.0,15.3846109888
 07/27  11:00:00,1491.69053925,37.4534040174,421.285621886,0.0,448.566543614,448.566543614,17.6313707884,0.0,17.6313707884
 07/27  12:00:00,1456.81243303,35.4465096645,436.732351252,0.0,448.566543614,398.725816546,19.9017109763,0.0,19.9017109763
 07/27  13:00:00,1512.24853459,39.7361352818,437.032556317,0.0,448.566543614,448.566543614,22.0866969874,0.0,22.0866969874
 07/27  14:00:00,1513.83558477,38.9813208008,439.801323039,0.0,448.566543614,448.566543614,13.1611239646,0.0,13.1611239646
 07/27  15:00:00,1517.78164942,40.4764915371,443.810837134,0.0,448.566543614,448.566543614,10.9740379562,0.0,10.9740379562
 07/27  16:00:00,1567.10558317,40.8952178432,444.174063433,0.0,448.566543614,448.566543614,17.6137402364,0.0,17.6137402364
 07/27  17:00:00,1450.22907554,35.0258225971,445.096325577,0.0,348.885089477,398.725816546,8.75914388162,0.0,8.75914388162
 07/27  18:00:00,1253.10236357,29.5465275997,451.420766674,0.0,249.203635341,299.044362409,8.74459855903,0.0,8.74459855903
 07/27  19:00:00,1233.10018263,28.9489238766,456.463323739,0.0,249.203635341,299.044362409,6.55031957001,0.0,6.55031957001
 07/27  20:00:00,1138.9728646,28.5601696556,460.984027605,0.0,149.522181205,249.203635341,6.55408812764,0.0,6.55408812764
 07/27  21:00:00,1089.52636775,28.5601696556,439.034900855,0.0,149.522181205,249.203635341,3.22375059804,1.03218160847,2.19156898957
 07/27  22:00:00,349.356709677,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893951443,0.0,2.1893951443
 07/27  23:00:00,299.991950467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934724051,0.0,2.18934724051
 07/27  24:00:00,287.769752667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930023007,0.0,2.18930023007
 07/28  01:00:00,287.769751205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924991511,0.0,2.18924991511
 07/28  02:00:00,287.769751249,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892006631,0.0,2.1892006631
 07/28  03:00:00,287.769751188,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894357793,0.0,2.1894357793
 07/28  04:00:00,299.991948948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938627208,0.0,2.18938627208
 07/28  05:00:00,315.183410121,0.0,0.0,0.0,49.8407270682,199.362908273,2.19163987494,0.0,2.19163987494
 07/28  06:00:00,909.131478568,33.0778878608,443.473105736,0.0,49.8407270682,199.362908273,8.96969035403,4.60811961637,4.36157073766
 07/28  07:00:00,988.10139094,28.9225915344,398.0579368,0.0,149.522181205,199.362908273,16.746390515,10.1873285688,6.55906194615
 07/28  08:00:00,1543.83145639,34.8249735176,398.306991797,0.0,448.566543614,448.566543614,13.1715008055,0.0,13.1715008055
 07/28  09:00:00,1524.58756945,38.1607230614,407.256835518,0.0,448.566543614,448.566543614,15.3805617651,0.0,15.3805617651
 07/28  10:00:00,1497.60916714,39.2127622282,423.970835254,0.0,448.566543614,448.566543614,13.1876643602,0.0,13.1876643602
 07/28  11:00:00,1506.42560603,39.9874634118,431.689486887,0.0,448.566543614,448.566543614,17.6293599654,0.0,17.6293599654
 07/28  12:00:00,1453.53180577,36.6223393645,431.268996411,0.0,448.566543614,398.725816546,22.1108286661,0.0,22.1108286661
 07/28  13:00:00,1498.68513761,42.0427293165,421.162580544,0.0,448.566543614,448.566543614,19.8771113732,0.0,19.8771113732
 07/28  14:00:00,1502.79642062,42.3588278649,424.966895524,0.0,448.566543614,448.566543614,13.1664808941,0.0,13.1664808941
 07/28  15:00:00,1505.33017024,44.1185674071,425.741356516,0.0,448.566543614,448.566543614,13.1595578483,0.0,13.1595578483
 07/28  16:00:00,1551.84116208,46.2517809801,421.22532382,0.0,448.566543614,448.566543614,15.4119242482,0.0,15.4119242482
 07/28  17:00:00,1468.46526079,39.7451114529,457.21989445,0.0,348.885089477,398.725816546,10.9439094288,0.0,10.9439094288
 07/28  18:00:00,1261.90815184,30.0063436644,459.824325945,0.0,249.203635341,299.044362409,6.56354911607,0.0,6.56354911607
 07/28  19:00:00,1225.73696072,28.8765456984,449.965327239,0.0,249.203635341,299.044362409,6.55047219904,0.0,6.55047219904
 07/28  20:00:00,1112.46455379,28.5601696556,438.015786221,0.0,149.522181205,249.203635341,6.55435686867,0.0,6.55435686867
 07/28  21:00:00,1074.27616032,28.5601696556,426.172298141,0.0,149.522181205,249.203635341,4.36303553755,0.0,4.36303553755
 07/28  22:00:00,349.356708034,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931877079,0.0,2.18931877079
 07/28  23:00:00,299.991948929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926915545,0.0,2.18926915545
 07/28  24:00:00,287.769751151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921956657,0.0,2.18921956657
 07/29  01:00:00,237.92902266,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  02:00:00,237.929022619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944968219,0.0,2.18944968219
 07/29  03:00:00,237.929022581,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939774947,0.0,2.18939774947
 07/29  04:00:00,250.151220379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934576743,0.0,2.18934576743
 07/29  05:00:00,240.422317724,0.0,0.0,0.0,24.9203635341,149.522181205,4.36313340874,0.0,4.36313340874
 07/29  06:00:00,683.40406447,32.2109406118,222.63999024,0.0,49.8407270682,199.362908273,9.69227890443,7.50161071464,2.19066818979
 07/29  07:00:00,889.382590055,28.977868077,395.196106993,0.0,49.8407270682,199.362908273,17.3864228441,13.0194464241,4.36697642009
 07/29  08:00:00,1201.64234547,30.4986133126,449.151168788,0.0,249.203635341,249.203635341,8.16027161103,1.61049618507,6.54977542596
 07/29  09:00:00,1159.68378245,30.6781613175,443.377446347,0.0,249.203635341,249.203635341,9.35168244435,0.60716258196,8.74451986239
 07/29  10:00:00,1120.51654062,29.7938895863,453.984555744,0.0,249.203635341,249.203635341,6.64363740755,0.0848243118841,6.55881309567
 07/29  11:00:00,1148.68099107,28.8296595207,483.111471955,0.0,249.203635341,249.203635341,8.74957209513,0.0,8.74957209513
 07/29  12:00:00,1148.96207356,29.6132692916,482.610313259,0.0,249.203635341,249.203635341,6.56135373086,0.0,6.56135373086
 07/29  13:00:00,1146.54623874,29.8253174318,479.992991558,0.0,249.203635341,249.203635341,8.73897863009,0.0,8.73897863009
 07/29  14:00:00,881.207968649,28.8840656186,464.791327422,0.0,74.7610906023,174.442544739,4.37356399303,0.0,4.37356399303
 07/29  15:00:00,883.812440114,28.6334565845,467.647319708,0.0,74.7610906023,174.442544739,6.54554224312,0.0,6.54554224312
 07/29  16:00:00,932.629125457,29.384423707,466.823791245,0.0,74.7610906023,174.442544739,4.37175096116,0.0,4.37175096116
 07/29  17:00:00,885.06651552,29.8193001389,458.052420629,0.0,24.9203635341,149.522181205,4.36146274985,0.0,4.36146274985
 07/29  18:00:00,715.241590289,20.0409249148,325.295310867,0.0,24.9203635341,149.522181205,2.19093796699,0.0,2.19093796699
 07/29  19:00:00,647.434678531,16.5172447607,285.407541213,0.0,24.9203635341,149.522181205,2.19094436953,0.0,2.19094436953
 07/29  20:00:00,350.11296314,0.367052003198,13.4616762844,0.0,24.9203635341,149.522181205,2.19095317031,0.0,2.19095317031
 07/29  21:00:00,299.041835658,0.0,0.0,0.0,24.9203635341,149.522181205,4.36449970169,0.0,4.36449970169
 07/29  22:00:00,274.595615958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931041263,0.0,2.18931041263
 07/29  23:00:00,250.151220414,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925826394,0.0,2.18925826394
 07/29  24:00:00,237.929022682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920614858,0.0,2.18920614858
 07/30  01:00:00,237.92856569,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852566331,0.0,2.18852566331
 07/30  02:00:00,237.928565442,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864111714,0.0,2.18864111714
 07/30  03:00:00,237.928565147,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  04:00:00,250.150763264,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885228021,0.0,2.1885228021
 07/30  05:00:00,248.965526433,0.0,0.0,0.0,24.9203635341,149.522181205,4.36163430192,0.0,4.36163430192
 07/30  06:00:00,310.047079012,2.09456942096,28.8341714148,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,721.680327428,19.9980277961,316.75760179,0.0,24.9203635341,149.522181205,2.18859282038,0.0,2.18859282038
 07/30  08:00:00,732.323078709,18.6444634299,326.083399334,0.0,24.9203635341,149.522181205,2.18859116424,0.0,2.18859116424
 07/30  09:00:00,792.659759794,22.5484590749,412.466310085,0.0,24.9203635341,149.522181205,2.18831963061,0.0,2.18831963061
 07/30  10:00:00,687.328648297,18.4982391045,364.15507624,0.0,24.9203635341,149.522181205,0.5084872039,0.0,0.5084872039
 07/30  11:00:00,649.931386533,18.5708169825,347.173163676,0.0,24.9203635341,149.522181205,3.87121185551,0.0,3.87121185551
 07/30  12:00:00,529.242503521,11.6159378625,251.503806098,0.0,24.9203635341,149.522181205,2.19015564412,0.0,2.19015564412
 07/30  13:00:00,588.526078797,12.440290587,294.289272658,0.0,24.9203635341,149.522181205,2.19244310382,0.0,2.19244310382
 07/30  14:00:00,618.082463434,13.416355159,307.947660748,0.0,24.9203635341,149.522181205,4.35994920156,0.0,4.35994920156
 07/30  15:00:00,747.210340313,21.5830471843,418.06492711,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  16:00:00,735.633137482,18.7467491462,363.251661983,0.0,24.9203635341,149.522181205,2.18869616748,0.0,2.18869616748
 07/30  17:00:00,834.442211274,22.5651559666,417.565464083,0.0,24.9203635341,149.522181205,2.18867108341,0.0,2.18867108341
 07/30  18:00:00,778.786520894,18.7302448905,369.754950904,0.0,24.9203635341,149.522181205,2.18869258706,0.0,2.18869258706
 07/30  19:00:00,779.47183219,19.0803977881,393.4590686,0.0,24.9203635341,149.522181205,2.18865176952,0.0,2.18865176952
 07/30  20:00:00,323.48394984,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  21:00:00,299.040922204,0.0,0.0,0.0,24.9203635341,149.522181205,4.36162354608,0.0,4.36162354608
 07/30  22:00:00,274.595158685,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  23:00:00,250.150763166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864121695,0.0,2.18864121695
 07/30  24:00:00,237.928565716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852260946,0.0,2.18852260946
 07/31  01:00:00,287.769747137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925966869,0.0,2.18925966869
 07/31  02:00:00,287.76974718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920315736,0.0,2.18920315736
 07/31  03:00:00,287.76974716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942975883,0.0,2.18942975883
 07/31  04:00:00,299.991944904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937303873,0.0,2.18937303873
 07/31  05:00:00,323.727070286,0.0,0.0,0.0,49.8407270682,199.362908273,2.1916080554,0.0,2.1916080554
 07/31  06:00:00,948.151840339,30.6247292475,469.750802698,0.0,49.8407270682,199.362908273,6.25821359027,1.89682895267,4.3613846376
 07/31  07:00:00,1066.57178561,28.5601696556,465.325693404,0.0,149.522181205,199.362908273,12.0086863624,5.44894385796,6.55974250446
 07/31  08:00:00,1619.73943124,29.2804185072,469.432503013,0.0,448.566543614,448.566543614,13.1702927855,0.0,13.1702927855
 07/31  09:00:00,1552.53545374,30.6391474408,437.680896528,0.0,448.566543614,448.566543614,15.3806606814,0.0,15.3806606814
 07/31  10:00:00,1494.06865497,31.9407757154,427.947620682,0.0,448.566543614,448.566543614,13.185696454,0.0,13.185696454
 07/31  11:00:00,1522.36374579,33.3189582354,453.568190027,0.0,448.566543614,448.566543614,17.6260602804,0.0,17.6260602804
 07/31  12:00:00,1483.28113357,31.9276032691,465.713107797,0.0,448.566543614,398.725816546,22.1084602448,0.0,22.1084602448
 07/31  13:00:00,1525.54134426,36.7036213009,453.35793857,0.0,448.566543614,448.566543614,19.8801025976,0.0,19.8801025976
 07/31  14:00:00,1520.07548552,37.3167794871,447.288034633,0.0,448.566543614,448.566543614,13.1629381904,0.0,13.1629381904
 07/31  15:00:00,1528.31155833,39.411349031,453.635820701,0.0,448.566543614,448.566543614,11.1621154959,0.193647144421,10.9684683515
 07/31  16:00:00,1579.1688564,40.9679422373,453.911193837,0.0,448.566543614,448.566543614,17.6100784526,0.0,17.6100784526
 07/31  17:00:00,1467.4165814,35.4663295825,460.45001853,0.0,348.885089477,398.725816546,8.75903477134,0.0,8.75903477134
 07/31  18:00:00,1278.41076637,29.3372964971,476.938422297,0.0,249.203635341,299.044362409,8.74503912864,0.0,8.74503912864
 07/31  19:00:00,1249.83104344,28.7290606834,473.414063112,0.0,249.203635341,299.044362409,6.54986952858,0.0,6.54986952858
 07/31  20:00:00,1159.87225744,28.5601696556,481.883440444,0.0,149.522181205,249.203635341,6.55428980714,0.0,6.55428980714
 07/31  21:00:00,1128.56380577,28.5601696556,475.020993548,0.0,149.522181205,249.203635341,5.65394192632,3.46228537132,2.191656555
 07/31  22:00:00,349.356704139,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934477215,0.0,2.18934477215
 07/31  23:00:00,299.991944984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942849258,0.0,2.18942849258
 07/31  24:00:00,287.769747121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937162976,0.0,2.18937162976
 08/01  01:00:00,287.76974586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931199869,0.0,2.18931199869
 08/01  02:00:00,287.769745886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925326121,0.0,2.18925326121
 08/01  03:00:00,287.769745937,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891944804,0.0,2.1891944804
 08/01  04:00:00,299.991943713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941846938,0.0,2.18941846938
 08/01  05:00:00,323.727068507,0.0,0.0,0.0,49.8407270682,199.362908273,2.19164797865,0.0,2.19164797865
 08/01  06:00:00,937.664562198,32.3520067702,458.702744044,0.0,49.8407270682,199.362908273,12.7367049125,8.37513771636,4.36156719616
 08/01  07:00:00,1052.49327007,28.5601696556,452.799582915,0.0,149.522181205,199.362908273,34.1172858791,27.5584764707,6.55880940836
 08/01  08:00:00,1617.31847078,29.5482156043,466.743726708,0.0,448.566543614,448.566543614,13.2089252851,0.0386984446075,13.1702268405
 08/01  09:00:00,1573.82049427,31.3662415343,458.092967537,0.0,448.566543614,448.566543614,15.3804529901,0.0,15.3804529901
 08/01  10:00:00,1509.60665802,32.5299605026,441.603761985,0.0,448.566543614,448.566543614,13.1854108515,0.0,13.1854108515
 08/01  11:00:00,1500.18431414,34.2321048916,430.475623102,0.0,448.566543614,448.566543614,17.6257259298,0.0,17.6257259298
 08/01  12:00:00,1449.77472809,33.0358969747,431.098422622,0.0,448.566543614,398.725816546,22.1073592199,0.0,22.1073592199
 08/01  13:00:00,1486.620809,38.2518487895,413.700391575,0.0,448.566543614,448.566543614,19.878910272,0.0,19.878910272
 08/01  14:00:00,1484.04065864,38.450125674,411.689415487,0.0,448.566543614,448.566543614,13.1621909863,0.0,13.1621909863
 08/01  15:00:00,1484.50656675,40.1676192353,410.130287799,0.0,448.566543614,448.566543614,10.9703393289,0.0,10.9703393289
 08/01  16:00:00,1531.65138886,40.8764705597,408.316834923,0.0,448.566543614,448.566543614,17.6087293159,0.0,17.6087293159
 08/01  17:00:00,1437.82068101,32.9096889056,433.410765618,0.0,348.885089477,398.725816546,8.75839128372,0.0,8.75839128372
 08/01  18:00:00,1258.00540277,28.6307004672,457.239660343,0.0,249.203635341,299.044362409,8.74437531863,0.0,8.74437531863
 08/01  19:00:00,1260.40229264,28.5722354236,475.598475582,0.0,249.203635341,299.044362409,6.55014384459,0.0,6.55014384459
 08/01  20:00:00,1163.96646794,28.5601696556,485.969909895,0.0,149.522181205,249.203635341,17.3281536231,10.7743947898,6.55375883331
 08/01  21:00:00,1134.02413617,28.5601696556,480.465883071,0.0,149.522181205,249.203635341,27.14229734,24.950812218,2.19148512196
 08/01  22:00:00,349.356702919,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931632376,0.0,2.18931632376
 08/01  23:00:00,299.991943705,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892563927,0.0,2.1892563927
 08/01  24:00:00,287.769745948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919740998,0.0,2.18919740998
 08/02  01:00:00,287.769744741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941827382,0.0,2.18941827382
 08/02  02:00:00,287.769744685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935740293,0.0,2.18935740293
 08/02  03:00:00,287.769744678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929648437,0.0,2.18929648437
 08/02  04:00:00,299.99194251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923554139,0.0,2.18923554139
 08/02  05:00:00,323.7270662,0.0,0.0,0.0,49.8407270682,199.362908273,2.19145933288,0.0,2.19145933288
 08/02  06:00:00,916.833066822,32.3828056839,441.805421582,0.0,49.8407270682,199.362908273,18.693969247,14.3322481184,4.3617211286
 08/02  07:00:00,1037.59164406,28.6948676788,438.672819418,0.0,149.522181205,199.362908273,25.699885315,19.1402236927,6.55966162229
 08/02  08:00:00,1591.93474364,32.6667838547,438.24120289,0.0,448.566543614,448.566543614,13.5357511989,0.366972247242,13.1687789516
 08/02  09:00:00,1548.07617273,35.944913626,428.034637204,0.0,448.566543614,448.566543614,13.1841890605,0.0,13.1841890605
 08/02  10:00:00,1511.86332565,37.5035075132,438.886887366,0.0,448.566543614,448.566543614,15.3809345083,0.0,15.3809345083
 08/02  11:00:00,1511.09723316,38.7141900377,436.906469195,0.0,448.566543614,448.566543614,17.6278639262,0.0,17.6278639262
 08/02  12:00:00,1463.7797599,36.3770551998,441.762308277,0.0,448.566543614,398.725816546,22.1069373736,0.0,22.1069373736
 08/02  13:00:00,1509.30814416,41.6397734202,432.188614095,0.0,448.566543614,448.566543614,19.8756690765,0.0,19.8756690765
 08/02  14:00:00,1508.7584821,41.9737106288,431.314108228,0.0,448.566543614,448.566543614,13.1601256847,0.0,13.1601256847
 08/02  15:00:00,1508.36688071,43.6021330274,429.294548621,0.0,448.566543614,448.566543614,10.9727238527,0.0,10.9727238527
 08/02  16:00:00,1539.83885048,40.0568977589,417.951133423,0.0,448.566543614,448.566543614,17.6105802104,0.0,17.6105802104
 08/02  17:00:00,1427.66335431,39.1283347647,418.097802354,0.0,348.885089477,398.725816546,8.75952258247,0.0,8.75952258247
 08/02  18:00:00,1218.25399981,31.1598464691,417.794949031,0.0,249.203635341,299.044362409,8.74443421114,0.0,8.74443421114
 08/02  19:00:00,1211.25583988,29.0842786042,428.781113535,0.0,249.203635341,299.044362409,4.37285115211,0.0,4.37285115211
 08/02  20:00:00,1126.44240021,28.5601696556,448.453589522,0.0,149.522181205,249.203635341,6.55523921094,0.0,6.55523921094
 08/02  21:00:00,1105.97565262,28.5601696556,452.435332871,0.0,149.522181205,249.203635341,4.36308360461,0.0,4.36308360461
 08/02  22:00:00,349.356701572,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920737545,0.0,2.18920737545
 08/02  23:00:00,299.9919425,0.0,0.0,0.0,24.9203635341,199.362908273,2.189428695,0.0,2.189428695
 08/02  24:00:00,287.76974463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936757063,0.0,2.18936757063
 08/03  01:00:00,287.769743491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930339439,0.0,2.18930339439
 08/03  02:00:00,287.76974352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924056887,0.0,2.18924056887
 08/03  03:00:00,287.76974358,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891777142,0.0,2.1891777142
 08/03  04:00:00,299.991941323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939698208,0.0,2.18939698208
 08/03  05:00:00,323.727064262,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148168336,0.0,2.19148168336
 08/03  06:00:00,952.693068562,32.7904628209,471.883309542,0.0,49.8407270682,199.362908273,3.92551695305,1.73458757041,2.19092938264
 08/03  07:00:00,1062.72192264,29.3656957505,460.582308364,0.0,149.522181205,199.362908273,12.5007327983,3.76249321596,8.73823958233
 08/03  08:00:00,1579.0494412,35.2083666986,422.814584918,0.0,448.566543614,448.566543614,13.1665808031,0.0,13.1665808031
 08/03  09:00:00,1535.06660724,38.4412934079,412.983642959,0.0,448.566543614,448.566543614,13.181194478,0.0,13.181194478
 08/03  10:00:00,1507.8676315,39.9724661523,432.569056385,0.0,448.566543614,448.566543614,15.3835427146,0.0,15.3835427146
 08/03  11:00:00,1516.51524257,40.8561240186,440.182557183,0.0,448.566543614,448.566543614,17.628458489,0.0,17.628458489
 08/03  12:00:00,1471.66865288,37.7758929708,448.252377843,0.0,448.566543614,398.725816546,19.8962162565,0.0,19.8962162565
 08/03  13:00:00,1514.9602279,43.3329677986,436.147514362,0.0,448.566543614,448.566543614,19.8786515173,0.0,19.8786515173
 08/03  14:00:00,1512.60110404,43.532647866,433.597806021,0.0,448.566543614,448.566543614,13.167619366,0.0,13.167619366
 08/03  15:00:00,1512.56586708,46.1856439814,430.910032375,0.0,448.566543614,448.566543614,13.1600981849,0.0,13.1600981849
 08/03  16:00:00,1557.1020566,48.7682313426,423.969833804,0.0,448.566543614,448.566543614,15.4090637019,0.0,15.4090637019
 08/03  17:00:00,1450.37415398,42.7493671223,436.124571591,0.0,348.885089477,398.725816546,10.9436254382,0.0,10.9436254382
 08/03  18:00:00,1259.85689915,33.0445448137,454.677320396,0.0,249.203635341,299.044362409,6.56329471954,0.0,6.56329471954
 08/03  19:00:00,1256.6840489,29.5185614749,470.933912647,0.0,249.203635341,299.044362409,6.55019732083,0.0,6.55019732083
 08/03  20:00:00,1156.63658695,28.5790790224,478.628870252,0.0,149.522181205,249.203635341,6.55391041416,0.0,6.55391041416
 08/03  21:00:00,1104.09515652,28.5601696556,453.119539859,0.0,149.522181205,249.203635341,4.36278266851,0.0,4.36278266851
 08/03  22:00:00,349.356700457,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919139543,0.0,2.18919139543
 08/03  23:00:00,299.991941358,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  24:00:00,287.769743509,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894104816,0.0,2.1894104816
 08/04  01:00:00,287.76974241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934557518,0.0,2.18934557518
 08/04  02:00:00,287.769742427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928092675,0.0,2.18928092675
 08/04  03:00:00,287.769742478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921623422,0.0,2.18921623422
 08/04  04:00:00,299.991940344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943322369,0.0,2.18943322369
 08/04  05:00:00,323.727063742,0.0,0.0,0.0,49.8407270682,199.362908273,4.36288117998,0.0,4.36288117998
 08/04  06:00:00,621.262116971,32.823124721,162.227442438,0.0,49.8407270682,199.362908273,8.40096664299,6.21016380687,2.19080283612
 08/04  07:00:00,929.956538389,29.0293688576,343.648269774,0.0,149.522181205,199.362908273,16.204921266,9.64555120614,6.55937005983
 08/04  08:00:00,1564.15887641,34.9186029446,413.933298674,0.0,448.566543614,448.566543614,13.1991155653,0.026799358624,13.1723162067
 08/04  09:00:00,1568.27634928,37.9422530794,446.016399954,0.0,448.566543614,448.566543614,15.3766613718,0.0,15.3766613718
 08/04  10:00:00,1503.99333563,38.7537227968,429.76669938,0.0,448.566543614,448.566543614,13.1874832787,0.0,13.1874832787
 08/04  11:00:00,1508.43939559,39.0793040105,433.88354004,0.0,448.566543614,448.566543614,17.6275049821,0.0,17.6275049821
 08/04  12:00:00,1485.7562195,36.104460826,464.153878344,0.0,448.566543614,398.725816546,22.1060789797,0.0,22.1060789797
 08/04  13:00:00,1538.15014763,41.3861032842,462.644520059,0.0,448.566543614,448.566543614,19.8788852434,0.0,19.8788852434
 08/04  14:00:00,1532.66980805,41.6962395949,456.136126863,0.0,448.566543614,448.566543614,13.1646107979,0.0,13.1646107979
 08/04  15:00:00,1533.90049543,43.5539179401,456.856773455,0.0,448.566543614,448.566543614,10.9664410677,0.0,10.9664410677
 08/04  16:00:00,1573.89131295,45.1127952501,449.217277544,0.0,448.566543614,448.566543614,17.6087168078,0.0,17.6087168078
 08/04  17:00:00,1455.54881997,38.1446255609,449.282048285,0.0,348.885089477,398.725816546,8.75842515423,0.0,8.75842515423
 08/04  18:00:00,1249.50927978,29.4373760366,449.813970963,0.0,249.203635341,299.044362409,8.74435578571,0.0,8.74435578571
 08/04  19:00:00,1229.28020473,28.7703861228,446.397062697,0.0,249.203635341,299.044362409,6.55051112708,0.0,6.55051112708
 08/04  20:00:00,1128.57299801,28.5601696556,451.35487915,0.0,149.522181205,249.203635341,6.55365292073,0.0,6.55365292073
 08/04  21:00:00,1122.42679316,28.5601696556,468.886075516,0.0,149.522181205,249.203635341,2.75037102051,0.558908657314,2.1914623632
 08/04  22:00:00,349.35669959,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942663861,0.0,2.18942663861
 08/04  23:00:00,299.991940379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922997399,0.0,2.18922997399
 08/04  24:00:00,287.769742635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916511642,0.0,2.18916511642
 08/05  01:00:00,237.929014496,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893796488,0.0,2.1893796488
 08/05  02:00:00,237.92901446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931320833,0.0,2.18931320833
 08/05  03:00:00,237.929014474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924673127,0.0,2.18924673127
 08/05  04:00:00,250.151212329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918023858,0.0,2.18918023858
 08/05  05:00:00,248.96597058,0.0,0.0,0.0,24.9203635341,149.522181205,2.19138963951,0.0,2.19138963951
 08/05  06:00:00,911.8091753,33.0363748831,430.1320991,0.0,49.8407270682,199.362908273,5.4692219993,1.10757734283,4.36164465647
 08/05  07:00:00,944.942918836,28.5601696556,443.28613901,0.0,49.8407270682,199.362908273,18.9699956117,14.6029476182,4.36704799356
 08/05  08:00:00,1190.64042952,28.5601696556,439.961907058,0.0,249.203635341,249.203635341,9.28613229662,4.91253057004,4.37360172658
 08/05  09:00:00,1143.81899899,28.5601696556,431.121074164,0.0,249.203635341,249.203635341,11.2462202375,2.50196696147,8.74425327603
 08/05  10:00:00,1085.1335181,28.5601696556,423.773897454,0.0,249.203635341,249.203635341,7.00261346771,0.444464575917,6.5581488918
 08/05  11:00:00,1098.0024614,28.7176536451,435.614263012,0.0,249.203635341,249.203635341,8.75096447285,0.0,8.75096447285
 08/05  12:00:00,1122.4020948,29.3262974188,456.337339823,0.0,249.203635341,249.203635341,8.74117760694,0.0,8.74117760694
 08/05  13:00:00,1118.04644661,30.3465693219,450.96187416,0.0,249.203635341,249.203635341,6.558791216,0.0,6.558791216
 08/05  14:00:00,869.61110262,29.3759252515,452.702626438,0.0,74.7610906023,174.442544739,6.54954812883,0.0,6.54954812883
 08/05  15:00:00,873.628841204,28.9050173179,457.19218103,0.0,74.7610906023,174.442544739,4.370586144,0.0,4.370586144
 08/05  16:00:00,923.405363048,28.5601696556,458.424305261,0.0,74.7610906023,174.442544739,4.37170546442,0.0,4.37170546442
 08/05  17:00:00,884.096703063,28.7313045904,457.042054399,0.0,24.9203635341,149.522181205,4.54775164965,0.186320436062,4.36143121359
 08/05  18:00:00,771.873934861,19.2083818202,384.926753728,0.0,24.9203635341,149.522181205,2.19093478699,0.0,2.19093478699
 08/05  19:00:00,743.208799107,18.212348977,376.459138315,0.0,24.9203635341,149.522181205,2.19092689938,0.0,2.19092689938
 08/05  20:00:00,323.485308153,0.0,0.0,0.0,24.9203635341,149.522181205,4.36144568329,0.0,4.36144568329
 08/05  21:00:00,299.041820558,0.0,0.0,0.0,24.9203635341,149.522181205,2.19217233386,0.0,2.19217233386
 08/05  22:00:00,274.595607825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939881432,0.0,2.18939881432
 08/05  23:00:00,250.151212196,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933215193,0.0,2.18933215193
 08/05  24:00:00,237.929014419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926550619,0.0,2.18926550619
 08/06  01:00:00,237.928559499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857756412,0.0,2.18857756412
 08/06  02:00:00,237.928559368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814102207,0.0,2.18814102207
 08/06  03:00:00,237.928558927,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  04:00:00,250.150756965,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885470881,0.0,2.1885470881
 08/06  05:00:00,248.965515611,0.0,0.0,0.0,24.9203635341,149.522181205,4.36159734342,0.0,4.36159734342
 08/06  06:00:00,327.031928028,2.09456942096,45.3744790396,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  07:00:00,797.659465103,22.8571992221,386.937720053,0.0,24.9203635341,149.522181205,2.18857384286,0.0,2.18857384286
 08/06  08:00:00,708.70525774,18.4162662306,303.705204639,0.0,24.9203635341,149.522181205,2.18867407597,0.0,2.18867407597
 08/06  09:00:00,747.869806255,22.9485394681,369.709960349,0.0,24.9203635341,149.522181205,2.18863590988,0.0,2.18863590988
 08/06  10:00:00,633.239594513,18.1736203069,312.709368931,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  11:00:00,658.630519173,19.9917282758,339.463703487,0.0,24.9203635341,149.522181205,4.36032690743,0.0,4.36032690743
 08/06  12:00:00,609.84121189,14.7134568742,295.632887115,0.0,24.9203635341,149.522181205,2.19014034023,0.0,2.19014034023
 08/06  13:00:00,710.728927794,21.6378306792,383.518156162,0.0,24.9203635341,149.522181205,2.19230335421,0.0,2.19230335421
 08/06  14:00:00,646.848959163,17.685717094,329.819375744,0.0,24.9203635341,149.522181205,4.36024491921,0.0,4.36024491921
 08/06  15:00:00,625.1982681,17.1420908073,306.788139301,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  16:00:00,716.652496875,18.687063244,346.17720955,0.0,24.9203635341,149.522181205,2.18864093042,0.0,2.18864093042
 08/06  17:00:00,806.959745428,22.677157368,392.556784092,0.0,24.9203635341,149.522181205,2.18864860182,0.0,2.18864860182
 08/06  18:00:00,756.41062444,18.7738670558,349.591480995,0.0,24.9203635341,149.522181205,2.18865625654,0.0,2.18865625654
 08/06  19:00:00,586.356960178,13.3746256575,230.161051951,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  20:00:00,323.4839438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861725096,0.0,2.18861725096
 08/06  21:00:00,299.040911362,0.0,0.0,0.0,24.9203635341,149.522181205,4.36154333309,0.0,4.36154333309
 08/06  22:00:00,274.595152501,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  23:00:00,250.150757267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864216461,0.0,2.18864216461
 08/06  24:00:00,237.928559639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851082647,0.0,2.18851082647
 08/07  01:00:00,287.769739838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927726847,0.0,2.18927726847
 08/07  02:00:00,287.769739848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920771018,0.0,2.18920771018
 08/07  03:00:00,287.769739881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941900867,0.0,2.18941900867
 08/07  04:00:00,299.99193757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934932954,0.0,2.18934932954
 08/07  05:00:00,323.727058395,0.0,0.0,0.0,49.8407270682,199.362908273,2.19126922803,0.0,2.19126922803
 08/07  06:00:00,718.205674711,30.7393263291,258.452377117,0.0,49.8407270682,199.362908273,9.35545984404,4.99379681367,4.36166303037
 08/07  07:00:00,947.149945487,28.5601696556,361.05721497,0.0,149.522181205,199.362908273,15.9016573005,9.3428381343,6.55881916625
 08/07  08:00:00,1553.50108063,29.6836231356,408.406926652,0.0,448.566543614,448.566543614,13.1706798061,0.00446723233735,13.1662125738
 08/07  09:00:00,1575.87025172,30.7034402551,460.805581726,0.0,448.566543614,448.566543614,13.1812979823,0.0,13.1812979823
