Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/07  10:00:00,1512.02835868,32.0842758903,444.471183852,0.0,448.566543614,448.566543614,15.3812236978,0.0,15.3812236978
 08/07  11:00:00,1497.04400458,33.7483819735,427.819096503,0.0,448.566543614,448.566543614,17.6274138778,0.0,17.6274138778
 08/07  12:00:00,1449.41941316,32.2739862399,431.505088552,0.0,448.566543614,398.725816546,19.8941086269,0.0,19.8941086269
 08/07  13:00:00,1504.39374802,37.4022915124,431.547938341,0.0,448.566543614,448.566543614,19.875963711,0.0,19.875963711
 08/07  14:00:00,1512.06321038,38.2304059211,438.362181737,0.0,448.566543614,448.566543614,13.1658862474,0.0,13.1658862474
 08/07  15:00:00,1509.02992678,40.3558351874,433.203923137,0.0,448.566543614,448.566543614,13.1581519707,0.0,13.1581519707
 08/07  16:00:00,1541.87791259,42.247115667,416.493214846,0.0,448.566543614,448.566543614,15.4083848259,0.0,15.4083848259
 08/07  17:00:00,1424.40182842,37.1257687915,416.75175232,0.0,348.885089477,398.725816546,10.9429625372,0.0,10.9429625372
 08/07  18:00:00,1248.48915326,30.9840724559,445.370063188,0.0,249.203635341,299.044362409,6.56313748069,0.0,6.56313748069
 08/07  19:00:00,1252.20136954,28.9393732481,467.030432253,0.0,249.203635341,299.044362409,6.54973775261,0.0,6.54973775261
 08/07  20:00:00,1160.25955814,28.5601696556,482.270764938,0.0,149.522181205,249.203635341,6.55477159303,0.0,6.55477159303
 08/07  21:00:00,1138.10905652,28.5601696556,484.56583831,0.0,149.522181205,249.203635341,6.23754772199,4.04613649383,2.19141122816
 08/07  22:00:00,349.356696736,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939459668,0.0,2.18939459668
 08/07  23:00:00,299.991937548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932401281,0.0,2.18932401281
 08/07  24:00:00,287.769739752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925425421,0.0,2.18925425421
 08/08  01:00:00,287.769738996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918292583,0.0,2.18918292583
 08/08  02:00:00,287.769739004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939271642,0.0,2.18939271642
 08/08  03:00:00,287.76973895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932167585,0.0,2.18932167585
 08/08  04:00:00,299.99193676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925061224,0.0,2.18925061224
 08/08  05:00:00,323.727057739,0.0,0.0,0.0,49.8407270682,199.362908273,4.36277414409,0.0,4.36277414409
 08/08  06:00:00,909.056450404,32.3568632568,435.459772874,0.0,49.8407270682,199.362908273,7.38736024519,5.19647604634,2.19088419885
 08/08  07:00:00,1055.94910325,29.0404082057,454.420425015,0.0,149.522181205,199.362908273,14.2758830268,7.7171768527,6.55870617412
 08/08  08:00:00,1586.95637244,33.3419891119,432.587930868,0.0,448.566543614,448.566543614,13.1690172457,0.0,13.1690172457
 08/08  09:00:00,1560.73500578,36.3396644461,440.034110049,0.0,448.566543614,448.566543614,13.1839101286,0.0,13.1839101286
 08/08  10:00:00,1517.2790884,38.5190070473,443.287197997,0.0,448.566543614,448.566543614,15.3799965373,0.0,15.3799965373
 08/08  11:00:00,1515.43996955,40.1701449364,439.793304117,0.0,448.566543614,448.566543614,17.6257517183,0.0,17.6257517183
 08/08  12:00:00,1469.0969023,37.6946756959,445.761894784,0.0,448.566543614,398.725816546,21.5578579625,0.0,21.5578579625
 08/08  13:00:00,1510.70746444,43.3904468923,431.837321192,0.0,448.566543614,448.566543614,20.4156338214,0.0,20.4156338214
 08/08  14:00:00,1508.09344829,43.5029469241,429.11988085,0.0,448.566543614,448.566543614,10.9747440466,0.0,10.9747440466
 08/08  15:00:00,1509.85173745,45.8472294784,428.534350401,0.0,448.566543614,448.566543614,13.1601577349,0.0,13.1601577349
 08/08  16:00:00,1560.99096229,43.5671445171,433.059867641,0.0,448.566543614,448.566543614,15.4083831313,0.0,15.4083831313
 08/08  17:00:00,1446.40090507,35.9250269761,438.975687067,0.0,348.885089477,398.725816546,10.9432275305,0.0,10.9432275305
 08/08  18:00:00,1241.01532086,29.3973332898,439.482973157,0.0,249.203635341,299.044362409,6.56300316105,0.0,6.56300316105
 08/08  19:00:00,1230.99953317,28.8407931716,445.927178821,0.0,249.203635341,299.044362409,6.5498948829,0.0,6.5498948829
 08/08  20:00:00,1126.45565313,28.5601696556,448.466861197,0.0,149.522181205,249.203635341,6.55305900353,0.0,6.55305900353
 08/08  21:00:00,1101.96405867,28.5601696556,448.423606379,0.0,149.522181205,249.203635341,4.10195636309,0.197466730871,3.90448963222
 08/08  22:00:00,349.356695736,0.0,0.0,0.0,49.8407270682,199.362908273,0.477358591595,0.0,0.477358591595
 08/08  23:00:00,299.991936589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935115882,0.0,2.18935115882
 08/08  24:00:00,287.769738803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927998524,0.0,2.18927998524
 08/09  01:00:00,287.769738121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920755102,0.0,2.18920755102
 08/09  02:00:00,287.769738207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941573657,0.0,2.18941573657
 08/09  03:00:00,287.769738149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934340458,0.0,2.18934340458
 08/09  04:00:00,299.991935958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927104742,0.0,2.18927104742
 08/09  05:00:00,332.270723452,0.0,0.0,0.0,49.8407270682,199.362908273,4.36315185959,0.0,4.36315185959
 08/09  06:00:00,952.250834169,33.1152234013,470.493358321,0.0,49.8407270682,199.362908273,5.46513261381,3.27452406178,2.19060855203
 08/09  07:00:00,1062.84768527,28.5601696556,461.512024039,0.0,149.522181205,199.362908273,12.5389280615,5.9813281498,6.55759991167
 08/09  08:00:00,1575.10437485,31.5650900064,423.90474803,0.0,448.566543614,448.566543614,13.1701039206,0.0,13.1701039206
 08/09  09:00:00,1532.62770261,35.6965428134,417.67678923,0.0,448.566543614,448.566543614,15.3781150476,0.0,15.3781150476
 08/09  10:00:00,1507.21606138,39.5076526258,433.186719636,0.0,448.566543614,448.566543614,13.1844584472,0.0,13.1844584472
 08/09  11:00:00,1511.275349,41.1922224575,434.606612287,0.0,448.566543614,448.566543614,17.6252613302,0.0,17.6252613302
 08/09  12:00:00,1462.87630083,38.638896248,438.597082266,0.0,448.566543614,398.725816546,22.1048442338,0.0,22.1048442338
 08/09  13:00:00,1513.04964339,44.0176992827,433.552257371,0.0,448.566543614,448.566543614,19.8727970785,0.0,19.8727970785
 08/09  14:00:00,1512.98871784,44.644868133,432.87322881,0.0,448.566543614,448.566543614,10.9705472591,0.0,10.9705472591
 08/09  15:00:00,1512.81296747,46.9198922235,430.422923241,0.0,448.566543614,448.566543614,13.1613391979,0.0,13.1613391979
 08/09  16:00:00,1560.80122045,48.5040707256,427.933206428,0.0,448.566543614,448.566543614,15.4073911832,0.0,15.4073911832
 08/09  17:00:00,1446.97863164,41.8211311722,433.657314051,0.0,348.885089477,398.725816546,10.9441310406,0.0,10.9441310406
 08/09  18:00:00,1252.35116917,32.5842613409,447.631896983,0.0,249.203635341,299.044362409,8.74293963096,0.0,8.74293963096
 08/09  19:00:00,1220.21577463,29.446462208,427.827879744,0.0,249.203635341,299.044362409,4.373396271,0.0,4.373396271
 08/09  20:00:00,1122.86584009,28.5632287559,444.916066983,0.0,149.522181205,249.203635341,6.55400314305,0.0,6.55400314305
 08/09  21:00:00,1109.27214741,28.5601696556,455.731837954,0.0,149.522181205,249.203635341,4.36287637554,0.0,4.36287637554
 08/09  22:00:00,349.356695057,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923694871,0.0,2.18923694871
 08/09  23:00:00,299.991935981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916453598,0.0,2.18916453598
 08/09  24:00:00,287.769738177,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  01:00:00,287.769737449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937150039,0.0,2.18937150039
 08/10  02:00:00,287.769737431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929804833,0.0,2.18929804833
 08/10  03:00:00,287.76973747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922456574,0.0,2.18922456574
 08/10  04:00:00,299.991935352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915107257,0.0,2.18915107257
 08/10  05:00:00,332.270722452,0.0,0.0,0.0,49.8407270682,199.362908273,4.36260896248,0.0,4.36260896248
 08/10  06:00:00,944.651366156,33.4334504191,462.577974283,0.0,49.8407270682,199.362908273,2.24996188438,0.0591970471694,2.19076483721
 08/10  07:00:00,1052.55612105,28.8583805321,450.926293135,0.0,149.522181205,199.362908273,6.91421868064,0.355182609518,6.55903607112
 08/10  08:00:00,1571.88346959,35.6743223283,416.340913353,0.0,448.566543614,448.566543614,13.1709146073,0.0,13.1709146073
 08/10  09:00:00,1527.26204471,39.7542930123,407.822357045,0.0,448.566543614,448.566543614,15.3769524498,0.0,15.3769524498
 08/10  10:00:00,1495.23870896,41.7669806353,420.920239442,0.0,448.566543614,448.566543614,13.1851450039,0.0,13.1851450039
 08/10  11:00:00,1511.29032525,42.9400470883,432.873771284,0.0,448.566543614,448.566543614,17.6236190309,0.0,17.6236190309
 08/10  12:00:00,1461.97708257,39.5220657494,436.814701824,0.0,448.566543614,398.725816546,22.1027288784,0.0,22.1027288784
 08/10  13:00:00,1509.84454325,45.0322390926,429.332624795,0.0,448.566543614,448.566543614,19.8734196768,0.0,19.8734196768
 08/10  14:00:00,1509.16184155,44.9547352554,428.736490672,0.0,448.566543614,448.566543614,11.3437452971,0.0,11.3437452971
 08/10  15:00:00,1508.66145004,46.8707730167,426.320527346,0.0,448.566543614,448.566543614,12.7867118218,0.0,12.7867118218
 08/10  16:00:00,1555.89412752,48.3113859576,423.2580518,0.0,448.566543614,448.566543614,16.5176763735,0.0,16.5176763735
 08/10  17:00:00,1432.96112277,42.615140964,419.96093024,0.0,348.885089477,398.725816546,9.84061912983,0.0,9.84061912983
 08/10  18:00:00,1215.20902037,31.8480989486,415.19164291,0.0,249.203635341,299.044362409,8.74365200398,0.0,8.74365200398
 08/10  19:00:00,1241.81336965,28.9936040719,448.044541492,0.0,249.203635341,299.044362409,4.37347679835,0.0,4.37347679835
 08/10  20:00:00,1120.32884377,28.5602511518,442.339976528,0.0,149.522181205,249.203635341,6.55411019377,0.0,6.55411019377
 08/10  21:00:00,1099.55422713,28.5601696556,446.013918646,0.0,149.522181205,249.203635341,4.36295105642,0.0,4.36295105642
 08/10  22:00:00,349.3566944,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927396025,0.0,2.18927396025
 08/10  23:00:00,299.991935291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920037009,0.0,2.18920037009
 08/10  24:00:00,287.769737526,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  01:00:00,287.769736878,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894059595,0.0,2.1894059595
 08/11  02:00:00,287.769736825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933143968,0.0,2.18933143968
 08/11  03:00:00,287.769736839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925688691,0.0,2.18925688691
 08/11  04:00:00,299.991934705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918232179,0.0,2.18918232179
 08/11  05:00:00,332.270721379,0.0,0.0,0.0,49.8407270682,199.362908273,4.36266487759,0.0,4.36266487759
 08/11  06:00:00,960.559346562,33.3279955637,478.59126963,0.0,49.8407270682,199.362908273,2.44586173015,0.25507032947,2.19079140068
 08/11  07:00:00,1059.3043507,28.5601696556,457.972471499,0.0,149.522181205,199.362908273,7.28184158024,0.723744956287,6.55809662396
 08/11  08:00:00,1584.6024979,32.0527139813,431.523339558,0.0,448.566543614,448.566543614,13.1709447767,0.0,13.1709447767
 08/11  09:00:00,1533.44679272,34.3160255593,416.473653556,0.0,448.566543614,448.566543614,15.3752877111,0.0,15.3752877111
 08/11  10:00:00,1475.84841821,35.6531173457,410.533239748,0.0,448.566543614,448.566543614,13.1850683012,0.0,13.1850683012
 08/11  11:00:00,1494.04522164,39.9925244032,422.038128947,0.0,448.566543614,448.566543614,17.6234099806,0.0,17.6234099806
 08/11  12:00:00,1457.73053322,36.9783595001,436.897409323,0.0,448.566543614,398.725816546,22.1022998508,0.0,22.1022998508
 08/11  13:00:00,1513.25872187,43.0141989565,434.764850125,0.0,448.566543614,448.566543614,19.8729387972,0.0,19.8729387972
 08/11  14:00:00,1512.50004568,41.4969816606,435.532452043,0.0,448.566543614,448.566543614,10.9688954803,0.0,10.9688954803
 08/11  15:00:00,1515.36562779,44.0720265611,436.38341128,0.0,448.566543614,448.566543614,13.1613851788,0.0,13.1613851788
 08/11  16:00:00,1566.76332467,47.1960505047,436.995275724,0.0,448.566543614,448.566543614,15.4072348304,0.0,15.4072348304
 08/11  17:00:00,1448.47162783,41.318140181,436.129138287,0.0,348.885089477,398.725816546,10.9440402842,0.0,10.9440402842
 08/11  18:00:00,1249.3270482,32.1115079854,445.550052996,0.0,249.203635341,299.044362409,8.74284481844,0.0,8.74284481844
 08/11  19:00:00,1209.17425228,29.1580503288,422.311202449,0.0,249.203635341,299.044362409,4.37334601808,0.0,4.37334601808
 08/11  20:00:00,1095.28871114,28.5601696556,422.819211974,0.0,149.522181205,249.203635341,6.55390276625,0.0,6.55390276625
 08/11  21:00:00,1106.39019352,28.5601696556,453.096720089,0.0,149.522181205,249.203635341,7.12083335614,2.75801631374,4.3628170424
 08/11  22:00:00,349.356693782,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920717244,0.0,2.18920717244
 08/11  23:00:00,299.991934724,0.0,0.0,0.0,24.9203635341,199.362908273,1.22589410108,0.0,1.22589410108
 08/11  24:00:00,287.76973689,0.0,0.0,0.0,24.9203635341,199.362908273,0.982920275609,0.0,0.982920275609
 08/12  01:00:00,237.929009216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933710924,0.0,2.18933710924
 08/12  02:00:00,237.929009225,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892616403,0.0,2.1892616403
 08/12  03:00:00,237.929009287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918615204,0.0,2.18918615204
 08/12  04:00:00,250.151207138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939057785,0.0,2.18939057785
 08/12  05:00:00,257.509630181,0.0,0.0,0.0,24.9203635341,149.522181205,4.3624821981,0.0,4.3624821981
 08/12  06:00:00,938.900212803,32.6656181103,461.138433291,0.0,49.8407270682,199.362908273,6.26497692596,4.07426131392,2.19071561204
 08/12  07:00:00,928.379542891,28.5601696556,432.303852079,0.0,49.8407270682,199.362908273,16.5826008533,12.2153017578,4.36729909544
 08/12  08:00:00,1190.40879865,28.5601696556,441.323822173,0.0,249.203635341,249.203635341,6.90657377289,0.356841061339,6.54973271155
 08/12  09:00:00,1175.9624829,28.5601696556,461.774630657,0.0,249.203635341,249.203635341,6.56289279273,0.0,6.56289279273
 08/12  10:00:00,1115.41883505,28.5612679621,451.731091581,0.0,249.203635341,249.203635341,8.7379413928,0.0,8.7379413928
 08/12  11:00:00,1107.8991048,28.8287842359,444.117664717,0.0,249.203635341,249.203635341,6.5664916895,0.0,6.5664916895
 08/12  12:00:00,1123.30487798,30.4261751173,456.1402661,0.0,249.203635341,249.203635341,8.74115370985,0.0,8.74115370985
 08/12  13:00:00,1124.95776664,30.5865506463,457.633231361,0.0,249.203635341,249.203635341,6.55826408882,0.0,6.55826408882
 08/12  14:00:00,861.389203989,29.0772343865,445.450491668,0.0,74.7610906023,174.442544739,6.5497730412,0.0,6.5497730412
 08/12  15:00:00,858.618481004,28.7093006358,444.059013722,0.0,74.7610906023,174.442544739,4.3701172169,0.0,4.3701172169
 08/12  16:00:00,910.496298749,28.5601696556,447.00593798,0.0,74.7610906023,174.442544739,6.54705752174,0.0,6.54705752174
 08/12  17:00:00,870.605953571,28.5601696556,445.492757935,0.0,24.9203635341,149.522181205,13.9817217679,11.7908936636,2.19082810435
 08/12  18:00:00,296.667695967,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077442299,0.0,2.19077442299
 08/12  19:00:00,289.310634172,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071726452,0.0,2.19071726452
 08/12  20:00:00,323.485300972,0.0,0.0,0.0,24.9203635341,149.522181205,4.36145743161,0.0,4.36145743161
 08/12  21:00:00,299.041811336,0.0,0.0,0.0,24.9203635341,149.522181205,2.19205729449,0.0,2.19205729449
 08/12  22:00:00,274.595602723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920787397,0.0,2.18920787397
 08/12  23:00:00,250.151207196,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913231284,0.0,2.18913231284
 08/12  24:00:00,237.929009319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933683856,0.0,2.18933683856
 08/13  01:00:00,237.928555773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846318907,0.0,2.18846318907
 08/13  02:00:00,237.928555823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855507834,0.0,2.18855507834
 08/13  03:00:00,237.928555647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864669822,0.0,2.18864669822
 08/13  04:00:00,250.15075301,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  05:00:00,257.509175773,0.0,0.0,0.0,24.9203635341,149.522181205,4.36163798273,0.0,4.36163798273
 08/13  06:00:00,272.221939896,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  07:00:00,296.666335493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864613117,0.0,2.18864613117
 08/13  08:00:00,695.557862797,16.4115035106,307.424855433,0.0,24.9203635341,149.522181205,2.18839251248,0.0,2.18839251248
 08/13  09:00:00,831.384510463,22.8645734808,450.901974059,0.0,24.9203635341,149.522181205,2.18864583785,0.0,2.18864583785
 08/13  10:00:00,725.521969733,17.1542900067,407.262244435,0.0,24.9203635341,149.522181205,2.18864522289,0.0,2.18864522289
 08/13  11:00:00,764.050096391,18.6678757429,450.012670692,0.0,24.9203635341,149.522181205,2.1901118321,0.0,2.1901118321
 08/13  12:00:00,809.521105812,19.0698429314,485.203181747,0.0,24.9203635341,149.522181205,2.19013157575,0.0,2.19013157575
 08/13  13:00:00,858.343349028,21.9613773863,528.05318379,0.0,24.9203635341,149.522181205,4.36474738491,0.0,4.36474738491
 08/13  14:00:00,812.649338406,19.0971320685,488.425491452,0.0,24.9203635341,149.522181205,2.190149145,0.0,2.190149145
 08/13  15:00:00,860.523837022,22.0442967119,530.111061417,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  16:00:00,855.089298528,19.2250777943,481.855949961,0.0,24.9203635341,149.522181205,2.18863604941,0.0,2.18863604941
 08/13  17:00:00,931.592357114,22.2961395004,515.470671475,0.0,24.9203635341,149.522181205,2.18863544879,0.0,2.18863544879
 08/13  18:00:00,868.625239724,19.2237417573,458.870712281,0.0,24.9203635341,149.522181205,2.18863484406,0.0,2.18863484406
 08/13  19:00:00,905.747676997,21.4887591539,498.613606437,0.0,24.9203635341,149.522181205,2.18858803834,0.0,2.18858803834
 08/13  20:00:00,401.250017967,0.764602004984,51.1368582668,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  21:00:00,299.040904722,0.0,0.0,0.0,24.9203635341,149.522181205,4.36151829181,0.0,4.36151829181
 08/13  22:00:00,274.595148679,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  23:00:00,250.150753192,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858673167,0.0,2.18858673167
 08/13  24:00:00,237.928555797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844771784,0.0,2.18844771784
 08/14  01:00:00,287.769735628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915374831,0.0,2.18915374831
 08/14  02:00:00,287.769735586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935650827,0.0,2.18935650827
 08/14  03:00:00,287.769735537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927944551,0.0,2.18927944551
 08/14  04:00:00,299.99193336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920237588,0.0,2.18920237588
 08/14  05:00:00,332.270718264,0.0,0.0,0.0,49.8407270682,199.362908273,2.19138457388,0.0,2.19138457388
 08/14  06:00:00,938.491287977,33.3350206778,456.516286504,0.0,49.8407270682,199.362908273,4.47811992069,0.116511451972,4.36160846872
 08/14  07:00:00,1062.22827807,28.5601696556,460.896328935,0.0,149.522181205,199.362908273,7.38797136124,0.829523049578,6.55844831166
 08/14  08:00:00,1601.37344013,28.7633866059,451.583623012,0.0,448.566543614,448.566543614,13.1660791329,0.0,13.1660791329
 08/14  09:00:00,1543.57966295,31.2101649583,428.400272963,0.0,448.566543614,448.566543614,13.1805815697,0.0,13.1805815697
 08/14  10:00:00,1483.90128948,33.8413626901,416.75991475,0.0,448.566543614,448.566543614,15.3799656904,0.0,15.3799656904
 08/14  11:00:00,1483.92495669,35.4166953263,415.114406778,0.0,448.566543614,448.566543614,17.6251733072,0.0,17.6251733072
 08/14  12:00:00,1438.40493975,31.1819162469,423.336468489,0.0,448.566543614,398.725816546,19.8935002357,0.0,19.8935002357
 08/14  13:00:00,1477.64554514,34.7166603249,411.93196804,0.0,448.566543614,448.566543614,19.8718095651,0.0,19.8718095651
 08/14  14:00:00,1476.92658014,35.6058242599,411.756774169,0.0,448.566543614,448.566543614,13.1631643442,0.0,13.1631643442
 08/14  15:00:00,1486.81224718,35.6658497507,417.650345004,0.0,448.566543614,448.566543614,13.1552452131,0.0,13.1552452131
 08/14  16:00:00,1532.97557386,35.9774784943,414.416262485,0.0,448.566543614,448.566543614,15.4064492133,0.0,15.4064492133
 08/14  17:00:00,1410.03067929,31.7806706311,412.524485868,0.0,348.885089477,398.725816546,8.75780947407,0.0,8.75780947407
 08/14  18:00:00,1220.28758471,28.621236524,423.336767987,0.0,249.203635341,299.044362409,8.74362856451,0.0,8.74362856451
 08/14  19:00:00,1221.58969504,28.5601696556,430.308719751,0.0,249.203635341,299.044362409,6.54953393561,0.0,6.54953393561
 08/14  20:00:00,1119.62813685,28.5601696556,441.718944909,0.0,149.522181205,249.203635341,19.0174221439,12.4645021338,6.5529200101
 08/14  21:00:00,1104.37127359,28.5601696556,450.808373705,0.0,149.522181205,249.203635341,33.6531068326,31.461861991,2.1912448416
 08/14  22:00:00,349.356692362,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936254674,0.0,2.18936254674
 08/14  23:00:00,299.991933235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928540105,0.0,2.18928540105
 08/14  24:00:00,287.769735475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920826857,0.0,2.18920826857
 08/15  01:00:00,287.769735222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913031678,0.0,2.18913031678
 08/15  02:00:00,287.769735133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933242436,0.0,2.18933242436
 08/15  03:00:00,287.76973511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925475197,0.0,2.18925475197
 08/15  04:00:00,299.991932953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917708107,0.0,2.18917708107
 08/15  05:00:00,332.270717549,0.0,0.0,0.0,49.8407270682,199.362908273,2.19150475006,0.0,2.19150475006
 08/15  06:00:00,944.641255967,32.3793233024,466.127610305,0.0,49.8407270682,199.362908273,29.5765076528,27.3856609203,2.19084673254
 08/15  07:00:00,1039.59693398,28.5601696556,442.318469506,0.0,149.522181205,199.362908273,55.7056293019,46.9683522092,8.7372770927
 08/15  08:00:00,1585.3073102,29.5342171761,438.825458002,0.0,448.566543614,448.566543614,15.8714456977,2.70676108582,13.1646846119
 08/15  09:00:00,1553.01210633,31.0380786756,441.723970426,0.0,448.566543614,448.566543614,13.8355645258,0.657064687262,13.1784998385
 08/15  10:00:00,1522.70635379,31.7611343711,456.537285746,0.0,448.566543614,448.566543614,15.5693122074,0.187733079575,15.3815791278
 08/15  11:00:00,1542.33780756,32.407716029,474.453611027,0.0,448.566543614,448.566543614,15.4216715696,0.0,15.4216715696
 08/15  12:00:00,1490.13006516,30.6749492863,473.814830187,0.0,448.566543614,398.725816546,22.1038731143,0.0,22.1038731143
 08/15  13:00:00,1523.05033459,36.8512082356,450.719469326,0.0,448.566543614,448.566543614,19.8767354258,0.0,19.8767354258
 08/15  14:00:00,1494.76540036,37.859625116,421.66843923,0.0,448.566543614,448.566543614,13.1608962356,0.0,13.1608962356
 08/15  15:00:00,1498.90072054,38.7394131678,425.187510929,0.0,448.566543614,448.566543614,10.967837628,0.0,10.967837628
 08/15  16:00:00,1550.77809287,41.0546894454,425.359490111,0.0,448.566543614,448.566543614,17.6063733474,0.0,17.6063733474
 08/15  17:00:00,1432.03489765,36.4863736498,424.048353969,0.0,348.885089477,398.725816546,8.7588966833,0.0,8.7588966833
 08/15  18:00:00,1271.93023376,29.9510899922,469.844147115,0.0,249.203635341,299.044362409,8.74313023953,0.0,8.74313023953
 08/15  19:00:00,1263.02173613,28.6296938065,470.181893052,0.0,249.203635341,299.044362409,7.22617447203,2.85253926509,4.37363520695
 08/15  20:00:00,1122.24580709,28.5601696556,447.608164346,0.0,149.522181205,249.203635341,26.5982395597,20.0437933601,6.55444619952
 08/15  21:00:00,1088.47405006,28.5601696556,439.210281709,0.0,149.522181205,249.203635341,32.4522483459,28.0896283627,4.36261998315
 08/15  22:00:00,349.356692026,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925535805,0.0,2.18925535805
 08/15  23:00:00,299.991932958,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891776509,0.0,2.1891776509
 08/15  24:00:00,287.769735165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937952567,0.0,2.18937952567
 08/16  01:00:00,287.76973479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930099206,0.0,2.18930099206
 08/16  02:00:00,287.769734775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922285515,0.0,2.18922285515
 08/16  03:00:00,287.769734824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914472192,0.0,2.18914472192
 08/16  04:00:00,299.991932629,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  05:00:00,332.270717617,0.0,0.0,0.0,49.8407270682,199.362908273,4.36312708142,0.0,4.36312708142
 08/16  06:00:00,601.296521388,32.199768173,143.348359189,0.0,49.8407270682,199.362908273,41.1271459677,38.9365063938,2.19063957388
 08/16  07:00:00,952.063839161,28.5601696556,363.9331662,0.0,149.522181205,199.362908273,32.115553998,25.5568519692,6.55870202874
 08/16  08:00:00,1565.07627212,30.097518897,418.820989967,0.0,448.566543614,448.566543614,14.1364621311,0.964590270411,13.1718718607
 08/16  09:00:00,1571.27485618,33.2561082548,454.451382266,0.0,448.566543614,448.566543614,15.476676988,0.102830205295,15.3738467827
 08/16  10:00:00,1537.67415228,34.5650764901,467.636222485,0.0,448.566543614,448.566543614,13.1856630371,0.0,13.1856630371
 08/16  11:00:00,1535.22058088,36.2428572753,463.50124305,0.0,448.566543614,448.566543614,17.6237738278,0.0,17.6237738278
 08/16  12:00:00,1490.13961024,34.7084458268,469.790879534,0.0,448.566543614,398.725816546,22.1021963366,0.0,22.1021963366
 08/16  13:00:00,1537.98002155,39.8206002837,462.726333928,0.0,448.566543614,448.566543614,19.8725337684,0.0,19.8725337684
 08/16  14:00:00,1538.51263348,40.1045733665,464.771581815,0.0,448.566543614,448.566543614,10.9687056943,0.0,10.9687056943
 08/16  15:00:00,1534.42952441,41.1103650043,460.12796182,0.0,448.566543614,448.566543614,13.1610186835,0.0,13.1610186835
 08/16  16:00:00,1581.0623394,42.4990229483,457.660634605,0.0,448.566543614,448.566543614,15.406467439,0.0,15.406467439
 08/16  17:00:00,1467.0435146,36.7005341488,460.071996361,0.0,348.885089477,398.725816546,10.9435334314,0.0,10.9435334314
 08/16  18:00:00,1255.86549884,29.7352503109,456.399825996,0.0,249.203635341,299.044362409,7.00780437356,0.0,7.00780437356
 08/16  19:00:00,1239.35129941,28.6126359323,440.363975408,0.0,249.203635341,299.044362409,6.10575017737,0.0,6.10575017737
 08/16  20:00:00,1125.7384705,28.5601696556,449.321183662,0.0,149.522181205,249.203635341,10.4446933666,3.89160195938,6.55309140723
 08/16  21:00:00,1096.88057402,28.5601696556,446.195716267,0.0,149.522181205,249.203635341,18.4418874769,14.0793032948,4.36258418209
 08/16  22:00:00,349.35669177,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/16  23:00:00,299.991932622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937034097,0.0,2.18937034097
 08/16  24:00:00,287.769734793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929215235,0.0,2.18929215235
 08/17  01:00:00,287.769734624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921361136,0.0,2.18921361136
 08/17  02:00:00,287.769734713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913513662,0.0,2.18913513662
 08/17  03:00:00,287.769734668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933621938,0.0,2.18933621938
 08/17  04:00:00,299.991932466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925769767,0.0,2.18925769767
 08/17  05:00:00,332.270717838,0.0,0.0,0.0,49.8407270682,199.362908273,4.3630859015,0.0,4.3630859015
 08/17  06:00:00,892.236919955,32.5009488155,419.383023935,0.0,49.8407270682,199.362908273,11.0706722803,8.8801026326,2.19056964774
 08/17  07:00:00,1030.11050824,28.6097265716,431.826851511,0.0,149.522181205,199.362908273,19.5199169799,12.9615922388,6.55832474113
 08/17  08:00:00,1607.36504858,31.9939609734,454.344604779,0.0,448.566543614,448.566543614,13.2495298517,0.0804861512,13.1690437005
 08/17  09:00:00,1567.82951956,32.8235572405,450.644762054,0.0,448.566543614,448.566543614,15.3784453961,0.0,15.3784453961
 08/17  10:00:00,1515.34705804,36.5707966668,443.303414202,0.0,448.566543614,448.566543614,13.1827640565,0.0,13.1827640565
 08/17  11:00:00,1515.16134808,39.1622317971,440.522635231,0.0,448.566543614,448.566543614,17.624775089,0.0,17.624775089
 08/17  12:00:00,1474.09841761,36.3523687856,452.105765747,0.0,448.566543614,398.725816546,19.8924421553,0.0,19.8924421553
 08/17  13:00:00,1527.75518898,39.8043958038,452.47114214,0.0,448.566543614,448.566543614,19.876438699,0.0,19.876438699
 08/17  14:00:00,1516.72258033,41.7048523962,439.547139188,0.0,448.566543614,448.566543614,13.1662320597,0.0,13.1662320597
 08/17  15:00:00,1510.67472767,44.3217870881,430.882808704,0.0,448.566543614,448.566543614,13.1581322047,0.0,13.1581322047
 08/17  16:00:00,1556.24015239,46.2590998442,425.617139605,0.0,448.566543614,448.566543614,15.4075521862,0.0,15.4075521862
 08/17  17:00:00,1447.24380276,40.4456791919,435.297953893,0.0,348.885089477,398.725816546,10.9424582436,0.0,10.9424582436
 08/17  18:00:00,1238.16749448,31.4703163389,434.56218174,0.0,249.203635341,299.044362409,6.56277613818,0.0,6.56277613818
 08/17  19:00:00,1202.35350073,28.8345012489,400.20011726,0.0,249.203635341,299.044362409,6.54975575535,0.0,6.54975575535
 08/17  20:00:00,1051.45757459,28.5601696556,376.125127752,0.0,149.522181205,249.203635341,6.55427765448,0.0,6.55427765448
 08/17  21:00:00,1008.58842946,28.5601696556,362.028998456,0.0,149.522181205,249.203635341,5.39537774396,3.20410861141,2.19126913255
 08/17  22:00:00,349.356691757,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939499421,0.0,2.18939499421
 08/17  23:00:00,299.991932577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917597744,0.0,2.18917597744
 08/17  24:00:00,287.769734796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937689173,0.0,2.18937689173
 08/18  01:00:00,287.769734588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929803812,0.0,2.18929803812
 08/18  02:00:00,287.769734599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921928679,0.0,2.18921928679
 08/18  03:00:00,287.769734668,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891405428,0.0,2.1891405428
 08/18  04:00:00,299.99193241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934130098,0.0,2.18934130098
 08/18  05:00:00,340.814383614,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915193621,0.0,2.1915193621
 08/18  06:00:00,413.111398902,32.4803970367,8.29475445138,0.0,49.8407270682,199.362908273,28.3422489276,23.9805248001,4.36172412752
 08/18  07:00:00,753.323291466,28.5652387842,171.548464106,0.0,149.522181205,199.362908273,29.8409277087,23.2821000323,6.55882767643
 08/18  08:00:00,1479.11155233,31.8323495845,337.764741449,0.0,448.566543614,448.566543614,14.1445138988,0.977856165777,13.166657733
 08/18  09:00:00,1466.02489689,33.1577519764,353.420539743,0.0,448.566543614,448.566543614,13.2347609967,0.0536629290064,13.1810980677
 08/18  10:00:00,1429.02290678,34.8258294519,359.211392482,0.0,448.566543614,448.566543614,15.3804266072,0.0,15.3804266072
 08/18  11:00:00,1443.71627922,37.4364020937,370.803399556,0.0,448.566543614,448.566543614,17.6255520048,0.0,17.6255520048
 08/18  12:00:00,1391.47081572,35.6355691721,378.148887448,0.0,448.566543614,398.725816546,19.8936695046,0.0,19.8936695046
 08/18  13:00:00,1469.76426681,40.8575287929,396.408449139,0.0,448.566543614,448.566543614,19.8718413041,0.0,19.8718413041
 08/18  14:00:00,1485.5353145,41.0117511721,409.052976186,0.0,448.566543614,448.566543614,13.1640809762,0.0,13.1640809762
 08/18  15:00:00,1486.72478487,41.8845632679,411.748178478,0.0,448.566543614,448.566543614,13.1551938691,0.0,13.1551938691
 08/18  16:00:00,1519.61279848,41.9008890819,402.011125397,0.0,448.566543614,448.566543614,15.4062477124,0.0,15.4062477124
 08/18  17:00:00,1379.04618707,33.5970102955,386.509802124,0.0,348.885089477,398.725816546,8.75771649551,0.0,8.75771649551
 08/18  18:00:00,1168.96513965,28.6447685186,382.299299836,0.0,249.203635341,299.044362409,8.74352565295,0.0,8.74352565295
 08/18  19:00:00,1174.51774197,28.5725745429,386.818973193,0.0,249.203635341,299.044362409,6.54944696894,0.0,6.54944696894
 08/18  20:00:00,1048.96374114,28.5601696556,386.394047784,0.0,149.522181205,249.203635341,13.6860218546,7.13320953178,6.55281232287
 08/18  21:00:00,869.746299827,28.5601696556,236.60608992,0.0,149.522181205,249.203635341,36.3373707813,34.145730974,2.19163980729
 08/18  22:00:00,349.356691335,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933042409,0.0,2.18933042409
 08/18  23:00:00,299.991932247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925161165,0.0,2.18925161165
 08/18  24:00:00,287.769734519,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891728169,0.0,2.1891728169
 08/19  01:00:00,237.929007409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937323559,0.0,2.18937323559
 08/19  02:00:00,237.929007343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929432492,0.0,2.18929432492
 08/19  03:00:00,237.929007354,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892154181,0.0,2.1892154181
 08/19  04:00:00,250.151205225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913652674,0.0,2.18913652674
 08/19  05:00:00,266.053292453,0.0,0.0,0.0,24.9203635341,149.522181205,2.19146080646,0.0,2.19146080646
 08/19  06:00:00,609.688914862,31.8107430641,163.592524075,0.0,49.8407270682,199.362908273,38.0822080486,35.8914058317,2.19080221695
 08/19  07:00:00,480.933169547,28.5611597327,17.7487053865,0.0,49.8407270682,199.362908273,48.7726795976,44.4052456686,4.36743392901
 08/19  08:00:00,905.028152851,29.1815929135,173.653075087,0.0,249.203635341,249.203635341,32.1883621443,25.6390662079,6.54929593643
 08/19  09:00:00,1047.51156116,29.6091139657,347.120333327,0.0,249.203635341,249.203635341,27.3572665339,18.6141880739,8.74307845992
 08/19  10:00:00,1036.08434347,29.0098184892,377.933138304,0.0,249.203635341,249.203635341,18.5180069181,11.959705335,6.55830158313
 08/19  11:00:00,1049.69006616,29.0502292007,386.09907743,0.0,249.203635341,249.203635341,15.4554315038,6.70717735669,8.74825414715
 08/19  12:00:00,1058.85133224,30.142312929,392.611543782,0.0,249.203635341,249.203635341,10.0241752095,3.46402649441,6.56014871508
 08/19  13:00:00,1067.45882595,30.5191441959,400.201203737,0.0,249.203635341,249.203635341,9.4357153036,0.697744359503,8.7379709441
 08/19  14:00:00,818.175263512,29.4914142916,402.225269807,0.0,74.7610906023,174.442544739,4.45377991649,0.0805090748463,4.37327084165
 08/19  15:00:00,826.854267697,28.7287666814,415.095356004,0.0,74.7610906023,174.442544739,4.36984678437,0.0,4.36984678437
 08/19  16:00:00,884.731420138,28.7143887394,424.04496929,0.0,74.7610906023,174.442544739,6.54792098137,0.0,6.54792098137
 08/19  17:00:00,854.016067654,28.5601696556,430.024545217,0.0,24.9203635341,149.522181205,3.20688777134,1.01628667222,2.19060109913
 08/19  18:00:00,296.667693726,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073315144,0.0,2.19073315144
 08/19  19:00:00,297.854298115,0.0,0.0,0.0,24.9203635341,149.522181205,4.36147468753,0.0,4.36147468753
 08/19  20:00:00,323.485297471,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074350555,0.0,2.19074350555
 08/19  21:00:00,299.041808491,0.0,0.0,0.0,24.9203635341,149.522181205,4.36432230666,0.0,4.36432230666
 08/19  22:00:00,274.595600844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935676464,0.0,2.18935676464
 08/19  23:00:00,250.151205146,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892778557,0.0,2.1892778557
 08/19  24:00:00,237.929007335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919895278,0.0,2.18919895278
 08/20  01:00:00,237.928554158,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  02:00:00,237.928554546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858975688,0.0,2.18858975688
 08/20  03:00:00,237.92855476,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884484309,0.0,2.1884484309
 08/20  04:00:00,250.150752386,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885375008,0.0,2.1885375008
 08/20  05:00:00,266.052839845,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061632893,0.0,2.19061632893
 08/20  06:00:00,272.221939249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844220716,0.0,2.18844220716
 08/20  07:00:00,296.666334474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853126306,0.0,2.18853126306
 08/20  08:00:00,296.666334258,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  09:00:00,259.999741271,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862011054,0.0,2.18862011054
 08/20  10:00:00,211.110950273,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884787961,0.0,2.1884787961
 08/20  11:00:00,211.111855903,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012469221,0.0,2.19012469221
 08/20  12:00:00,211.111855808,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001032149,0.0,2.19001032149
 08/20  13:00:00,211.113215539,0.0,0.0,0.0,24.9203635341,149.522181205,4.36423945166,0.0,4.36423945166
 08/20  14:00:00,211.111855812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988805737,0.0,2.18988805737
 08/20  15:00:00,211.110950096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854547768,0.0,2.18854547768
 08/20  16:00:00,259.999740941,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  17:00:00,296.666334367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863428576,0.0,2.18863428576
 08/20  18:00:00,296.666334757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849298338,0.0,2.18849298338
 08/20  19:00:00,297.852939274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858192,0.0,2.18858192
 08/20  20:00:00,323.483939115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844056225,0.0,2.18844056225
 08/20  21:00:00,299.040902242,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024007078,0.0,2.19024007078
 08/20  22:00:00,274.595147863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857551822,0.0,2.18857551822
 08/20  23:00:00,250.150751915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843412698,0.0,2.18843412698
 08/20  24:00:00,237.928554082,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/21  01:00:00,287.769734427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931876417,0.0,2.18931876417
 08/21  02:00:00,287.769734458,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892399225,0.0,2.1892399225
 08/21  03:00:00,287.769734541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916110088,0.0,2.18916110088
 08/21  04:00:00,299.991932358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936172054,0.0,2.18936172054
 08/21  05:00:00,340.814383962,0.0,0.0,0.0,49.8407270682,199.362908273,4.36273262445,0.0,4.36273262445
 08/21  06:00:00,908.016695334,32.4636624152,433.145400589,0.0,49.8407270682,199.362908273,24.6715515994,22.480780521,2.19077107838
 08/21  07:00:00,1038.75836029,28.5601696556,439.691191089,0.0,149.522181205,199.362908273,40.7254117267,34.167489414,6.5579223127
 08/21  08:00:00,1612.7941137,31.4893220307,460.276922025,0.0,448.566543614,448.566543614,15.1867959902,2.01830792643,13.1684880638
 08/21  09:00:00,1569.55134203,32.8370127809,452.352032564,0.0,448.566543614,448.566543614,14.7155401326,1.53257328457,13.182966848
 08/21  10:00:00,1510.85007854,33.1968064088,442.179761238,0.0,448.566543614,448.566543614,16.2996768275,0.92118354648,15.378493281
 08/21  11:00:00,1497.22180521,33.6200474697,428.125127233,0.0,448.566543614,448.566543614,17.8334634362,0.210243852334,17.6232195839
 08/21  12:00:00,1444.15239954,31.3350084189,427.416256469,0.0,448.566543614,398.725816546,20.1798113111,0.286289783707,19.8935215274
 08/21  13:00:00,1480.80510741,37.9500697195,410.440193997,0.0,448.566543614,448.566543614,19.8741397728,0.0,19.8741397728
 08/21  14:00:00,1497.32895631,40.1692942269,424.037407053,0.0,448.566543614,448.566543614,13.1650509043,0.0,13.1650509043
 08/21  15:00:00,1513.20089308,41.9749710722,435.926860508,0.0,448.566543614,448.566543614,13.1569717811,0.0,13.1569717811
 08/21  16:00:00,1564.01183098,43.5405097945,436.748294678,0.0,448.566543614,448.566543614,15.4061377807,0.0,15.4061377807
 08/21  17:00:00,1448.61907002,37.8826228821,439.236277629,0.0,348.885089477,398.725816546,10.9414794644,0.0,10.9414794644
 08/21  18:00:00,1253.55113166,30.2393032308,451.17683285,0.0,249.203635341,299.044362409,6.56218733332,0.0,6.56218733332
 08/21  19:00:00,1243.11358379,28.5687703294,442.43315427,0.0,249.203635341,299.044362409,6.54955195498,0.0,6.54955195498
 08/21  20:00:00,1101.79529333,28.5601696556,426.71885186,0.0,149.522181205,249.203635341,12.9642922355,6.41060388681,6.55368834874
 08/21  21:00:00,1074.45072591,28.5601696556,424.392243222,0.0,149.522181205,249.203635341,16.907649274,14.7161462975,2.19150297645
 08/21  22:00:00,349.356691646,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934161818,0.0,2.18934161818
 08/21  23:00:00,299.991932434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926198321,0.0,2.18926198321
 08/21  24:00:00,287.769734655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918318923,0.0,2.18918318923
 08/22  01:00:00,287.769734811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938408463,0.0,2.18938408463
 08/22  02:00:00,287.769734719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930547056,0.0,2.18930547056
 08/22  03:00:00,287.769734711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922686527,0.0,2.18922686527
 08/22  04:00:00,299.991932567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914827911,0.0,2.18914827911
 08/22  05:00:00,340.814383525,0.0,0.0,0.0,49.8407270682,199.362908273,2.19132638921,0.0,2.19132638921
 08/22  06:00:00,909.955566882,32.4644309037,441.111232828,0.0,49.8407270682,199.362908273,14.4201746447,10.0584950144,4.3616796303
 08/22  07:00:00,1033.34963341,28.6450918382,434.084964347,0.0,149.522181205,199.362908273,18.7011490089,12.1419313198,6.55921768907
 08/22  08:00:00,1589.51529589,33.4156216089,435.07318498,0.0,448.566543614,448.566543614,13.2549946056,0.0894775146077,13.165517091
 08/22  09:00:00,1546.4272253,36.5482708578,425.609170711,0.0,448.566543614,448.566543614,13.1799287882,0.0,13.1799287882
 08/22  10:00:00,1510.09821349,39.209264743,435.416087354,0.0,448.566543614,448.566543614,15.3811360828,0.0,15.3811360828
 08/22  11:00:00,1510.33642622,41.1579702208,433.70197968,0.0,448.566543614,448.566543614,17.6240528249,0.0,17.6240528249
 08/22  12:00:00,1466.15475551,38.4733392786,442.041133763,0.0,448.566543614,398.725816546,19.8920596708,0.0,19.8920596708
 08/22  13:00:00,1515.56821262,40.8506211777,439.237943118,0.0,448.566543614,448.566543614,19.8702501137,0.0,19.8702501137
 08/22  14:00:00,1507.37591832,43.4058380304,428.49949353,0.0,448.566543614,448.566543614,13.1638813429,0.0,13.1638813429
 08/22  15:00:00,1507.59081997,45.7851395168,426.335537138,0.0,448.566543614,448.566543614,10.9656025473,0.0,10.9656025473
 08/22  16:00:00,1561.15002811,47.3283756156,429.457745047,0.0,448.566543614,448.566543614,17.6056181021,0.0,17.6056181021
 08/22  17:00:00,1446.37031606,40.3537673324,434.51637959,0.0,348.885089477,398.725816546,8.7570035397,0.0,8.7570035397
 08/22  18:00:00,1248.1052772,29.9797542831,445.990529295,0.0,249.203635341,299.044362409,8.74388745394,0.0,8.74388745394
 08/22  19:00:00,1258.25849346,28.7779564863,456.161655088,0.0,249.203635341,299.044362409,4.3728386066,0.0,4.3728386066
 08/22  20:00:00,1123.71008766,28.5601696556,447.384771108,0.0,149.522181205,249.203635341,6.55499666219,0.0,6.55499666219
 08/22  21:00:00,1074.52554865,28.5601696556,426.789758984,0.0,149.522181205,249.203635341,4.3629874703,0.0,4.3629874703
 08/22  22:00:00,349.356691509,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915879973,0.0,2.18915879973
 08/22  23:00:00,299.991932411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935968433,0.0,2.18935968433
 08/22  24:00:00,287.769734567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928107661,0.0,2.18928107661
 08/23  01:00:00,287.769734795,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892030139,0.0,2.1892030139
 08/23  02:00:00,287.769734875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897587784,0.0,2.18897587784
 08/23  03:00:00,287.769734756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932608591,0.0,2.18932608591
 08/23  04:00:00,299.991932524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924780844,0.0,2.18924780844
 08/23  05:00:00,340.814383957,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129352286,0.0,2.19129352286
 08/23  06:00:00,716.257674125,32.7381767069,254.870449773,0.0,49.8407270682,199.362908273,11.1523109944,8.96148811101,2.19082288342
 08/23  07:00:00,952.315443178,28.7891268405,366.920006577,0.0,149.522181205,199.362908273,22.5635011202,13.8256591261,8.73784199411
 08/23  08:00:00,1548.85785182,34.2549848324,401.683093458,0.0,448.566543614,448.566543614,13.2416530065,0.0782982152027,13.1633547913
 08/23  09:00:00,1568.59419339,37.08625711,447.682895431,0.0,448.566543614,448.566543614,13.1770840864,0.0,13.1770840864
 08/23  10:00:00,1510.72393553,39.5217021446,435.729374472,0.0,448.566543614,448.566543614,13.1869585833,0.0,13.1869585833
 08/23  11:00:00,1512.17199186,41.9426195365,434.752894507,0.0,448.566543614,448.566543614,17.6253785252,0.0,17.6253785252
 08/23  12:00:00,1471.18486707,39.0867758334,446.457808,0.0,448.566543614,398.725816546,22.1013093425,0.0,22.1013093425
 08/23  13:00:00,1509.66410965,45.3181201429,428.866337779,0.0,448.566543614,448.566543614,19.8743631378,0.0,19.8743631378
 08/23  14:00:00,1510.00833282,42.3366529259,432.201086895,0.0,448.566543614,448.566543614,13.1593943796,0.0,13.1593943796
 08/23  15:00:00,1512.11380294,40.5415848991,436.102079913,0.0,448.566543614,448.566543614,10.9698792906,0.0,10.9698792906
 08/23  16:00:00,1559.45695354,42.0905982403,433.00244405,0.0,448.566543614,448.566543614,17.6057615967,0.0,17.6057615967
 08/23  17:00:00,1449.96741235,36.1290413461,442.338201482,0.0,348.885089477,398.725816546,8.75783922288,0.0,8.75783922288
 08/23  18:00:00,1281.06046679,29.4186069318,479.50686391,0.0,249.203635341,299.044362409,8.74315462916,0.0,8.74315462916
 08/23  19:00:00,1291.54207916,28.7053627088,480.974167686,0.0,249.203635341,299.044362409,4.37349407381,0.0,4.37349407381
 08/23  20:00:00,1151.57898932,28.5601696556,473.590212763,0.0,149.522181205,249.203635341,6.5536431574,0.0,6.5536431574
 08/23  21:00:00,1122.45773193,28.5601696556,468.917083758,0.0,149.522181205,249.203635341,4.84212308607,0.479173120191,4.36294996588
 08/23  22:00:00,349.356691815,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927278655,0.0,2.18927278655
 08/23  23:00:00,299.991932676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919456148,0.0,2.18919456148
 08/23  24:00:00,287.769734896,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  01:00:00,287.769735114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939622615,0.0,2.18939622615
 08/24  02:00:00,287.76973505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931837463,0.0,2.18931837463
 08/24  03:00:00,287.769735062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924053903,0.0,2.18924053903
 08/24  04:00:00,299.991932931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916272786,0.0,2.18916272786
 08/24  05:00:00,340.814385205,0.0,0.0,0.0,49.8407270682,199.362908273,4.36260553312,0.0,4.36260553312
 08/24  06:00:00,814.666502696,32.9186071322,351.103797207,0.0,49.8407270682,199.362908273,8.84996906715,6.65921114888,2.19075791827
 08/24  07:00:00,928.238591302,28.5601696556,343.939395063,0.0,149.522181205,199.362908273,18.0836950394,11.5257775148,6.5579175246
 08/24  08:00:00,1537.91427707,32.6368476813,394.370883716,0.0,448.566543614,448.566543614,13.1747902281,0.00447444809167,13.1703157801
 08/24  09:00:00,1557.6167601,34.4675301035,440.559706764,0.0,448.566543614,448.566543614,15.3760295663,0.0,15.3760295663
 08/24  10:00:00,1524.75129702,36.608523825,452.669922915,0.0,448.566543614,448.566543614,13.1841068188,0.0,13.1841068188
 08/24  11:00:00,1507.39614399,39.1718497685,432.747808866,0.0,448.566543614,448.566543614,17.6242422489,0.0,17.6242422489
