Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  12:00:00,1466.00957808,36.4307498022,443.938540842,0.0,448.566543614,398.725816546,22.1027127097,0.0,22.1027127097
 08/24  13:00:00,1513.10192149,41.3232571194,436.299009836,0.0,448.566543614,448.566543614,19.8704250517,0.0,19.8704250517
 08/24  14:00:00,1509.81008903,39.2799122759,435.059579315,0.0,448.566543614,448.566543614,10.9727561869,0.0,10.9727561869
 08/24  15:00:00,1496.97009021,38.6495047754,422.850454194,0.0,448.566543614,448.566543614,13.1595931584,0.0,13.1595931584
 08/24  16:00:00,1549.75106327,37.9719618486,427.415185418,0.0,448.566543614,448.566543614,15.4071065998,0.0,15.4071065998
 08/24  17:00:00,1467.20711246,32.6434104453,463.063530458,0.0,348.885089477,398.725816546,10.9423977244,0.0,10.9423977244
 08/24  18:00:00,1275.05679889,28.6008513787,474.413968926,0.0,249.203635341,299.044362409,7.23775309356,0.675289522699,6.56246357086
 08/24  19:00:00,1236.97454567,28.5601696556,434.608528297,0.0,249.203635341,299.044362409,16.0447477124,9.49539901048,6.54934870196
 08/24  20:00:00,1077.58826969,28.5601696556,408.990193968,0.0,149.522181205,249.203635341,39.8857105309,33.3306540981,6.55505643276
 08/24  21:00:00,1068.35498011,28.5601696556,421.490145311,0.0,149.522181205,249.203635341,50.8039149394,48.6123920636,2.19152287581
 08/24  22:00:00,349.356691898,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939730117,0.0,2.18939730117
 08/24  23:00:00,299.991932808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915040303,0.0,2.18915040303
 08/24  24:00:00,287.769735022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935225157,0.0,2.18935225157
 08/25  01:00:00,287.76973536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927509192,0.0,2.18927509192
 08/25  02:00:00,287.769735421,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891977897,0.0,2.1891977897
 08/25  03:00:00,287.76973551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940010481,0.0,2.18940010481
 08/25  04:00:00,299.991933243,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893228324,0.0,2.1893228324
 08/25  05:00:00,340.814385439,0.0,0.0,0.0,49.8407270682,199.362908273,4.36266399468,0.0,4.36266399468
 08/25  06:00:00,645.254133447,32.3019503574,186.224254898,0.0,49.8407270682,199.362908273,62.2966130625,60.1058742042,2.19073885827
 08/25  07:00:00,925.482317065,28.5645334054,340.912788456,0.0,149.522181205,199.362908273,46.6566522802,40.0974592763,6.55919300399
 08/25  08:00:00,1543.35767001,31.9798776597,399.448278391,0.0,448.566543614,448.566543614,19.883327428,6.71482470016,13.1685027279
 08/25  09:00:00,1547.684531,34.3592331216,433.79478754,0.0,448.566543614,448.566543614,14.5077592968,1.32469560066,13.1830636961
 08/25  10:00:00,1518.80628556,35.5505712579,449.895164155,0.0,448.566543614,448.566543614,15.6293037635,0.25060583129,15.3786979322
 08/25  11:00:00,1541.09103747,37.3898326342,468.439452984,0.0,448.566543614,448.566543614,17.6236184694,0.0,17.6236184694
 08/25  12:00:00,1479.70848334,35.7610059503,460.515471158,0.0,448.566543614,398.725816546,19.8941987591,0.0,19.8941987591
 08/25  13:00:00,1533.27542691,40.9049236822,458.74311705,0.0,448.566543614,448.566543614,19.8754141846,0.0,19.8754141846
 08/25  14:00:00,1519.79642241,41.701287855,442.624540234,0.0,448.566543614,448.566543614,13.1655667219,0.0,13.1655667219
 08/25  15:00:00,1515.49016583,43.1972897444,436.822737163,0.0,448.566543614,448.566543614,13.1575352203,0.0,13.1575352203
 08/25  16:00:00,1561.34854318,43.2748742421,433.709749813,0.0,448.566543614,448.566543614,15.4069647951,0.0,15.4069647951
 08/25  17:00:00,1466.22119412,37.4718583435,457.318797524,0.0,348.885089477,398.725816546,10.9420389242,0.0,10.9420389242
 08/25  18:00:00,1276.31306404,29.7055971073,474.472467439,0.0,249.203635341,299.044362409,6.56253350146,0.0,6.56253350146
 08/25  19:00:00,1270.64050402,28.6230316498,463.052667327,0.0,249.203635341,299.044362409,6.55029261302,0.0,6.55029261302
 08/25  20:00:00,1086.0113798,28.5601696556,416.990613215,0.0,149.522181205,249.203635341,6.70338168618,0.149327329679,6.55405435651
 08/25  21:00:00,1053.5665398,28.5601696556,408.989840299,0.0,149.522181205,249.203635341,8.52366222089,6.33204171,2.19162051088
 08/25  22:00:00,349.356692504,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931846056,0.0,2.18931846056
 08/25  23:00:00,299.991933368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938009745,0.0,2.18938009745
 08/25  24:00:00,287.769735497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930287652,0.0,2.18930287652
 08/26  01:00:00,237.929008836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922654202,0.0,2.18922654202
 08/26  02:00:00,237.929008897,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891499429,0.0,2.1891499429
 08/26  03:00:00,237.929008848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935322521,0.0,2.18935322521
 08/26  04:00:00,250.151206606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927664251,0.0,2.18927664251
 08/26  05:00:00,266.053294955,0.0,0.0,0.0,24.9203635341,149.522181205,2.19146007553,0.0,2.19146007553
 08/26  06:00:00,673.793300342,31.947614913,213.837924778,0.0,49.8407270682,199.362908273,40.0768398364,35.7151527663,4.36168707008
 08/26  07:00:00,832.689344213,28.5633163791,347.511493347,0.0,49.8407270682,199.362908273,31.7690286428,27.401652934,4.36737570882
 08/26  08:00:00,1126.19676215,29.5795548224,387.172772388,0.0,249.203635341,249.203635341,18.4977781983,14.1242288761,4.37354932214
 08/26  09:00:00,1112.13113582,29.9544058728,404.557223197,0.0,249.203635341,249.203635341,16.9309571204,8.18706284347,8.74389427689
 08/26  10:00:00,1112.04486424,29.3235740591,446.754903406,0.0,249.203635341,249.203635341,8.61213763097,2.05336723071,6.55877040026
 08/26  11:00:00,1146.58746131,30.3269021437,479.520329183,0.0,249.203635341,249.203635341,9.3567168076,0.606485986857,8.75023082074
 08/26  12:00:00,1147.84637189,31.8071205448,479.300793584,0.0,249.203635341,249.203635341,8.7716653839,0.0313314145802,8.74033396932
 08/26  13:00:00,1141.74653353,32.2683258477,472.740226009,0.0,249.203635341,249.203635341,6.55805120049,0.0,6.55805120049
 08/26  14:00:00,891.938815916,31.0486484103,473.357633603,0.0,74.7610906023,174.442544739,4.37313243356,0.0,4.37313243356
 08/26  15:00:00,898.383674468,30.2012443425,480.650802169,0.0,74.7610906023,174.442544739,6.54568542062,0.0,6.54568542062
 08/26  16:00:00,950.516244624,30.6936950369,483.401677777,0.0,74.7610906023,174.442544739,4.37145722667,0.0,4.37145722667
 08/26  17:00:00,909.276682895,30.474898302,480.575180592,0.0,24.9203635341,149.522181205,2.19073792492,0.0,2.19073792492
 08/26  18:00:00,735.141652712,20.1143353154,345.768897725,0.0,24.9203635341,149.522181205,4.36172861175,0.0,4.36172861175
 08/26  19:00:00,400.313755853,4.57143984441,73.3642070731,0.0,24.9203635341,149.522181205,2.19075991581,0.0,2.19075991581
 08/26  20:00:00,323.485299815,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089087478,0.0,2.19089087478
 08/26  21:00:00,299.041810813,0.0,0.0,0.0,24.9203635341,149.522181205,4.36443282122,0.0,4.36443282122
 08/26  22:00:00,274.595602142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932721877,0.0,2.18932721877
 08/26  23:00:00,250.151206541,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925067064,0.0,2.18925067064
 08/26  24:00:00,237.929008799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917413964,0.0,2.18917413964
 08/27  01:00:00,237.928555942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843460273,0.0,2.18843460273
 08/27  02:00:00,237.928555491,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  03:00:00,237.928555741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852693982,0.0,2.18852693982
 08/27  04:00:00,250.150753899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861909712,0.0,2.18861909712
 08/27  05:00:00,274.596509122,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078983505,0.0,2.19078983505
 08/27  06:00:00,272.221940649,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853047861,0.0,2.18853047861
 08/27  07:00:00,520.51416279,11.362187413,174.776466538,0.0,24.9203635341,149.522181205,2.18862352569,0.0,2.18862352569
 08/27  08:00:00,688.017090961,18.6925449775,284.830886004,0.0,24.9203635341,149.522181205,2.18862376568,0.0,2.18862376568
 08/27  09:00:00,755.50572692,22.5145642858,376.445955064,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  10:00:00,665.632235272,18.3226848244,342.820487198,0.0,24.9203635341,149.522181205,2.18862383917,0.0,2.18862383917
 08/27  11:00:00,716.892556327,20.9530943176,392.47012131,0.0,24.9203635341,149.522181205,2.19014460757,0.0,2.19014460757
 08/27  12:00:00,665.780041711,18.4853531996,343.924812153,0.0,24.9203635341,149.522181205,2.19012172437,0.0,2.19012172437
 08/27  13:00:00,757.170980602,23.073234166,426.374066957,0.0,24.9203635341,149.522181205,4.36474165022,0.0,4.36474165022
 08/27  14:00:00,690.148503644,18.5770699046,367.730297489,0.0,24.9203635341,149.522181205,2.19014086911,0.0,2.19014086911
 08/27  15:00:00,761.613063391,22.9285656301,430.63238832,0.0,24.9203635341,149.522181205,2.18858750515,0.0,2.18858750515
 08/27  16:00:00,719.309961841,18.4160725033,348.378092252,0.0,24.9203635341,149.522181205,2.18860292693,0.0,2.18860292693
 08/27  17:00:00,818.358458274,22.9651637981,402.405754414,0.0,24.9203635341,149.522181205,2.18861833435,0.0,2.18861833435
 08/27  18:00:00,769.604478102,18.3378340569,361.663597415,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  19:00:00,508.430650983,8.40877568243,159.740099304,0.0,24.9203635341,149.522181205,2.1886337315,0.0,2.1886337315
 08/27  20:00:00,323.483940718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857152835,0.0,2.18857152835
 08/27  21:00:00,299.04090468,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074248776,0.0,2.19074248776
 08/27  22:00:00,274.595149507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848304723,0.0,2.18848304723
 08/27  23:00:00,250.15075398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857545004,0.0,2.18857545004
 08/27  24:00:00,237.928556016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843706963,0.0,2.18843706963
 08/28  01:00:00,287.769736753,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892936438,0.0,2.1892936438
 08/28  02:00:00,287.769736745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921873641,0.0,2.18921873641
 08/28  03:00:00,287.769736793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914387397,0.0,2.18914387397
 08/28  04:00:00,299.991934586,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  05:00:00,349.35805407,0.0,0.0,0.0,49.8407270682,199.362908273,4.36314639211,0.0,4.36314639211
 08/28  06:00:00,947.808672568,30.5706723443,468.587461819,0.0,49.8407270682,199.362908273,17.0308981342,14.8402453421,2.19065279215
 08/28  07:00:00,1058.59741656,28.5601696556,457.2606879,0.0,149.522181205,199.362908273,16.1545520381,7.48847444794,8.66607759015
 08/28  08:00:00,1610.7797653,28.5601696556,461.193150002,0.0,448.566543614,448.566543614,11.0524189059,0.0,11.0524189059
 08/28  09:00:00,1555.64633061,28.9459703312,442.448154353,0.0,448.566543614,448.566543614,15.3738054647,0.0,15.3738054647
 08/28  10:00:00,1491.31459928,30.5383831153,426.639927824,0.0,448.566543614,448.566543614,13.1866371301,0.0,13.1866371301
 08/28  11:00:00,1513.78589086,32.538423533,445.933156956,0.0,448.566543614,448.566543614,17.6253490102,0.0,17.6253490102
 08/28  12:00:00,1468.47261916,33.4784437921,449.353869074,0.0,448.566543614,398.725816546,22.1047046663,0.0,22.1047046663
 08/28  13:00:00,1512.81720951,38.4756562777,438.86188019,0.0,448.566543614,448.566543614,19.8750979427,0.0,19.8750979427
 08/28  14:00:00,1511.92156205,38.2419209029,438.209035094,0.0,448.566543614,448.566543614,13.1598439558,0.0,13.1598439558
 08/28  15:00:00,1508.60740221,37.2309379217,436.16972616,0.0,448.566543614,448.566543614,10.9703723733,0.0,10.9703723733
 08/28  16:00:00,1526.11832495,35.5088919209,411.860110838,0.0,448.566543614,448.566543614,17.6076280788,0.0,17.6076280788
 08/28  17:00:00,1411.76156274,30.8056854948,415.857589433,0.0,348.885089477,398.725816546,8.75837266409,0.0,8.75837266409
 08/28  18:00:00,1219.51256168,28.5601696556,423.151211395,0.0,249.203635341,299.044362409,8.74371590296,0.0,8.74371590296
 08/28  19:00:00,1258.06702779,28.5601696556,448.093314387,0.0,249.203635341,299.044362409,4.44837625996,0.0753793768973,4.37299688307
 08/28  20:00:00,1142.97339393,28.5601696556,464.971858295,0.0,149.522181205,249.203635341,24.3417725347,17.787665142,6.55410739274
 08/28  21:00:00,1120.50426676,28.5601696556,466.939328774,0.0,149.522181205,249.203635341,38.7199830094,34.3567362551,4.3632467542
 08/28  22:00:00,349.356693818,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914083442,0.0,2.18914083442
 08/28  23:00:00,299.991934601,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934624949,0.0,2.18934624949
 08/28  24:00:00,287.769736742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927143352,0.0,2.18927143352
 08/29  01:00:00,287.769737354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919840396,0.0,2.18919840396
 08/29  02:00:00,287.7697374,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  03:00:00,287.769737371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940471152,0.0,2.18940471152
 08/29  04:00:00,299.991935124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933084597,0.0,2.18933084597
 08/29  05:00:00,349.358055127,0.0,0.0,0.0,49.8407270682,199.362908273,4.36296597778,0.0,4.36296597778
 08/29  06:00:00,928.242950348,32.3658436705,447.216545367,0.0,49.8407270682,199.362908273,31.0146408677,28.8240770342,2.19056383348
 08/29  07:00:00,1046.67128056,28.5601696556,445.313674179,0.0,149.522181205,199.362908273,43.1728767106,36.6143008993,6.55857581124
 08/29  08:00:00,1576.79831524,29.160809035,428.358507166,0.0,448.566543614,448.566543614,13.431701255,0.259691287391,13.1720099676
 08/29  09:00:00,1527.05585571,30.7066043666,417.242297767,0.0,448.566543614,448.566543614,15.3742516943,0.0,15.3742516943
 08/29  10:00:00,1480.94918379,32.0775193564,419.024456724,0.0,448.566543614,448.566543614,13.1862427718,0.0,13.1862427718
 08/29  11:00:00,1490.89561128,33.443254599,422.001193652,0.0,448.566543614,448.566543614,17.6249814111,0.0,17.6249814111
 08/29  12:00:00,1435.13118117,30.5703108832,420.45533625,0.0,448.566543614,398.725816546,22.1044107591,0.0,22.1044107591
 08/29  13:00:00,1489.98780096,35.2708051313,419.328152815,0.0,448.566543614,448.566543614,19.8749240151,0.0,19.8749240151
 08/29  14:00:00,1494.36244044,38.76983534,420.121994081,0.0,448.566543614,448.566543614,13.15972744,0.0,13.15972744
 08/29  15:00:00,1494.16426531,39.0431277147,419.650982838,0.0,448.566543614,448.566543614,10.9702990665,0.0,10.9702990665
 08/29  16:00:00,1530.41278236,35.8266048024,412.786417902,0.0,448.566543614,448.566543614,17.6076365058,0.0,17.6076365058
 08/29  17:00:00,1412.75201111,31.4158608003,414.712040539,0.0,348.885089477,398.725816546,8.75836722515,0.0,8.75836722515
 08/29  18:00:00,1225.31415781,28.5601696556,427.345524637,0.0,249.203635341,299.044362409,8.80640380822,0.0626841406109,8.74371966761
 08/29  19:00:00,1243.07916625,28.5601696556,426.986960936,0.0,249.203635341,299.044362409,7.61363501532,3.24063521243,4.3729998029
 08/29  20:00:00,1104.20656537,28.5601696556,428.65446389,0.0,149.522181205,249.203635341,34.1080715865,27.5539476136,6.55412397293
 08/29  21:00:00,1083.86333931,28.5601696556,431.939231245,0.0,149.522181205,249.203635341,45.6948799176,41.3316253003,4.36325461736
 08/29  22:00:00,349.356694411,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914469074,0.0,2.18914469074
 08/29  23:00:00,299.9919352,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893513098,0.0,2.1893513098
 08/29  24:00:00,287.769737338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927752693,0.0,2.18927752693
 08/30  01:00:00,287.769738013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920572722,0.0,2.18920572722
 08/30  02:00:00,287.769738065,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  03:00:00,287.769738037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941334747,0.0,2.18941334747
 08/30  04:00:00,299.991935785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934062046,0.0,2.18934062046
 08/30  05:00:00,349.358056165,0.0,0.0,0.0,49.8407270682,199.362908273,4.36299251582,0.0,4.36299251582
 08/30  06:00:00,938.268459154,32.613168562,456.99311422,0.0,49.8407270682,199.362908273,33.2759681744,31.0853899058,2.19057826866
 08/30  07:00:00,1063.67768573,28.5601696556,462.314429178,0.0,149.522181205,199.362908273,51.0656889124,44.5070404965,6.55864841588
 08/30  08:00:00,1596.98985072,29.4481092319,446.514037677,0.0,448.566543614,448.566543614,14.9136168305,1.7413611035,13.172255727
 08/30  09:00:00,1552.61589697,30.930155503,437.324211438,0.0,448.566543614,448.566543614,15.8135177746,0.438924445784,15.3745933289
 08/30  10:00:00,1486.51233592,31.7466466062,421.400035533,0.0,448.566543614,448.566543614,13.2067656965,0.0201547105095,13.186610986
 08/30  11:00:00,1475.9373747,32.6813735406,414.446726439,0.0,448.566543614,448.566543614,17.6255675538,0.0,17.6255675538
 08/30  12:00:00,1434.82492666,30.1548582491,422.478232518,0.0,448.566543614,398.725816546,22.1053285693,0.0,22.1053285693
 08/30  13:00:00,1486.68302522,33.47538097,419.672638774,0.0,448.566543614,448.566543614,19.8758550427,0.0,19.8758550427
 08/30  14:00:00,1476.35384944,33.9069530555,412.19038698,0.0,448.566543614,448.566543614,13.1603142226,0.0,13.1603142226
 08/30  15:00:00,1477.19492909,34.1294521402,414.01064955,0.0,448.566543614,448.566543614,10.9692469338,0.0,10.9692469338
 08/30  16:00:00,1532.46563886,34.3122491429,417.487357849,0.0,448.566543614,448.566543614,17.6086087142,0.0,17.6086087142
 08/30  17:00:00,1411.20912959,30.7418947092,414.8874065,0.0,348.885089477,398.725816546,8.76780171474,0.00895764964243,8.7588440651
 08/30  18:00:00,1231.93040997,28.5601696556,432.713981309,0.0,249.203635341,299.044362409,15.515649729,6.77252782013,8.74312190889
 08/30  19:00:00,1262.87859827,28.5601696556,443.911885926,0.0,249.203635341,299.044362409,26.6861926991,22.3129495675,4.37324313159
 08/30  20:00:00,1126.95931384,28.5601696556,448.934608774,0.0,149.522181205,249.203635341,56.687643192,50.1331407658,6.55450242621
 08/30  21:00:00,1105.44256027,28.5601696556,451.858476999,0.0,149.522181205,249.203635341,65.4642767813,61.1016334083,4.36264337302
 08/30  22:00:00,349.356694973,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926806789,0.0,2.18926806789
 08/30  23:00:00,299.991935896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919544922,0.0,2.18919544922
 08/30  24:00:00,287.769738122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940324785,0.0,2.18940324785
 08/31  01:00:00,287.769738745,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893327726,0.0,2.1893327726
 08/31  02:00:00,287.769738712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926126652,0.0,2.18926126652
 08/31  03:00:00,287.769738738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918981324,0.0,2.18918981324
 08/31  04:00:00,299.991936576,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  05:00:00,349.358057233,0.0,0.0,0.0,49.8407270682,199.362908273,4.36326028038,0.0,4.36326028038
 08/31  06:00:00,916.90696845,32.3690578374,435.86880969,0.0,49.8407270682,199.362908273,42.9518878826,40.7611746996,2.19071318297
 08/31  07:00:00,1027.58419538,28.5601696556,428.177251171,0.0,149.522181205,199.362908273,55.1015015513,46.3633416069,8.73815994432
 08/31  08:00:00,1567.70740427,29.2215379471,421.024549806,0.0,448.566543614,448.566543614,12.5559435388,1.58179005407,10.9741534848
 08/31  09:00:00,1525.56356666,30.654191004,416.599152823,0.0,448.566543614,448.566543614,15.8600607653,0.486113608979,15.3739471563
 08/31  10:00:00,1478.09627839,31.5010239976,417.662395223,0.0,448.566543614,448.566543614,15.4121337735,0.0291220391338,15.3830117344
 08/31  11:00:00,1490.69339276,32.5449798588,425.722273914,0.0,448.566543614,448.566543614,15.4240820258,0.0,15.4240820258
 08/31  12:00:00,1465.36846403,30.1195358085,450.034680982,0.0,448.566543614,398.725816546,22.1048780423,0.0,22.1048780423
 08/31  13:00:00,1509.85142517,33.6705001243,440.813433628,0.0,448.566543614,448.566543614,19.8782215109,0.0,19.8782215109
 08/31  14:00:00,1511.77347647,35.3286214956,440.974241955,0.0,448.566543614,448.566543614,13.1618084138,0.0,13.1618084138
 08/31  15:00:00,1509.73986498,34.8699174203,439.910997818,0.0,448.566543614,448.566543614,10.9671062747,0.0,10.9671062747
 08/31  16:00:00,1537.56844095,35.4910330569,419.669685924,0.0,448.566543614,448.566543614,17.6063354827,0.0,17.6063354827
 08/31  17:00:00,1422.53526416,31.0080321257,420.368469989,0.0,348.885089477,398.725816546,8.75794511962,0.0,8.75794511962
 08/31  18:00:00,1215.6766458,28.5601696556,419.367906204,0.0,249.203635341,299.044362409,8.85177458318,0.10752755677,8.7442470264
 08/31  19:00:00,1230.25710062,28.5601696556,418.792140073,0.0,249.203635341,299.044362409,15.2934717419,8.74426066325,6.5492110787
 08/31  20:00:00,1090.49391136,28.5601696556,419.443872856,0.0,149.522181205,249.203635341,39.5471363875,35.1702419945,4.37689439298
 08/31  21:00:00,1066.29526757,28.5601696556,419.719709053,0.0,149.522181205,249.203635341,49.3480517437,44.984841251,4.36321049272
 08/31  22:00:00,349.356695491,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927031545,0.0,2.18927031545
 08/31  23:00:00,299.991936484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919892575,0.0,2.18919892575
 08/31  24:00:00,287.769738769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940816858,0.0,2.18940816858
 09/01  01:00:00,287.769739505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933893144,0.0,2.18933893144
 09/01  02:00:00,287.769739507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926876846,0.0,2.18926876846
 09/01  03:00:00,287.769739556,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891986671,0.0,2.1891986671
 09/01  04:00:00,299.991937399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940945112,0.0,2.18940945112
 09/01  05:00:00,349.35805795,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147603349,0.0,2.19147603349
 09/01  06:00:00,378.812933596,31.767524202,0.0,0.0,49.8407270682,199.362908273,87.3773429868,85.1865196323,2.19082335445
 09/01  07:00:00,930.751368208,28.5601696556,351.341341314,0.0,149.522181205,199.362908273,55.5897338415,46.8507826422,8.73895119927
 09/01  08:00:00,1519.434004,30.2699607629,383.145721761,0.0,448.566543614,448.566543614,23.4176121391,10.2511283138,13.1664838254
 09/01  09:00:00,1513.09665093,32.6220424629,404.584535529,0.0,448.566543614,448.566543614,14.6374567765,1.45764466089,13.1798121156
 09/01  10:00:00,1504.42838592,34.3774808694,437.488991319,0.0,448.566543614,448.566543614,15.6104947343,0.228485225214,15.3820095091
 09/01  11:00:00,1527.60947385,37.0433439,455.089607999,0.0,448.566543614,448.566543614,17.6254231112,0.0,17.6254231112
 09/01  12:00:00,1477.91517155,36.295737872,455.997670177,0.0,448.566543614,398.725816546,19.8948013985,0.0,19.8948013985
 09/01  13:00:00,1522.38219911,41.6302636499,445.348519252,0.0,448.566543614,448.566543614,19.8737001303,0.0,19.8737001303
 09/01  14:00:00,1520.43314441,41.5765780231,443.385941891,0.0,448.566543614,448.566543614,13.1643345624,0.0,13.1643345624
 09/01  15:00:00,1515.08529324,42.6086454635,437.00647938,0.0,448.566543614,448.566543614,13.1566765032,0.0,13.1566765032
 09/01  16:00:00,1563.93937689,43.6049399075,436.069236384,0.0,448.566543614,448.566543614,15.4066248295,0.0,15.4066248295
 09/01  17:00:00,1463.26778284,37.3453692624,455.859595811,0.0,348.885089477,398.725816546,8.75777590275,0.0,8.75777590275
 09/01  18:00:00,1229.90637645,29.4491386625,434.452314953,0.0,249.203635341,299.044362409,8.74391289274,0.0,8.74391289274
 09/01  19:00:00,1220.92855156,28.6645792212,410.735786885,0.0,249.203635341,299.044362409,6.55018964373,0.0,6.55018964373
 09/01  20:00:00,1070.8700443,28.5601696556,403.571643986,0.0,149.522181205,249.203635341,8.69222778435,2.13818068424,6.55404710011
 09/01  21:00:00,1035.56948461,28.5601696556,395.320957946,0.0,149.522181205,249.203635341,13.7588625261,11.5672591722,2.1916033539
 09/01  22:00:00,349.356696691,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929797465,0.0,2.18929797465
 09/01  23:00:00,299.991937501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936746757,0.0,2.18936746757
 09/01  24:00:00,287.769739656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929747831,0.0,2.18929747831
 09/02  01:00:00,237.929013466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922940984,0.0,2.18922940984
 09/02  02:00:00,237.929013521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916076046,0.0,2.18916076046
 09/02  03:00:00,237.929013458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937337732,0.0,2.18937337732
 09/02  04:00:00,250.151211215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930477401,0.0,2.18930477401
 09/02  05:00:00,274.596969037,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915086705,0.0,2.1915086705
 09/02  06:00:00,478.860209032,31.6075200482,48.849365549,0.0,49.8407270682,199.362908273,63.9332627273,59.5715365314,4.36172619589
 09/02  07:00:00,736.429441277,28.5601696556,254.159055771,0.0,49.8407270682,199.362908273,42.3251379638,37.9572853193,4.3678526445
 09/02  08:00:00,1133.12684401,29.3506317513,390.736045269,0.0,249.203635341,249.203635341,24.0245430703,19.6511226477,4.37342042255
 09/02  09:00:00,1157.02008309,29.8481361796,442.469908206,0.0,249.203635341,249.203635341,17.3992702496,8.65465687077,8.74461337878
 09/02  10:00:00,1129.14357962,29.7124902942,462.691977568,0.0,249.203635341,249.203635341,8.1101944681,1.5517958056,6.5583986625
 09/02  11:00:00,1140.01750361,31.0065786131,472.270756367,0.0,249.203635341,249.203635341,9.23947584671,0.490593254989,8.74888259172
 09/02  12:00:00,1145.54056786,31.9505261989,476.85158805,0.0,249.203635341,249.203635341,8.7411314477,0.0,8.7411314477
 09/02  13:00:00,1146.98865618,32.4983518829,477.752305146,0.0,249.203635341,249.203635341,6.55897642379,0.0,6.55897642379
 09/02  14:00:00,901.198688995,31.3074911445,482.358650354,0.0,74.7610906023,174.442544739,6.54972270694,0.0,6.54972270694
 09/02  15:00:00,903.857445381,30.1404692468,486.185336035,0.0,74.7610906023,174.442544739,4.37001517244,0.0,4.37001517244
 09/02  16:00:00,955.605211211,29.9856495303,489.198676925,0.0,74.7610906023,174.442544739,4.37143529754,0.0,4.37143529754
 09/02  17:00:00,898.626301602,28.7225424002,472.338932751,0.0,24.9203635341,149.522181205,4.38335518027,0.0218196064204,4.36153557384
 09/02  18:00:00,578.539717176,12.6632225729,210.531398378,0.0,24.9203635341,149.522181205,2.19079267283,0.0,2.19079267283
 09/02  19:00:00,314.941639279,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074285531,0.0,2.19074285531
 09/02  20:00:00,323.485306737,0.0,0.0,0.0,24.9203635341,149.522181205,4.36153182695,0.0,4.36153182695
 09/02  21:00:00,299.04181863,0.0,0.0,0.0,24.9203635341,149.522181205,2.19221138332,0.0,2.19221138332
 09/02  22:00:00,274.595606825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915805092,0.0,2.18915805092
 09/02  23:00:00,250.151211181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937082652,0.0,2.18937082652
 09/02  24:00:00,237.929013363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930231191,0.0,2.18930231191
 09/03  01:00:00,237.928560167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861676853,0.0,2.18861676853
 09/03  02:00:00,237.928560008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848634822,0.0,2.18848634822
 09/03  03:00:00,237.928559599,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  04:00:00,250.150757555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858794433,0.0,2.18858794433
 09/03  05:00:00,274.596516757,0.0,0.0,0.0,24.9203635341,149.522181205,4.36149247666,0.0,4.36149247666
 09/03  06:00:00,272.221944333,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  07:00:00,514.878478819,10.6183738027,161.496051662,0.0,24.9203635341,149.522181205,2.1886761502,0.0,2.1886761502
 09/03  08:00:00,784.084132035,22.1645687137,371.472439057,0.0,24.9203635341,149.522181205,2.18860378202,0.0,2.18860378202
 09/03  09:00:00,732.216524488,19.1158833863,360.344248457,0.0,24.9203635341,149.522181205,2.18858960619,0.0,2.18858960619
 09/03  10:00:00,739.815120571,22.0594337553,411.237337759,0.0,24.9203635341,149.522181205,2.18864531116,0.0,2.18864531116
 09/03  11:00:00,695.417787263,19.1321451487,372.644968623,0.0,24.9203635341,149.522181205,2.19016364501,0.0,2.19016364501
 09/03  12:00:00,758.129047359,23.2228919951,428.010540472,0.0,24.9203635341,149.522181205,2.19012767988,0.0,2.19012767988
 09/03  13:00:00,714.39785521,20.2078310316,390.269091583,0.0,24.9203635341,149.522181205,2.19241005662,0.0,2.19241005662
 09/03  14:00:00,767.600321739,23.3926634952,437.119300805,0.0,24.9203635341,149.522181205,4.36032620271,0.0,4.36032620271
 09/03  15:00:00,715.431938069,19.3010225352,391.979300627,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  16:00:00,804.956860155,22.4428806966,426.456716903,0.0,24.9203635341,149.522181205,2.18865233405,0.0,2.18865233405
 09/03  17:00:00,784.162979229,19.1091405457,375.48593766,0.0,24.9203635341,149.522181205,2.18866136435,0.0,2.18866136435
 09/03  18:00:00,824.538888991,21.7788561989,410.631845097,0.0,24.9203635341,149.522181205,2.18867038234,0.0,2.18867038234
 09/03  19:00:00,447.514324285,4.58668884371,90.0526667299,0.0,24.9203635341,149.522181205,0.592493574258,0.0,0.592493574258
 09/03  20:00:00,323.483944346,0.0,0.0,0.0,24.9203635341,149.522181205,1.61577554408,0.0,1.61577554408
 09/03  21:00:00,299.040912473,0.0,0.0,0.0,24.9203635341,149.522181205,4.36129492582,0.0,4.36129492582
 09/03  22:00:00,274.59515306,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  23:00:00,250.150757796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847651871,0.0,2.18847651871
 09/03  24:00:00,237.928560206,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885784185,0.0,2.1885784185
 09/04  01:00:00,237.928561035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842874065,0.0,2.18842874065
 09/04  02:00:00,237.928560625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855360171,0.0,2.18855360171
 09/04  03:00:00,237.928560411,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  04:00:00,250.150758602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865687666,0.0,2.18865687666
 09/04  05:00:00,274.596517971,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070560612,0.0,2.19070560612
 09/04  06:00:00,280.765611958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859020013,0.0,2.18859020013
 09/04  07:00:00,556.669078214,10.8665204385,198.68367688,0.0,24.9203635341,149.522181205,2.18861719329,0.0,2.18861719329
 09/04  08:00:00,849.261826598,22.1327683383,432.821238368,0.0,24.9203635341,149.522181205,2.18865898375,0.0,2.18865898375
 09/04  09:00:00,797.377044529,19.0701249242,424.042249873,0.0,24.9203635341,149.522181205,2.18866970492,0.0,2.18866970492
 09/04  10:00:00,783.709545395,21.7708710798,454.455960056,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  11:00:00,729.798079803,18.7216359457,406.959353555,0.0,24.9203635341,149.522181205,4.3603077525,0.0,4.3603077525
 09/04  12:00:00,789.815574175,22.4363455002,459.72321351,0.0,24.9203635341,149.522181205,2.19017982512,0.0,2.19017982512
 09/04  13:00:00,742.307802492,19.416477561,418.361408779,0.0,24.9203635341,149.522181205,2.19203799793,0.0,2.19203799793
 09/04  14:00:00,790.046600253,22.5872565285,459.858940785,0.0,24.9203635341,149.522181205,2.19013777416,0.0,2.19013777416
 09/04  15:00:00,731.016025935,19.0610805946,407.543506376,0.0,24.9203635341,149.522181205,2.18864121795,0.0,2.18864121795
 09/04  16:00:00,803.620625719,21.0567071341,426.134982732,0.0,24.9203635341,149.522181205,2.18865199535,0.0,2.18865199535
 09/04  17:00:00,668.815743663,14.2694934724,288.472304494,0.0,24.9203635341,149.522181205,2.18864713427,0.0,2.18864713427
 09/04  18:00:00,343.701771963,0.382301002492,33.7208050273,0.0,24.9203635341,149.522181205,2.18867247955,0.0,2.18867247955
 09/04  19:00:00,323.483945015,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  20:00:00,323.483945249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854401812,0.0,2.18854401812
 09/04  21:00:00,299.040913752,0.0,0.0,0.0,24.9203635341,149.522181205,4.36141646852,0.0,4.36141646852
 09/04  22:00:00,274.595154009,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150758729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857948536,0.0,2.18857948536
 09/04  24:00:00,237.928561127,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811648477,0.0,2.18811648477
 09/05  01:00:00,287.769743548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922688928,0.0,2.18922688928
 09/05  02:00:00,287.769743579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916338139,0.0,2.18916338139
 09/05  03:00:00,287.769743471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938203376,0.0,2.18938203376
 09/05  04:00:00,299.991941214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931856754,0.0,2.18931856754
 09/05  05:00:00,349.358064278,0.0,0.0,0.0,49.8407270682,199.362908273,2.19168428236,0.0,2.19168428236
 09/05  06:00:00,937.243216518,31.5780787631,448.474969185,0.0,49.8407270682,199.362908273,13.5670205985,9.20556605763,4.36145454082
 09/05  07:00:00,1072.29224157,28.5601696556,470.94740396,0.0,149.522181205,199.362908273,25.3426738403,18.7842120409,6.55846179941
 09/05  08:00:00,1609.51941699,28.5601696556,459.932761415,0.0,448.566543614,448.566543614,13.1670175442,0.0,13.1670175442
 09/05  09:00:00,1559.71518783,28.8214209367,446.532508415,0.0,448.566543614,448.566543614,13.1824552217,0.0,13.1824552217
 09/05  10:00:00,1502.68886143,30.8450919683,436.370843848,0.0,448.566543614,448.566543614,15.3829083005,0.0,15.3829083005
 09/05  11:00:00,1498.15696619,32.6404072234,430.046180232,0.0,448.566543614,448.566543614,17.6252294551,0.0,17.6252294551
 09/05  12:00:00,1452.12469244,30.5265715784,435.973285835,0.0,448.566543614,398.725816546,19.8979794922,0.0,19.8979794922
 09/05  13:00:00,1488.07344305,35.9854911697,417.838520845,0.0,448.566543614,448.566543614,22.0853487058,0.0,22.0853487058
 09/05  14:00:00,1488.85668574,36.745217324,417.523331863,0.0,448.566543614,448.566543614,10.9770992152,0.0,10.9770992152
 09/05  15:00:00,1491.84869337,35.7861091892,420.881354798,0.0,448.566543614,448.566543614,13.1611344829,0.0,13.1611344829
 09/05  16:00:00,1545.73355981,35.0852046074,426.432138603,0.0,448.566543614,448.566543614,15.4102639744,0.0,15.4102639744
 09/05  17:00:00,1453.33373694,30.7104288956,451.123094217,0.0,348.885089477,398.725816546,10.9444713837,0.0,10.9444713837
 09/05  18:00:00,1278.62534094,28.5649271547,477.92538082,0.0,249.203635341,299.044362409,8.74330202426,0.0,8.74330202426
 09/05  19:00:00,1309.73400702,28.5601696556,482.221112109,0.0,249.203635341,299.044362409,8.30722532442,3.93364336739,4.37358195703
 09/05  20:00:00,1151.53629877,28.5601696556,473.523472533,0.0,149.522181205,249.203635341,40.0928272344,33.5388801441,6.55394709037
 09/05  21:00:00,1131.58960938,28.5601696556,478.01534809,0.0,149.522181205,249.203635341,51.7600048534,47.3968986439,4.3631062095
 09/05  22:00:00,349.356700359,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935224531,0.0,2.18935224531
 09/05  23:00:00,299.991941194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928890861,0.0,2.18928890861
 09/05  24:00:00,287.769743387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922558913,0.0,2.18922558913
 09/06  01:00:00,287.769744538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916561549,0.0,2.18916561549
 09/06  02:00:00,287.769744505,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  03:00:00,287.769744439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938648411,0.0,2.18938648411
 09/06  04:00:00,299.991942224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932492161,0.0,2.18932492161
 09/06  05:00:00,349.358066488,0.0,0.0,0.0,49.8407270682,199.362908273,4.36302956441,0.0,4.36302956441
 09/06  06:00:00,959.759549808,31.8146016399,470.732654583,0.0,49.8407270682,199.362908273,42.293372156,40.1027638007,2.19060835525
 09/06  07:00:00,1067.65094572,28.5601696556,466.285808062,0.0,149.522181205,199.362908273,53.6901000427,47.1310782877,6.55902175502
 09/06  08:00:00,1603.69591005,29.0255649973,453.642793795,0.0,448.566543614,448.566543614,14.6375130372,1.46354835366,13.1739646836
 09/06  09:00:00,1556.07813412,30.2471923563,441.469589304,0.0,448.566543614,448.566543614,15.5052095848,0.129975863486,15.3752337213
 09/06  10:00:00,1491.11990803,31.1819461303,425.723710476,0.0,448.566543614,448.566543614,15.3849348058,0.0,15.3849348058
 09/06  11:00:00,1478.0704882,32.8373451833,415.084020855,0.0,448.566543614,448.566543614,17.6256064258,0.0,17.6256064258
 09/06  12:00:00,1431.90066071,33.586667693,418.598175034,0.0,448.566543614,398.725816546,19.8961996094,0.0,19.8961996094
 09/06  13:00:00,1492.47800726,38.2440735812,418.86481096,0.0,448.566543614,448.566543614,19.8758142974,0.0,19.8758142974
 09/06  14:00:00,1489.98824086,37.0940399725,417.423547616,0.0,448.566543614,448.566543614,13.1657287524,0.0,13.1657287524
 09/06  15:00:00,1488.22123732,36.8588632046,415.892171452,0.0,448.566543614,448.566543614,13.1583510176,0.0,13.1583510176
 09/06  16:00:00,1538.57801489,37.5700262282,416.643990433,0.0,448.566543614,448.566543614,15.4093890684,0.0,15.4093890684
 09/06  17:00:00,1422.49966731,32.0224003994,419.55537623,0.0,348.885089477,398.725816546,10.9435918082,0.0,10.9435918082
 09/06  18:00:00,1213.18880897,28.5737676912,418.589321921,0.0,249.203635341,299.044362409,6.56357135809,0.0,6.56357135809
 09/06  19:00:00,1241.60731496,28.5601696556,420.179983816,0.0,249.203635341,299.044362409,6.56030460869,0.0109137478175,6.54939086088
 09/06  20:00:00,1093.91117363,28.5601696556,421.408425907,0.0,149.522181205,249.203635341,23.5391104873,16.9837790708,6.55533141649
 09/06  21:00:00,1068.0570111,28.5601696556,420.765853455,0.0,149.522181205,249.203635341,32.081552299,29.8899762977,2.19157600138
 09/06  22:00:00,349.356701329,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944437255,0.0,2.18944437255
 09/06  23:00:00,299.991942197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921221489,0.0,2.18921221489
 09/06  24:00:00,287.769744459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943314566,0.0,2.18943314566
 09/07  01:00:00,287.769745599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937403344,0.0,2.18937403344
 09/07  02:00:00,287.769745603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931439385,0.0,2.18931439385
 09/07  03:00:00,287.769745641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925484599,0.0,2.18925484599
 09/07  04:00:00,299.991943505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919537755,0.0,2.18919537755
 09/07  05:00:00,349.358068532,0.0,0.0,0.0,49.8407270682,199.362908273,4.36308162694,0.0,4.36308162694
 09/07  06:00:00,908.477416081,33.2552492652,422.309430141,0.0,49.8407270682,199.362908273,18.7201098312,16.5295230417,2.19058678952
 09/07  07:00:00,1018.61397889,28.5601696556,422.122660807,0.0,149.522181205,199.362908273,37.4563165675,30.8974777837,6.55883878386
 09/07  08:00:00,1568.99011031,29.6533302346,422.019918718,0.0,448.566543614,448.566543614,13.2105536005,0.0388527026285,13.1717008979
 09/07  09:00:00,1526.46490076,31.1312791386,416.961910098,0.0,448.566543614,448.566543614,15.378824707,0.0,15.378824707
 09/07  10:00:00,1482.34106132,31.9403835719,420.482697243,0.0,448.566543614,448.566543614,13.1874482483,0.0,13.1874482483
 09/07  11:00:00,1504.92522489,33.1159954812,437.740044384,0.0,448.566543614,448.566543614,17.628059888,0.0,17.628059888
 09/07  12:00:00,1446.08346521,30.888689013,433.129364694,0.0,448.566543614,398.725816546,22.1076547866,0.0,22.1076547866
 09/07  13:00:00,1488.18782846,34.9604423682,419.935606996,0.0,448.566543614,448.566543614,19.877047711,0.0,19.877047711
 09/07  14:00:00,1492.03126983,36.461195984,421.697783241,0.0,448.566543614,448.566543614,13.1640733325,0.0,13.1640733325
 09/07  15:00:00,1493.16803565,35.471277336,424.154677272,0.0,448.566543614,448.566543614,13.1568428565,0.0,13.1568428565
 09/07  16:00:00,1540.76583903,36.6604014905,419.74143204,0.0,448.566543614,448.566543614,15.4077665964,0.0,15.4077665964
 09/07  17:00:00,1423.85864566,31.3726426738,423.800604294,0.0,348.885089477,398.725816546,10.9424528199,0.0,10.9424528199
 09/07  18:00:00,1230.66495225,28.5601696556,433.546171676,0.0,249.203635341,299.044362409,6.66377091823,0.100867618482,6.56290329974
 09/07  19:00:00,1241.60561446,28.5601696556,420.572615284,0.0,249.203635341,299.044362409,14.1567659073,7.60646302046,6.55030288686
 09/07  20:00:00,1091.63558425,28.5601696556,420.337879796,0.0,149.522181205,249.203635341,41.1055966193,34.5509001755,6.55469644375
 09/07  21:00:00,1067.59640657,28.5601696556,420.328290038,0.0,149.522181205,249.203635341,49.3470918124,47.1557286759,2.19136313656
 09/07  22:00:00,349.356702677,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934378645,0.0,2.18934378645
 09/07  23:00:00,299.991943481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928353528,0.0,2.18928353528
 09/07  24:00:00,287.769745715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922421106,0.0,2.18922421106
 09/08  01:00:00,287.769747004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945029622,0.0,2.18945029622
 09/08  02:00:00,287.769746924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939281203,0.0,2.18939281203
 09/08  03:00:00,287.769746897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933540838,0.0,2.18933540838
 09/08  04:00:00,299.991944712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927807555,0.0,2.18927807555
 09/08  05:00:00,349.358070497,0.0,0.0,0.0,49.8407270682,199.362908273,4.36269376934,0.0,4.36269376934
 09/08  06:00:00,911.957304504,32.9588768378,424.719068885,0.0,49.8407270682,199.362908273,23.0099184134,20.8191398559,2.19077855748
 09/08  07:00:00,1024.16694751,28.5601696556,425.920446446,0.0,149.522181205,199.362908273,26.9468194325,20.3875150519,6.55930438063
 09/08  08:00:00,1566.97499926,29.5753520075,420.517396937,0.0,448.566543614,448.566543614,13.3417821083,0.170396472174,13.1713856362
 09/08  09:00:00,1528.41956967,31.4950997095,418.78322264,0.0,448.566543614,448.566543614,15.3799290479,0.0,15.3799290479
 09/08  10:00:00,1490.7706079,35.2106230218,423.073984807,0.0,448.566543614,448.566543614,13.1867584628,0.0,13.1867584628
 09/08  11:00:00,1507.90782597,39.0543735398,434.179961396,0.0,448.566543614,448.566543614,17.6274073309,0.0,17.6274073309
 09/08  12:00:00,1462.91316393,36.1990013344,441.073741619,0.0,448.566543614,398.725816546,22.1101050594,0.0,22.1101050594
 09/08  13:00:00,1510.44413122,37.5979193366,437.927243463,0.0,448.566543614,448.566543614,19.8807159049,0.0,19.8807159049
 09/08  14:00:00,1498.47382514,42.1631283267,421.484122319,0.0,448.566543614,448.566543614,13.1647493684,0.0,13.1647493684
 09/08  15:00:00,1503.81711481,47.2815917681,421.065299701,0.0,448.566543614,448.566543614,13.1567168033,0.0,13.1567168033
 09/08  16:00:00,1546.54426847,43.6508246928,418.529428407,0.0,448.566543614,448.566543614,15.4081293754,0.0,15.4081293754
 09/08  17:00:00,1420.12778987,32.9843602669,416.871712394,0.0,348.885089477,398.725816546,9.06777454233,0.0,9.06777454233
 09/08  18:00:00,1213.84630492,28.5886343449,418.319784755,0.0,249.203635341,299.044362409,8.43658662335,0.0,8.43658662335
 09/08  19:00:00,1258.20968781,28.5601696556,432.296659776,0.0,249.203635341,299.044362409,6.55033466754,0.0,6.55033466754
 09/08  20:00:00,1124.46656067,28.5601696556,446.46691914,0.0,149.522181205,249.203635341,21.680020536,15.1252635308,6.55475700519
 09/08  21:00:00,1101.44715561,28.5601696556,447.882529386,0.0,149.522181205,249.203635341,36.1520890634,33.960711006,2.19137805736
 09/08  22:00:00,349.356703901,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935802516,0.0,2.18935802516
 09/08  23:00:00,299.991944705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929994344,0.0,2.18929994344
 09/08  24:00:00,287.769746931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924277898,0.0,2.18924277898
 09/09  01:00:00,237.929021214,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891882154,0.0,2.1891882154
 09/09  02:00:00,237.929021161,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941653511,0.0,2.18941653511
 09/09  03:00:00,237.929021119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936138884,0.0,2.18936138884
 09/09  04:00:00,250.15121892,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893063141,0.0,2.1893063141
 09/09  05:00:00,274.596981925,0.0,0.0,0.0,24.9203635341,149.522181205,4.36276387336,0.0,4.36276387336
 09/09  06:00:00,930.188851464,31.91153038,441.073630286,0.0,49.8407270682,199.362908273,30.2927592374,28.1019429061,2.19081633122
 09/09  07:00:00,949.561312403,28.5601696556,447.886948129,0.0,49.8407270682,199.362908273,43.5833556227,39.2158872692,4.3674683535
 09/09  08:00:00,1189.52883988,28.5601696556,438.857382012,0.0,249.203635341,249.203635341,19.0205043371,14.6473656308,4.37313870628
 09/09  09:00:00,1143.16600259,28.5601696556,430.52687329,0.0,249.203635341,249.203635341,15.0657835347,6.32117751326,8.7446060214
 09/09  10:00:00,1092.00129878,28.5601696556,428.841743666,0.0,249.203635341,249.203635341,8.86481310738,2.30565839765,6.55915470973
 09/09  11:00:00,1086.24081866,29.7391532217,422.590658834,0.0,249.203635341,249.203635341,9.09916442241,0.347615542563,8.75154887985
 09/09  12:00:00,1079.04646685,30.370981291,418.059536458,0.0,249.203635341,249.203635341,8.74220414983,0.0,8.74220414983
 09/09  13:00:00,1094.78786278,31.3603997859,429.879096465,0.0,249.203635341,249.203635341,6.55827311569,0.0,6.55827311569
 09/09  14:00:00,873.676917868,30.590087265,455.554259129,0.0,74.7610906023,174.442544739,6.54968978308,0.0,6.54968978308
 09/09  15:00:00,880.446448046,29.4479006791,463.46687238,0.0,74.7610906023,174.442544739,4.39208185386,0.0218442343977,4.37023761946
 09/09  16:00:00,904.463832845,28.6187910666,441.636431707,0.0,74.7610906023,174.442544739,10.7540723479,4.2063379041,6.5477344438
 09/09  17:00:00,840.961168895,28.5601696556,420.329557121,0.0,24.9203635341,149.522181205,20.3573168277,18.1664262821,2.19089054558
 09/09  18:00:00,305.211379402,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092303352,0.0,2.19092303352
 09/09  19:00:00,323.485317599,0.0,0.0,0.0,24.9203635341,149.522181205,4.36137934988,0.0,4.36137934988
 09/09  20:00:00,323.48531672,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075566681,0.0,2.19075566681
 09/09  21:00:00,299.041833131,0.0,0.0,0.0,24.9203635341,149.522181205,4.36447280831,0.0,4.36447280831
 09/09  22:00:00,274.595614566,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894245953,0.0,2.1894245953
 09/09  23:00:00,250.151218881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936966029,0.0,2.18936966029
 09/09  24:00:00,237.929021048,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893147411,0.0,2.1893147411
 09/10  01:00:00,237.928566185,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  02:00:00,237.928566529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848944731,0.0,2.18848944731
 09/10  03:00:00,237.928566709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860627711,0.0,2.18860627711
 09/10  04:00:00,250.150764539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848925373,0.0,2.18848925373
 09/10  05:00:00,274.596527485,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086757648,0.0,2.19086757648
 09/10  06:00:00,280.765617995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868188537,0.0,2.18868188537
 09/10  07:00:00,296.666346752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856505368,0.0,2.18856505368
 09/10  08:00:00,296.666346425,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  09:00:00,259.999753038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868199548,0.0,2.18868199548
 09/10  10:00:00,211.110962166,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885652328,0.0,2.1885652328
 09/10  11:00:00,211.111873972,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016828014,0.0,2.19016828014
 09/10  12:00:00,211.111874063,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008027897,0.0,2.19008027897
