Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/10  13:00:00,211.113242118,0.0,0.0,0.0,24.9203635341,149.522181205,4.36472683618,0.0,4.36472683618
 09/10  14:00:00,211.111873768,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004196658,0.0,2.19004196658
 09/10  15:00:00,211.110962235,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856793398,0.0,2.18856793398
 09/10  16:00:00,259.999753453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868494275,0.0,2.18868494275
 09/10  17:00:00,296.666346502,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885682296,0.0,2.1885682296
 09/10  18:00:00,305.210012997,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  19:00:00,323.483951104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868524761,0.0,2.18868524761
 09/10  20:00:00,323.483951278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856854108,0.0,2.18856854108
 09/10  21:00:00,299.040923139,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079822369,0.0,2.19079822369
 09/10  22:00:00,274.595160056,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885280055,0.0,2.1885280055
 09/10  23:00:00,250.150764536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864515721,0.0,2.18864515721
 09/10  24:00:00,237.92856657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852843426,0.0,2.18852843426
 09/11  01:00:00,287.769750936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942500996,0.0,2.18942500996
 09/11  02:00:00,287.769750874,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893746786,0.0,2.1893746786
 09/11  03:00:00,287.769750853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932443437,0.0,2.18932443437
 09/11  04:00:00,299.991948665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927426491,0.0,2.18927426491
 09/11  05:00:00,349.358076459,0.0,0.0,0.0,49.8407270682,199.362908273,2.19138997362,0.0,2.19138997362
 09/11  06:00:00,966.417536797,32.6287040234,476.744599632,0.0,49.8407270682,199.362908273,14.7508320607,12.5598911008,2.19094095984
 09/11  07:00:00,1064.55218539,28.5601696556,463.51981765,0.0,149.522181205,199.362908273,27.3565656002,18.6177287499,8.73883685024
 09/11  08:00:00,1616.66158393,33.307011905,462.398205287,0.0,448.566543614,448.566543614,13.9343054899,0.766478523709,13.1678269662
 09/11  09:00:00,1588.30409395,37.5146656598,466.596107802,0.0,448.566543614,448.566543614,13.183139726,0.0,13.183139726
 09/11  10:00:00,1526.39903159,41.0692748056,449.856772467,0.0,448.566543614,448.566543614,15.3845173202,0.0,15.3845173202
 09/11  11:00:00,1515.39127801,43.7829016158,436.131744842,0.0,448.566543614,448.566543614,17.6284322154,0.0,17.6284322154
 09/11  12:00:00,1471.70973873,41.9374492567,444.131822662,0.0,448.566543614,398.725816546,22.1094273482,0.0,22.1094273482
 09/11  13:00:00,1515.32699867,47.5560910195,432.291083805,0.0,448.566543614,448.566543614,19.8788832313,0.0,19.8788832313
 09/11  14:00:00,1510.72521003,47.5250861935,427.729422533,0.0,448.566543614,448.566543614,13.1647897103,0.0,13.1647897103
 09/11  15:00:00,1511.65735524,47.9349634864,428.252143711,0.0,448.566543614,448.566543614,10.9713871335,0.0,10.9713871335
 09/11  16:00:00,1564.03725419,47.2828532978,432.390350535,0.0,448.566543614,448.566543614,17.6100123289,0.0,17.6100123289
 09/11  17:00:00,1456.56732229,39.9045717306,445.16249758,0.0,348.885089477,398.725816546,8.75893892343,0.0,8.75893892343
 09/11  18:00:00,1236.73887843,30.0437251662,426.547364891,0.0,249.203635341,299.044362409,8.74501091585,0.0,8.74501091585
 09/11  19:00:00,1217.64688658,28.640923691,400.203510463,0.0,249.203635341,299.044362409,6.55064789703,0.0,6.55064789703
 09/11  20:00:00,1048.45304219,28.5601696556,386.086865038,0.0,149.522181205,249.203635341,10.0221748638,3.46779964972,6.55437521407
 09/11  21:00:00,888.37985948,28.5601696556,254.964238832,0.0,149.522181205,249.203635341,22.0263136894,19.8346433229,2.19167036658
 09/11  22:00:00,349.356708014,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935528501,0.0,2.18935528501
 09/11  23:00:00,299.991948845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944638095,0.0,2.18944638095
 09/11  24:00:00,287.769750977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939631534,0.0,2.18939631534
 09/12  01:00:00,287.769752428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934957043,0.0,2.18934957043
 09/12  02:00:00,287.769752429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930181939,0.0,2.18930181939
 09/12  03:00:00,287.769752452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925417667,0.0,2.18925417667
 09/12  04:00:00,299.991950293,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892066241,0.0,2.1892066241
 09/12  05:00:00,349.35807921,0.0,0.0,0.0,49.8407270682,199.362908273,2.19174960218,0.0,2.19174960218
 09/12  06:00:00,387.477313066,31.9077856386,0.0,0.0,49.8407270682,199.362908273,62.2950149507,57.9332967534,4.36171819733
 09/12  07:00:00,692.673698493,28.5601696556,126.512077458,0.0,149.522181205,199.362908273,44.9786239411,38.4186484686,6.55997547257
 09/12  08:00:00,1499.73141705,31.6240084801,362.053560747,0.0,448.566543614,448.566543614,16.5817730933,3.40927277493,13.1725003184
 09/12  09:00:00,1505.95416818,34.7818873455,396.376109699,0.0,448.566543614,448.566543614,16.487675949,1.1078299076,15.3798460414
 09/12  10:00:00,1484.76724956,37.6973664377,416.796385662,0.0,448.566543614,448.566543614,13.3997043474,0.21080196672,13.1889023806
 09/12  11:00:00,1504.36084356,40.3608721961,429.439068453,0.0,448.566543614,448.566543614,17.6311831248,0.0,17.6311831248
 09/12  12:00:00,1453.54500624,39.0750642066,428.829457137,0.0,448.566543614,398.725816546,22.1120694187,0.0,22.1120694187
 09/12  13:00:00,1517.60606568,44.5641372556,437.562090074,0.0,448.566543614,448.566543614,19.8796137166,0.0,19.8796137166
 09/12  14:00:00,1523.91113079,44.3839069655,444.1984284,0.0,448.566543614,448.566543614,13.1681906951,0.0,13.1681906951
 09/12  15:00:00,1535.60165081,44.2947260085,458.511787879,0.0,448.566543614,448.566543614,13.1612770867,0.0,13.1612770867
 09/12  16:00:00,1574.74130556,43.5904451632,450.882256577,0.0,448.566543614,448.566543614,15.4119035896,0.0,15.4119035896
 09/12  17:00:00,1431.03978082,37.2372233481,428.046247486,0.0,348.885089477,398.725816546,10.9454700502,0.0,10.9454700502
 09/12  18:00:00,1204.81064579,29.2874843385,405.30827721,0.0,249.203635341,299.044362409,8.74481158856,0.0,8.74481158856
 09/12  19:00:00,1205.21723777,28.5672681831,390.825386535,0.0,249.203635341,299.044362409,4.373285924,0.0,4.373285924
 09/12  20:00:00,985.612654721,28.5601696556,325.360845123,0.0,149.522181205,249.203635341,15.1266388423,8.57177182044,6.55486702182
 09/12  21:00:00,801.783012147,28.5601696556,169.85162316,0.0,149.522181205,249.203635341,31.9057306837,27.5429353246,4.36279535913
 09/12  22:00:00,349.356709285,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934912873,0.0,2.18934912873
 09/12  23:00:00,299.991950181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930169732,0.0,2.18930169732
 09/12  24:00:00,287.769752402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925429194,0.0,2.18925429194
 09/13  01:00:00,287.769753974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921113585,0.0,2.18921113585
 09/13  02:00:00,287.769753911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945134827,0.0,2.18945134827
 09/13  03:00:00,287.76975385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940636287,0.0,2.18940636287
 09/13  04:00:00,299.991951626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936145067,0.0,2.18936145067
 09/13  05:00:00,349.358081006,0.0,0.0,0.0,49.8407270682,199.362908273,2.19149056818,0.0,2.19149056818
 09/13  06:00:00,395.912578691,31.7969606322,0.0,0.0,49.8407270682,199.362908273,63.498744596,61.3078901327,2.19085446333
 09/13  07:00:00,581.152275527,28.5601696556,30.4232409089,0.0,149.522181205,199.362908273,50.3258645747,41.5858902862,8.73997428848
 09/13  08:00:00,1372.66337281,31.5134326178,239.907268973,0.0,448.566543614,448.566543614,18.7264885711,5.55732047945,13.1691680916
 09/13  09:00:00,1482.98347992,33.8830825477,378.294901284,0.0,448.566543614,448.566543614,14.7676164379,1.58280952677,13.1848069111
 09/13  10:00:00,1468.63758013,36.6545033659,405.459072581,0.0,448.566543614,448.566543614,15.9772959403,0.592632929183,15.3846630111
 09/13  11:00:00,1501.62843833,39.2555726035,431.95731729,0.0,448.566543614,448.566543614,17.6396302776,0.00811959047366,17.6315106871
 09/13  12:00:00,1466.99802967,38.0986408628,447.004291997,0.0,448.566543614,398.725816546,22.111126689,0.0,22.111126689
 09/13  13:00:00,1523.43412769,43.0567401475,446.364484326,0.0,448.566543614,448.566543614,19.8835864422,0.0,19.8835864422
 09/13  14:00:00,1529.90896845,42.8009332355,452.361473552,0.0,448.566543614,448.566543614,13.1677911857,0.0,13.1677911857
 09/13  15:00:00,1532.2111304,42.7495667244,458.264108973,0.0,448.566543614,448.566543614,13.1583798271,0.0,13.1583798271
 09/13  16:00:00,1576.7126908,42.4109980037,453.526178548,0.0,448.566543614,448.566543614,15.410977215,0.0,15.410977215
 09/13  17:00:00,1470.36469008,36.4888482728,463.754033046,0.0,348.885089477,398.725816546,10.9445707943,0.0,10.9445707943
 09/13  18:00:00,1271.96397541,29.0434376417,462.459745031,0.0,249.203635341,299.044362409,6.56315046762,0.0,6.56315046762
 09/13  19:00:00,1283.85719547,28.5601696556,457.538133971,0.0,249.203635341,299.044362409,6.5501104269,0.0,6.5501104269
 09/13  20:00:00,1110.39442368,28.5601696556,438.093982113,0.0,149.522181205,249.203635341,12.2333276294,5.67972652802,6.55360110135
 09/13  21:00:00,1049.13051938,28.5601696556,408.032523821,0.0,149.522181205,249.203635341,25.4869029824,21.1240836259,4.3628193565
 09/13  22:00:00,349.356710685,0.0,0.0,0.0,49.8407270682,199.362908273,2.189211918,0.0,2.189211918
 09/13  23:00:00,299.991951601,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  24:00:00,287.769753774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945246672,0.0,2.18945246672
 09/14  01:00:00,287.769755357,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894104543,0.0,2.1894104543
 09/14  02:00:00,287.769755365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936812052,0.0,2.18936812052
 09/14  03:00:00,287.769755388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932591086,0.0,2.18932591086
 09/14  04:00:00,299.991953225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928380221,0.0,2.18928380221
 09/14  05:00:00,349.358084126,0.0,0.0,0.0,49.8407270682,199.362908273,4.36306640215,0.0,4.36306640215
 09/14  06:00:00,395.947061968,31.8352247695,0.0,0.0,49.8407270682,199.362908273,58.1989983096,56.0083514569,2.19064685267
 09/14  07:00:00,820.444599358,28.5601696556,237.858906417,0.0,149.522181205,199.362908273,44.4981885871,35.7587369587,8.73945162838
 09/14  08:00:00,1556.31159207,29.9067432169,411.230462784,0.0,448.566543614,448.566543614,15.6910339616,2.52387467463,13.167159287
 09/14  09:00:00,1544.83284968,32.394669783,433.594723079,0.0,448.566543614,448.566543614,13.9988126884,0.815985335587,13.1828273528
 09/14  10:00:00,1496.26472667,36.0439678202,430.846271352,0.0,448.566543614,448.566543614,15.5058700544,0.121052929314,15.3848171251
 09/14  11:00:00,1522.96436406,38.8132975928,450.776635088,0.0,448.566543614,448.566543614,17.6294615011,0.0,17.6294615011
 09/14  12:00:00,1490.77313529,35.7709696525,469.361647616,0.0,448.566543614,398.725816546,22.1120127735,0.0,22.1120127735
 09/14  13:00:00,1532.53012315,41.8837757085,455.166474162,0.0,448.566543614,448.566543614,19.8819301809,0.0,19.8819301809
 09/14  14:00:00,1535.52674552,40.9261118536,461.94217185,0.0,448.566543614,448.566543614,13.1640270441,0.0,13.1640270441
 09/14  15:00:00,1514.24754008,38.1582305466,445.643999383,0.0,448.566543614,448.566543614,10.9680746457,0.0,10.9680746457
 09/14  16:00:00,1558.45120381,37.6171096073,441.487910017,0.0,448.566543614,448.566543614,17.6119133747,0.0,17.6119133747
 09/14  17:00:00,1435.55442382,33.4249848484,436.239675917,0.0,348.885089477,398.725816546,10.9438836638,0.0,10.9438836638
 09/14  18:00:00,1229.24093036,28.5801638656,419.330687996,0.0,249.203635341,299.044362409,6.56444225839,0.0,6.56444225839
 09/14  19:00:00,1241.59948977,28.5601696556,420.256985219,0.0,249.203635341,299.044362409,6.54981155311,0.0,6.54981155311
 09/14  20:00:00,1109.03233496,28.5601696556,435.296012367,0.0,149.522181205,249.203635341,17.8965580225,11.340621067,6.55593695556
 09/14  21:00:00,1086.99218787,28.5601696556,437.690188599,0.0,149.522181205,249.203635341,33.3551975725,31.1634675635,2.19173000896
 09/14  22:00:00,349.35671224,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947693033,0.0,2.18947693033
 09/14  23:00:00,299.991953082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937646415,0.0,2.18937646415
 09/14  24:00:00,287.769755323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933452182,0.0,2.18933452182
 09/15  01:00:00,287.769757018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929548383,0.0,2.18929548383
 09/15  02:00:00,287.769757065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925612608,0.0,2.18925612608
 09/15  03:00:00,287.769757114,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892169032,0.0,2.1892169032
 09/15  04:00:00,299.991954873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946393455,0.0,2.18946393455
 09/15  05:00:00,349.358087022,0.0,0.0,0.0,49.8407270682,199.362908273,4.36287181504,0.0,4.36287181504
 09/15  06:00:00,952.212919652,32.0158886497,454.932210352,0.0,49.8407270682,199.362908273,35.4267859453,33.2358457661,2.19094017923
 09/15  07:00:00,1065.64892199,28.5601696556,464.300168315,0.0,149.522181205,199.362908273,46.5519785287,39.9925633407,6.55941518804
 09/15  08:00:00,1624.72998103,29.8155214874,473.887210883,0.0,448.566543614,448.566543614,16.2817975712,0.91764179341,15.3641557778
 09/15  09:00:00,1581.40345737,31.4275172934,465.614542092,0.0,448.566543614,448.566543614,13.2454747457,0.0627809597894,13.1826937859
 09/15  10:00:00,1521.9409913,34.3756033611,452.092355135,0.0,448.566543614,448.566543614,15.3867671031,0.0,15.3867671031
 09/15  11:00:00,1513.19017102,36.8364119618,440.877070219,0.0,448.566543614,448.566543614,17.629793232,0.0,17.629793232
 09/15  12:00:00,1466.63944957,33.8180987536,447.180814503,0.0,448.566543614,398.725816546,22.1128916786,0.0,22.1128916786
 09/15  13:00:00,1508.13359878,38.0505878623,434.603119844,0.0,448.566543614,448.566543614,19.8829821205,0.0,19.8829821205
 09/15  14:00:00,1502.39431297,38.2429508085,428.680622072,0.0,448.566543614,448.566543614,13.164684848,0.0,13.164684848
 09/15  15:00:00,1502.64208639,37.056541088,430.115254278,0.0,448.566543614,448.566543614,13.1582056754,0.0,13.1582056754
 09/15  16:00:00,1548.49673761,36.4911915899,427.641442395,0.0,448.566543614,448.566543614,15.4112716705,0.0,15.4112716705
 09/15  17:00:00,1445.96334581,31.6182356816,442.844825077,0.0,348.885089477,398.725816546,10.9447335045,0.0,10.9447335045
 09/15  18:00:00,1280.78042998,28.5618184653,462.996171477,0.0,249.203635341,299.044362409,6.58683210585,0.0224217747544,6.5644103311
 09/15  19:00:00,1294.73839559,28.5601696556,467.225592427,0.0,249.203635341,299.044362409,10.301563527,3.75132119032,6.55024233671
 09/15  20:00:00,1148.5502422,28.5601696556,470.539253395,0.0,149.522181205,249.203635341,37.4856634359,30.9318523279,6.55381110801
 09/15  21:00:00,1128.59358496,28.5601696556,475.020648042,0.0,149.522181205,249.203635341,49.9178702105,45.5549288838,4.36294132665
 09/15  22:00:00,349.356713889,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892732653,0.0,2.1892732653
 09/15  23:00:00,299.991954836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923432391,0.0,2.18923432391
 09/15  24:00:00,287.769757053,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/16  01:00:00,237.929031662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948452136,0.0,2.18948452136
 09/16  02:00:00,237.929031632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944807224,0.0,2.18944807224
 09/16  03:00:00,237.929031624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941174727,0.0,2.18941174727
 09/16  04:00:00,250.151229433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937552234,0.0,2.18937552234
 09/16  05:00:00,274.596998658,0.0,0.0,0.0,24.9203635341,149.522181205,4.36328617718,0.0,4.36328617718
 09/16  06:00:00,973.330057177,31.6482799225,475.923119304,0.0,49.8407270682,199.362908273,46.0683137684,43.8775511156,2.19076265284
 09/16  07:00:00,938.475959248,28.5601696556,443.679289716,0.0,49.8407270682,199.362908273,71.6224823504,67.2552039133,4.36727843711
 09/16  08:00:00,1083.13951226,28.5601696556,349.63327164,0.0,249.203635341,249.203635341,62.7549188543,56.2044512159,6.55046763833
 09/16  09:00:00,915.391205377,28.5601696556,221.746149829,0.0,249.203635341,249.203635341,67.106638616,58.3618436309,8.74479498511
 09/16  10:00:00,860.212649142,28.5601696556,215.446474415,0.0,249.203635341,249.203635341,67.3710401389,60.8110401283,6.56000001067
 09/16  11:00:00,860.244860952,28.5601696556,215.453104875,0.0,249.203635341,249.203635341,71.0110536673,62.259522246,8.75153142131
 09/16  12:00:00,860.143172401,28.5601696556,215.348819299,0.0,249.203635341,249.203635341,76.5517660311,67.8096450012,8.74212102992
 09/16  13:00:00,862.591350477,28.5601696556,217.724769687,0.0,249.203635341,249.203635341,86.7033056082,80.1434777648,6.55982784334
 09/16  14:00:00,616.350518036,28.5601696556,220.590505467,0.0,74.7610906023,174.442544739,116.056482963,109.505779469,6.55070349355
 09/16  15:00:00,619.93471677,28.5601696556,224.071196523,0.0,74.7610906023,174.442544739,137.312418281,132.941634846,4.37078343545
 09/16  16:00:00,670.728993623,28.5601696556,225.908582182,0.0,74.7610906023,174.442544739,169.197698781,162.649549075,6.54814970614
 09/16  17:00:00,714.870188445,28.5601696556,306.274116701,0.0,24.9203635341,149.522181205,212.520470799,210.329570405,2.19090039366
 09/16  18:00:00,313.75506069,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088848719,0.0,2.19088848719
 09/16  19:00:00,323.485332297,0.0,0.0,0.0,24.9203635341,149.522181205,4.36153792456,0.0,4.36153792456
 09/16  20:00:00,323.485332181,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084552619,0.0,2.19084552619
 09/16  21:00:00,299.041851921,0.0,0.0,0.0,24.9203635341,149.522181205,2.19237959823,0.0,2.19237959823
 09/16  22:00:00,274.59562524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949604819,0.0,2.18949604819
 09/16  23:00:00,250.151229559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946003194,0.0,2.18946003194
 09/16  24:00:00,237.929031713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942402545,0.0,2.18942402545
 09/17  01:00:00,237.928575214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862202559,0.0,2.18862202559
 09/17  02:00:00,237.928575529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852300926,0.0,2.18852300926
 09/17  03:00:00,237.92857553,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866074831,0.0,2.18866074831
 09/17  04:00:00,250.150773182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856202297,0.0,2.18856202297
 09/17  05:00:00,274.596542993,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907547759,0.0,2.1907547759
 09/17  06:00:00,289.309293362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856144384,0.0,2.18856144384
 09/17  07:00:00,296.666355417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869941217,0.0,2.18869941217
 09/17  08:00:00,296.666355113,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  09:00:00,259.999761936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860092507,0.0,2.18860092507
 09/17  10:00:00,211.110971051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873885588,0.0,2.18873885588
 09/17  11:00:00,211.111887055,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014639992,0.0,2.19014639992
 09/17  12:00:00,211.111887223,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007810554,0.0,2.19007810554
 09/17  13:00:00,211.113261922,0.0,0.0,0.0,24.9203635341,149.522181205,4.36484604378,0.0,4.36484604378
 09/17  14:00:00,211.111886967,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010290647,0.0,2.19010290647
 09/17  15:00:00,211.110971017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862974899,0.0,2.18862974899
 09/17  16:00:00,259.999762267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853132457,0.0,2.18853132457
 09/17  17:00:00,296.666355385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866954751,0.0,2.18866954751
 09/17  18:00:00,313.753688461,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  19:00:00,323.483959795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857114746,0.0,2.18857114746
 09/17  20:00:00,323.483960059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870925539,0.0,2.18870925539
 09/17  21:00:00,299.040938723,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098903856,0.0,2.19098903856
 09/17  22:00:00,274.595168763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870926956,0.0,2.18870926956
 09/17  23:00:00,250.150773306,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886109144,0.0,2.1886109144
 09/17  24:00:00,237.928575531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819936592,0.0,2.18819936592
 09/18  01:00:00,287.769762328,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893912321,0.0,2.1893912321
 09/18  02:00:00,287.769762319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936126127,0.0,2.18936126127
 09/18  03:00:00,287.769762321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933140481,0.0,2.18933140481
 09/18  04:00:00,299.991960133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930163983,0.0,2.18930163983
 09/18  05:00:00,349.358094415,0.0,0.0,0.0,49.8407270682,199.362908273,2.19175695217,0.0,2.19175695217
 09/18  06:00:00,451.139992333,30.1931936821,18.669627261,0.0,49.8407270682,199.362908273,245.850667006,241.489000016,4.36166698999
 09/18  07:00:00,576.725107302,28.5601696556,25.8822683997,0.0,149.522181205,199.362908273,206.908084674,200.348412474,6.55967219943
 09/18  08:00:00,1177.05059533,28.5601696556,51.4075148472,0.0,448.566543614,448.566543614,69.1653428262,55.9923728615,13.1729699647
 09/18  09:00:00,1259.24948812,28.6240707858,163.392063886,0.0,448.566543614,448.566543614,44.7465942291,29.3636356143,15.3829586148
 09/18  10:00:00,1341.63757252,29.8019622904,291.307177398,0.0,448.566543614,448.566543614,29.0202608631,15.8265403621,13.193720501
 09/18  11:00:00,1390.43509067,32.6684244995,337.470719452,0.0,448.566543614,448.566543614,26.2124444181,6.37535460243,19.8370898157
 09/18  12:00:00,1352.09747935,32.9983527904,346.656295611,0.0,448.566543614,398.725816546,25.6046433485,5.69857299913,19.9060703494
 09/18  13:00:00,1411.19671354,35.7907190318,351.314559708,0.0,448.566543614,448.566543614,23.4039506045,1.31121325477,22.0927373498
 09/18  14:00:00,1417.93887688,36.1863584435,356.025877738,0.0,448.566543614,448.566543614,13.1628763278,0.0,13.1628763278
 09/18  15:00:00,1414.04847215,35.3549806972,353.26502403,0.0,448.566543614,448.566543614,10.9743822222,0.0,10.9743822222
 09/18  16:00:00,1452.80125609,35.4089296335,344.139854002,0.0,448.566543614,448.566543614,17.6142008319,0.0,17.6142008319
 09/18  17:00:00,1323.9809643,31.4870101602,334.088238685,0.0,348.885089477,398.725816546,10.8344818239,0.0441174291075,10.7903643948
 09/18  18:00:00,1116.1901153,28.5601696556,315.849851223,0.0,249.203635341,299.044362409,12.3154088718,5.59558071297,6.71982815884
 09/18  19:00:00,941.737702049,28.5601696556,137.080507849,0.0,249.203635341,299.044362409,28.2586665396,21.7080030033,6.55066353631
 09/18  20:00:00,691.801585015,28.5601696556,39.1106484966,0.0,149.522181205,249.203635341,65.6474199793,59.0911625523,6.55625742707
 09/18  21:00:00,579.788809328,28.5601696556,2.76843077424,0.0,149.522181205,249.203635341,84.7874035767,82.595596372,2.19180720467
 09/18  22:00:00,349.356719052,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894912636,0.0,2.1894912636
 09/18  23:00:00,299.99195992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946012867,0.0,2.18946012867
 09/18  24:00:00,287.769762141,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894304447,0.0,2.1894304447
 09/19  01:00:00,287.769764028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940405025,0.0,2.18940405025
 09/19  02:00:00,287.76976405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937729783,0.0,2.18937729783
 09/19  03:00:00,287.769764074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935068676,0.0,2.18935068676
 09/19  04:00:00,299.9919619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932418647,0.0,2.18932418647
 09/19  05:00:00,349.358097931,0.0,0.0,0.0,49.8407270682,199.362908273,4.36324283959,0.0,4.36324283959
 09/19  06:00:00,394.817964582,30.5426782148,0.0,0.0,49.8407270682,199.362908273,282.473354334,280.282603308,2.19075102596
 09/19  07:00:00,499.798714069,28.5601696556,0.0,0.0,149.522181205,199.362908273,177.254531011,168.514613162,8.739917849
 09/19  08:00:00,1066.38610405,28.5678780638,11.4896395116,0.0,448.566543614,448.566543614,54.2344083536,41.0645350125,13.169873341
 09/19  09:00:00,1238.3146431,28.8769977499,144.444355652,0.0,448.566543614,448.566543614,35.4516976195,22.2652425725,13.186455047
 09/19  10:00:00,1340.90717458,31.0587985731,286.366311657,0.0,448.566543614,448.566543614,26.3666485848,10.9777541963,15.3888943885
 09/19  11:00:00,1385.9468765,34.360923631,329.526746503,0.0,448.566543614,448.566543614,21.846993709,4.2125911019,17.6344026071
 09/19  12:00:00,1352.02274353,33.7344828868,343.274724172,0.0,448.566543614,398.725816546,26.8711995364,4.75343947584,22.1177600605
 09/19  13:00:00,1419.99564388,37.4743848545,352.473087138,0.0,448.566543614,448.566543614,20.9311032484,1.04579706685,19.8853061816
 09/19  14:00:00,1423.44659211,37.3019519238,357.59482569,0.0,448.566543614,448.566543614,13.1718006014,0.0,13.1718006014
 09/19  15:00:00,1417.66881199,36.3316094826,353.79700898,0.0,448.566543614,448.566543614,13.1656945313,0.0,13.1656945313
 09/19  16:00:00,1467.10488409,36.02898816,354.600748778,0.0,448.566543614,448.566543614,17.6168004435,0.0,17.6168004435
 09/19  17:00:00,1349.26999573,31.4389299647,359.777162121,0.0,348.885089477,398.725816546,8.75975189474,0.0,8.75975189474
 09/19  18:00:00,1094.62068672,28.5601696556,295.413478464,0.0,249.203635341,299.044362409,13.9447398055,5.19812157748,8.74661822801
 09/19  19:00:00,1003.45228276,28.5601696556,196.934948226,0.0,249.203635341,299.044362409,24.5701308115,18.0194416831,6.55068912843
 09/19  20:00:00,752.182319748,28.5601696556,97.8868418483,0.0,149.522181205,249.203635341,56.6445623025,50.0890394996,6.55552280296
 09/19  21:00:00,580.431771084,28.5601696556,3.40668628791,0.0,149.522181205,249.203635341,77.5365207759,75.3449620861,2.19155868989
 09/19  22:00:00,349.356721188,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895290373,0.0,2.1895290373
 09/19  23:00:00,299.99196201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950188361,0.0,2.18950188361
 09/19  24:00:00,287.769764165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947553943,0.0,2.18947553943
 09/20  01:00:00,287.769766051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945305338,0.0,2.18945305338
 09/20  02:00:00,287.769766033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942973016,0.0,2.18942973016
 09/20  03:00:00,287.769766026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940653786,0.0,2.18940653786
 09/20  04:00:00,299.991963828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938344789,0.0,2.18938344789
 09/20  05:00:00,349.358101561,0.0,0.0,0.0,49.8407270682,199.362908273,4.3636886548,0.0,4.3636886548
 09/20  06:00:00,395.072991765,30.8600131582,0.0,0.0,49.8407270682,199.362908273,195.805249695,193.614323677,2.19092601778
 09/20  07:00:00,499.75877278,28.5601696556,0.0,0.0,149.522181205,199.362908273,119.955799301,113.395510629,6.56028867226
 09/20  08:00:00,1244.21471659,28.7609373454,141.208542377,0.0,448.566543614,448.566543614,44.6224644556,29.2589387817,15.3635256739
 09/20  09:00:00,1481.39653823,29.7456889953,379.300108101,0.0,448.566543614,448.566543614,25.6333288544,12.4466574965,13.186671358
 09/20  10:00:00,1461.41047949,32.0119267342,403.219336479,0.0,448.566543614,448.566543614,19.4984675638,4.11148764102,15.3869799227
 09/20  11:00:00,1474.91064463,34.616664653,413.585565769,0.0,448.566543614,448.566543614,19.5569692277,1.9205068919,17.6364623358
 09/20  12:00:00,1413.14898537,34.0478841899,404.439324549,0.0,448.566543614,398.725816546,23.887471745,1.76671299064,22.1207587543
 09/20  13:00:00,1471.37887491,37.5573578405,407.42763763,0.0,448.566543614,448.566543614,20.1119370737,0.226334304895,19.8856027688
 09/20  14:00:00,1488.29520517,36.1512504049,423.602400498,0.0,448.566543614,448.566543614,13.1719921302,0.0,13.1719921302
 09/20  15:00:00,1469.17066131,35.2072624077,409.738006273,0.0,448.566543614,448.566543614,13.1659696503,0.0,13.1659696503
 09/20  16:00:00,1497.15075991,34.0028743021,392.061920342,0.0,448.566543614,448.566543614,17.6175556279,0.0,17.6175556279
 09/20  17:00:00,1379.07025809,30.4355016191,390.602845786,0.0,348.885089477,398.725816546,8.76008998403,0.0,8.76008998403
 09/20  18:00:00,1206.84842369,28.5601696556,392.707640935,0.0,249.203635341,299.044362409,9.1296872617,0.382708861359,8.74697840034
 09/20  19:00:00,1215.6498216,28.5601696556,399.103574007,0.0,249.203635341,299.044362409,14.1408247766,7.58985101609,6.5509737605
 09/20  20:00:00,1067.20005561,28.5601696556,400.151436646,0.0,149.522181205,249.203635341,46.5148324851,39.9589794352,6.55585304991
 09/20  21:00:00,1042.88326379,28.5601696556,400.271169216,0.0,149.522181205,249.203635341,58.6098209714,56.418161605,2.19165936642
 09/20  22:00:00,349.356723033,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951371649,0.0,2.18951371649
 09/20  23:00:00,299.991963844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931609519,0.0,2.18931609519
 09/20  24:00:00,287.769766053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929332436,0.0,2.18929332436
 09/21  01:00:00,287.769768026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927402504,0.0,2.18927402504
 09/21  02:00:00,287.769768017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954371409,0.0,2.18954371409
 09/21  03:00:00,287.769767977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952396905,0.0,2.18952396905
 09/21  04:00:00,299.991965753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950432112,0.0,2.18950432112
 09/21  05:00:00,349.358104339,0.0,0.0,0.0,49.8407270682,199.362908273,4.36306637612,0.0,4.36306637612
 09/21  06:00:00,873.342045891,31.5079722926,390.930830141,0.0,49.8407270682,199.362908273,79.7441219001,77.5530596788,2.1910622213
 09/21  07:00:00,990.269900503,28.5601696556,398.780910551,0.0,149.522181205,199.362908273,72.6406186533,63.9007899194,8.73982873384
 09/21  08:00:00,1575.70643699,28.5942418395,429.314428404,0.0,448.566543614,448.566543614,21.2771215127,8.1049302839,13.1721912288
 09/21  09:00:00,1562.02367655,29.4044467705,449.597168502,0.0,448.566543614,448.566543614,14.9737815389,1.78652479786,13.1872567411
 09/21  10:00:00,1528.17462061,30.0845319114,462.709652955,0.0,448.566543614,448.566543614,16.5418647583,1.15289255222,15.3889722061
 09/21  11:00:00,1526.16687227,31.5515209922,459.138388008,0.0,448.566543614,448.566543614,17.8673733157,0.233220014085,17.6341533016
 09/21  12:00:00,1482.23691945,29.8192379603,466.776795918,0.0,448.566543614,398.725816546,22.4244784653,0.305826992484,22.1186514729
 09/21  13:00:00,1536.16352113,31.6866596147,468.99680908,0.0,448.566543614,448.566543614,22.1562474835,0.059405342161,22.0968421413
 09/21  14:00:00,1542.66864083,31.5513371248,475.64624706,0.0,448.566543614,448.566543614,13.4847616144,0.321229442986,13.1635321714
 09/21  15:00:00,1539.40257581,31.9024625014,472.02975293,0.0,448.566543614,448.566543614,10.9854604302,0.00880081984155,10.9766596104
 09/21  16:00:00,1584.07942673,32.1049658676,467.610262194,0.0,448.566543614,448.566543614,17.6166563079,0.0,17.6166563079
 09/21  17:00:00,1473.04300775,29.6027879579,472.194959623,0.0,348.885089477,398.725816546,13.1949255924,2.24952205626,10.9454035362
 09/21  18:00:00,1279.78959546,28.5601696556,454.638805146,0.0,249.203635341,299.044362409,32.3840372211,25.819091917,6.56494530408
 09/21  19:00:00,1282.86938617,28.5601696556,455.658996863,0.0,249.203635341,299.044362409,46.6199463131,40.0691536942,6.55079261888
 09/21  20:00:00,1121.93597214,28.5601696556,447.2962892,0.0,149.522181205,249.203635341,75.9713518159,69.4167450059,6.55460680998
 09/21  21:00:00,1076.63642024,28.5601696556,428.947805857,0.0,149.522181205,249.203635341,84.8007731164,80.4373638872,4.36340922927
 09/21  22:00:00,349.356724909,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950817269,0.0,2.18950817269
 09/21  23:00:00,299.991965768,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894887888,0.0,2.1894887888
 09/21  24:00:00,287.769767944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946941644,0.0,2.18946941644
 09/22  01:00:00,287.769769941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945621498,0.0,2.18945621498
 09/22  02:00:00,287.76976993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944012192,0.0,2.18944012192
 09/22  03:00:00,287.769769925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942414144,0.0,2.18942414144
 09/22  04:00:00,299.991967726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940824806,0.0,2.18940824806
 09/22  05:00:00,349.358106727,0.0,0.0,0.0,49.8407270682,199.362908273,2.19160977908,0.0,2.19160977908
 09/22  06:00:00,890.317707901,31.4573445793,398.977681341,0.0,49.8407270682,199.362908273,91.5735460382,89.3825537874,2.19099225072
 09/22  07:00:00,984.934223216,28.5601696556,394.838253124,0.0,149.522181205,199.362908273,84.4432336541,75.7032276723,8.74000598179
 09/22  08:00:00,1544.78587565,28.5601696556,404.120737111,0.0,448.566543614,448.566543614,39.1260815464,25.9527543078,13.1733272385
 09/22  09:00:00,1525.67779143,28.9278091028,418.114058511,0.0,448.566543614,448.566543614,30.8341559499,15.449284053,15.384871897
 09/22  10:00:00,1494.75957751,29.5862092319,434.182971878,0.0,448.566543614,448.566543614,23.9650771765,8.57585326507,15.3892239115
 09/22  11:00:00,1503.59826182,30.0200323433,441.050072691,0.0,448.566543614,448.566543614,25.7812653812,8.14602691409,17.6352384671
 09/22  12:00:00,1462.82162253,28.5601696556,450.086781476,0.0,448.566543614,398.725816546,39.0296481252,16.9094337669,22.1202143582
 09/22  13:00:00,1511.81649666,30.4725990503,448.59611765,0.0,448.566543614,448.566543614,26.7793559093,6.89047276075,19.8888831485
 09/22  14:00:00,1495.6498866,30.797329028,435.193930231,0.0,448.566543614,448.566543614,18.680402766,5.5120636915,13.1683390745
 09/22  15:00:00,1492.05627498,31.0265105985,430.756249572,0.0,448.566543614,448.566543614,20.5790201657,7.41631458131,13.1627055844
 09/22  16:00:00,1546.63632091,31.1943375608,436.142420297,0.0,448.566543614,448.566543614,27.2341472705,11.8176266999,15.4165205707
 09/22  17:00:00,1422.58352213,28.9655099316,428.202803487,0.0,348.885089477,398.725816546,40.8714284675,29.9243931577,10.9470353099
 09/22  18:00:00,1245.95363798,28.5601696556,425.748150986,0.0,249.203635341,299.044362409,69.9533400344,61.2075453903,8.74579464408
 09/22  19:00:00,1237.40703266,28.5601696556,417.985659499,0.0,249.203635341,299.044362409,77.7577513017,71.2072374297,6.55051387198
 09/22  20:00:00,1076.44876599,28.5601696556,407.935262109,0.0,149.522181205,249.203635341,99.9690836745,93.4144022739,6.55468140056
 09/22  21:00:00,1050.47210683,28.5601696556,406.39522684,0.0,149.522181205,249.203635341,103.419549585,101.227849366,2.19170021902
 09/22  22:00:00,349.35672693,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951378618,0.0,2.18951378618
 09/22  23:00:00,299.99196776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949719672,0.0,2.18949719672
 09/22  24:00:00,287.769769945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948145226,0.0,2.18948145226
 09/23  01:00:00,237.929044926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947041526,0.0,2.18947041526
 09/23  02:00:00,237.929044916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945797201,0.0,2.18945797201
 09/23  03:00:00,237.929044912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944565812,0.0,2.18944565812
 09/23  04:00:00,250.151242712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943344286,0.0,2.18943344286
 09/23  05:00:00,274.59701999,0.0,0.0,0.0,24.9203635341,149.522181205,4.36327533207,0.0,4.36327533207
 09/23  06:00:00,402.666032745,29.9078144476,0.0,0.0,49.8407270682,199.362908273,198.517269753,196.32614524,2.19112451303
 09/23  07:00:00,400.122216058,28.5601696556,0.0,0.0,49.8407270682,199.362908273,184.799229776,180.431434862,4.36779491399
 09/23  08:00:00,706.439198119,28.5601696556,19.1451157121,0.0,249.203635341,249.203635341,103.428938074,96.8775331469,6.55140492736
 09/23  09:00:00,897.179579334,28.5601696556,201.313824015,0.0,249.203635341,249.203635341,55.2056203015,48.6403568749,6.5652634266
 09/23  10:00:00,944.999446082,28.5601696556,293.063652294,0.0,249.203635341,249.203635341,45.7272024872,36.9866231583,8.74057932889
 09/23  11:00:00,971.402782648,29.9683501165,317.783352589,0.0,249.203635341,249.203635341,41.738870341,32.9860759851,8.75279435588
 09/23  12:00:00,993.211122534,31.7938992011,339.698358429,0.0,249.203635341,249.203635341,37.5729238322,28.829885662,8.74303817018
 09/23  13:00:00,1004.45526749,32.4013551407,348.499521468,0.0,249.203635341,249.203635341,26.5820433127,20.0212677889,6.56077552376
 09/23  14:00:00,772.13463172,31.2876082934,361.077969205,0.0,74.7610906023,174.442544739,24.7741486774,18.2227660999,6.55138257752
 09/23  15:00:00,788.467175314,29.7360508392,371.183370353,0.0,74.7610906023,174.442544739,26.3950863378,22.0242309103,4.37085542753
 09/23  16:00:00,827.00553137,28.6105883979,367.581481633,0.0,74.7610906023,174.442544739,36.0120172195,29.4632249807,6.54879223875
 09/23  17:00:00,791.079046551,28.5601696556,366.049677089,0.0,24.9203635341,149.522181205,49.5531294227,47.3621888031,2.19094061963
 09/23  18:00:00,322.298746111,0.0,0.0,0.0,24.9203635341,149.522181205,2.19095408173,0.0,2.19095408173
 09/23  19:00:00,323.485350904,0.0,0.0,0.0,24.9203635341,149.522181205,4.36174182375,0.0,4.36174182375
 09/23  20:00:00,323.485350061,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098673339,0.0,2.19098673339
 09/23  21:00:00,299.041876331,0.0,0.0,0.0,24.9203635341,149.522181205,4.36516097882,0.0,4.36516097882
 09/23  22:00:00,274.595638246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946360122,0.0,2.18946360122
 09/23  23:00:00,250.151242655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945161079,0.0,2.18945161079
 09/23  24:00:00,237.929044864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943963288,0.0,2.18943963288
 09/24  01:00:00,237.928585999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868650722,0.0,2.18868650722
 09/24  02:00:00,237.9285858,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  03:00:00,237.928586049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861052852,0.0,2.18861052852
 09/24  04:00:00,250.150784093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877448749,0.0,2.18877448749
 09/24  05:00:00,274.596562219,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111547149,0.0,2.19111547149
 09/24  06:00:00,297.852970756,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858516353,0.0,2.18858516353
 09/24  07:00:00,296.666366552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875040934,0.0,2.18875040934
 09/24  08:00:00,476.799649551,10.4728471048,134.222399462,0.0,24.9203635341,149.522181205,2.18879489904,0.0,2.18879489904
 09/24  09:00:00,575.563378321,15.936014893,243.722191382,0.0,24.9203635341,149.522181205,2.18875942726,0.0,2.18875942726
 09/24  10:00:00,540.703995123,15.3601757537,246.584516267,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  11:00:00,616.419759894,18.6818263841,298.995137031,0.0,24.9203635341,149.522181205,4.36068678672,0.0,4.36068678672
 09/24  12:00:00,680.595025973,22.9182941929,355.663644627,0.0,24.9203635341,149.522181205,2.19031245938,0.0,2.19031245938
 09/24  13:00:00,636.557263193,19.52993921,316.79701969,0.0,24.9203635341,149.522181205,4.36536791377,0.0,4.36536791377
 09/24  14:00:00,703.154840124,23.134626157,374.869026496,0.0,24.9203635341,149.522181205,2.19034822168,0.0,2.19034822168
 09/24  15:00:00,652.79185302,18.8918655438,332.3878625,0.0,24.9203635341,149.522181205,2.18875905811,0.0,2.18875905811
 09/24  16:00:00,728.852121004,21.6184794128,355.051783151,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,566.309626621,10.7227494371,188.420951971,0.0,24.9203635341,149.522181205,2.18873158182,0.0,2.18873158182
 09/24  18:00:00,322.297366557,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873622158,0.0,2.18873622158
 09/24  19:00:00,323.483970931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858012039,0.0,2.18858012039
 09/24  20:00:00,323.483970688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874472697,0.0,2.18874472697
 09/24  21:00:00,299.040957691,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076002135,0.0,2.19076002135
 09/24  22:00:00,274.595179595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879546784,0.0,2.18879546784
 09/24  23:00:00,250.150783725,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887201053,0.0,2.1887201053
 09/24  24:00:00,237.928585709,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/25  01:00:00,287.769776058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943113416,0.0,2.18943113416
 09/25  02:00:00,287.769776088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942639611,0.0,2.18942639611
 09/25  03:00:00,287.769776111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942180742,0.0,2.18942180742
 09/25  04:00:00,299.99197393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941733006,0.0,2.18941733006
 09/25  05:00:00,349.358117085,0.0,0.0,0.0,49.8407270682,199.362908273,4.36356430644,0.0,4.36356430644
 09/25  06:00:00,878.407589573,29.2356875699,389.643499166,0.0,49.8407270682,199.362908273,99.0894648172,96.898530623,2.19093419416
 09/25  07:00:00,973.490894893,28.5601696556,386.935537071,0.0,149.522181205,199.362908273,120.607514408,111.86711023,8.74040417806
 09/25  08:00:00,1525.21986086,28.5601696556,389.156316781,0.0,448.566543614,448.566543614,45.3491733083,32.1752301238,13.1739431845
 09/25  09:00:00,1499.61781661,28.5601696556,397.435895777,0.0,448.566543614,448.566543614,35.0029701773,19.6173670199,15.3856031574
 09/25  10:00:00,1456.50448521,28.5601696556,402.832829811,0.0,448.566543614,448.566543614,26.6212117994,11.2305682124,15.390643587
 09/25  11:00:00,1457.28207365,28.6791941212,402.52043056,0.0,448.566543614,448.566543614,20.2992876954,2.66059332133,17.6386943741
 09/25  12:00:00,1422.71102591,31.2340644094,413.061833653,0.0,448.566543614,398.725816546,23.6606738221,1.53516100811,22.125512814
 09/25  13:00:00,1449.55728795,31.4770882995,396.739222624,0.0,448.566543614,448.566543614,20.6461653395,0.754405076502,19.891760263
 09/25  14:00:00,1424.86029551,28.8344363973,376.706009883,0.0,448.566543614,448.566543614,17.5010669859,4.32901478979,13.1720521962
 09/25  15:00:00,1437.56892155,29.909935043,386.501889673,0.0,448.566543614,448.566543614,13.3522416307,0.185425972477,13.1668156582
 09/25  16:00:00,1481.59908314,29.8821869047,377.619409573,0.0,448.566543614,448.566543614,18.5697701595,0.951711287878,17.6180588716
 09/25  17:00:00,1348.01929267,28.5601696556,353.769202681,0.0,348.885089477,398.725816546,16.5355997529,7.77412221147,8.76147754141
 09/25  18:00:00,1074.17837913,28.5601696556,254.210106121,0.0,249.203635341,299.044362409,39.0235331467,30.276133988,8.74739915868
 09/25  19:00:00,881.328228564,28.5601696556,76.2997215666,0.0,249.203635341,299.044362409,72.5964277268,66.0458746466,6.55055308022
 09/25  20:00:00,636.426316926,28.5601696556,9.46116651697,0.0,149.522181205,249.203635341,106.586062866,100.031209451,6.55485341511
 09/25  21:00:00,551.968682085,28.5601696556,0.0,0.0,149.522181205,249.203635341,119.687221002,115.323891488,4.3633295137
 09/25  22:00:00,349.35673291,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894705544,0.0,2.1894705544
 09/25  23:00:00,299.991973848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946630881,0.0,2.18946630881
 09/25  24:00:00,287.769776077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946207278,0.0,2.18946207278
 09/26  01:00:00,287.769778296,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894646352,0.0,2.1894646352
 09/26  02:00:00,287.769778307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946401437,0.0,2.18946401437
 09/26  03:00:00,287.769778316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946350646,0.0,2.18946350646
 09/26  04:00:00,299.991976125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946308192,0.0,2.18946308192
 09/26  05:00:00,349.358120108,0.0,0.0,0.0,49.8407270682,199.362908273,2.19170333912,0.0,2.19170333912
 09/26  06:00:00,402.650587932,29.7977396263,0.0,0.0,49.8407270682,199.362908273,327.486287617,325.295192032,2.19109558458
 09/26  07:00:00,499.865697222,28.5601696556,0.0,0.0,149.522181205,199.362908273,267.544744047,258.803784469,8.74095957742
 09/26  08:00:00,1047.97880888,28.5601696556,0.0,0.0,448.566543614,448.566543614,77.7516247862,64.5739709397,13.1776538466
 09/26  09:00:00,1136.59904318,28.5626802749,47.2921594927,0.0,448.566543614,448.566543614,49.0761579515,33.6888786566,15.3872792948
 09/26  10:00:00,1228.06375224,30.1124524123,179.06784508,0.0,448.566543614,448.566543614,35.9797785742,20.5865043694,15.3932742048
 09/26  11:00:00,1270.06275693,32.6049815377,221.890584344,0.0,448.566543614,448.566543614,30.8251145811,13.1875089727,17.6376056085
 09/26  12:00:00,1320.43660751,33.7577222995,318.585574023,0.0,448.566543614,398.725816546,34.333111418,12.2072810469,22.1258303712
 09/26  13:00:00,1387.17544003,36.017964685,331.742807578,0.0,448.566543614,448.566543614,21.4231605042,1.5310657697,19.8920947345
 09/26  14:00:00,1398.40846003,36.0329059795,338.143656887,0.0,448.566543614,448.566543614,15.3625525412,0.0,15.3625525412
 09/26  15:00:00,1413.86929813,34.7023769368,351.897933529,0.0,448.566543614,448.566543614,10.9766078396,0.0,10.9766078396
 09/26  16:00:00,1455.3238959,33.7299007386,347.403467359,0.0,448.566543614,448.566543614,17.6195074928,0.0,17.6195074928
 09/26  17:00:00,1186.28558611,29.4371019505,202.619915722,0.0,348.885089477,398.725816546,11.6492374466,0.702138345045,10.9470991015
 09/26  18:00:00,880.691908781,28.5601696556,68.8940690291,0.0,249.203635341,299.044362409,29.2538625776,20.5061274258,8.74773515179
 09/26  19:00:00,784.710106005,28.5601696556,8.42348590224,0.0,249.203635341,299.044362409,41.9849423393,37.6107292647,4.3742130746
 09/26  20:00:00,576.390145293,28.5601696556,0.0,0.0,149.522181205,249.203635341,83.9212326263,77.3644169304,6.55681569587
 09/26  21:00:00,551.958725197,28.5601696556,0.0,0.0,149.522181205,249.203635341,105.136622634,100.773158479,4.36346415487
 09/26  22:00:00,349.356735116,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947834271,0.0,2.18947834271
 09/26  23:00:00,299.991976033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933078235,0.0,2.18933078235
 09/26  24:00:00,287.76977826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933070795,0.0,2.18933070795
 09/27  01:00:00,287.769780517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933578986,0.0,2.18933578986
 09/27  02:00:00,287.769780524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933934077,0.0,2.18933934077
 09/27  03:00:00,287.769780529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934302218,0.0,2.18934302218
 09/27  04:00:00,299.991978334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934679859,0.0,2.18934679859
 09/27  05:00:00,349.35812424,0.0,0.0,0.0,49.8407270682,199.362908273,4.3631968956,0.0,4.3631968956
 09/27  06:00:00,403.038024282,30.2135029025,0.0,0.0,49.8407270682,199.362908273,286.42908426,284.237979152,2.19110510795
 09/27  07:00:00,499.813916809,28.5601696556,0.0,0.0,149.522181205,199.362908273,193.612115357,187.051326938,6.56078841938
 09/27  08:00:00,1059.7509891,28.5601696556,5.03670207393,0.0,448.566543614,448.566543614,60.3969501587,45.0252604934,15.3716896654
 09/27  09:00:00,1217.8652068,28.7522483516,146.838364038,0.0,448.566543614,448.566543614,38.1100056849,24.9176041994,13.1924014855
 09/27  10:00:00,1387.63423573,30.6060187701,339.051502471,0.0,448.566543614,448.566543614,28.602472951,13.2112756593,15.3911972917
