Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  11:00:00,1429.99593595,33.6546421378,376.512455064,0.0,448.566543614,448.566543614,26.9434109302,7.09992035,19.8434905802
 09/27  12:00:00,1398.085586,33.9158835033,390.876220548,0.0,448.566543614,398.725816546,29.4031065874,7.27857411633,22.1245324711
 09/27  13:00:00,1458.80782375,36.2381873309,398.291825978,0.0,448.566543614,448.566543614,20.8741051276,0.979634948642,19.894470179
 09/27  14:00:00,1454.72930603,35.8927403197,396.118665991,0.0,448.566543614,448.566543614,13.1718253203,0.0,13.1718253203
 09/27  15:00:00,1446.03123074,34.241787006,390.456070487,0.0,448.566543614,448.566543614,13.1669108399,0.0,13.1669108399
 09/27  16:00:00,1488.0203859,32.4935794367,386.601980544,0.0,448.566543614,448.566543614,17.6217552847,0.0,17.6217552847
 09/27  17:00:00,1351.27919403,29.1141644933,368.09156429,0.0,348.885089477,398.725816546,9.03677652526,0.274885241315,8.76189128395
 09/27  18:00:00,1082.79739113,28.5601696556,267.520243573,0.0,249.203635341,299.044362409,30.4443375835,21.6970259565,8.74731162708
 09/27  19:00:00,908.014205537,28.5601696556,104.096128401,0.0,249.203635341,299.044362409,54.1101971485,47.5592617712,6.55093537725
 09/27  20:00:00,697.088860382,28.5601696556,44.2641193623,0.0,149.522181205,249.203635341,85.2507177952,78.6956761791,6.55504161608
 09/27  21:00:00,671.09901935,28.5601696556,42.7120735895,0.0,149.522181205,249.203635341,97.725774123,93.362147236,4.36362688702
 09/27  22:00:00,349.356737488,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932583502,0.0,2.18932583502
 09/27  23:00:00,299.991978371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932991184,0.0,2.18932991184
 09/27  24:00:00,287.76978056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933398271,0.0,2.18933398271
 09/28  01:00:00,287.769782831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934452602,0.0,2.18934452602
 09/28  02:00:00,287.769782817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935233396,0.0,2.18935233396
 09/28  03:00:00,287.769782806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936025444,0.0,2.18936025444
 09/28  04:00:00,299.991980601,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936825547,0.0,2.18936825547
 09/28  05:00:00,349.358127184,0.0,0.0,0.0,49.8407270682,199.362908273,2.19192413375,0.0,2.19192413375
 09/28  06:00:00,403.394802957,30.6614440482,0.0,0.0,49.8407270682,199.362908273,164.517661091,160.155585269,4.3620758223
 09/28  07:00:00,512.23317818,28.5601696556,0.000724500793457,0.0,149.522181205,199.362908273,104.404127589,97.8428373232,6.56129026539
 09/28  08:00:00,1096.76727879,28.5601696556,10.958235216,0.0,448.566543614,448.566543614,44.3302297328,31.1516007712,13.1786289616
 09/28  09:00:00,1170.3905267,28.5601696556,81.3870830248,0.0,448.566543614,448.566543614,34.119289014,18.7329822599,15.3863067541
 09/28  10:00:00,1276.92562286,28.8281110831,232.581993294,0.0,448.566543614,448.566543614,26.0398615829,10.646789503,15.3930720798
 09/28  11:00:00,1436.67737869,31.7324235613,381.653620206,0.0,448.566543614,448.566543614,20.8273511287,3.18745044466,17.639900684
 09/28  12:00:00,1447.60400991,32.5134046,432.254612383,0.0,448.566543614,398.725816546,24.0961802317,1.96842160473,22.127758627
 09/28  13:00:00,1537.77910217,36.1276297983,466.225493943,0.0,448.566543614,448.566543614,22.3732906603,0.270390353463,22.1029003069
 09/28  14:00:00,1525.30850606,35.7208126745,457.764149684,0.0,448.566543614,448.566543614,13.1703151762,0.0,13.1703151762
 09/28  15:00:00,1485.27700865,33.8371371309,425.259226872,0.0,448.566543614,448.566543614,13.165568417,0.0,13.165568417
 09/28  16:00:00,1505.91962833,32.3489645141,401.901093222,0.0,448.566543614,448.566543614,17.6227873364,0.0,17.6227873364
 09/28  17:00:00,1371.02763143,29.1147769798,386.559866806,0.0,348.885089477,398.725816546,9.74654848875,0.983941515844,8.7626069729
 09/28  18:00:00,1167.91086299,28.5601696556,351.161309813,0.0,249.203635341,299.044362409,45.062454078,36.3158103944,8.74664368368
 09/28  19:00:00,1155.60471768,28.5601696556,346.202709325,0.0,249.203635341,299.044362409,59.9539906988,53.4027192034,6.55127149543
 09/28  20:00:00,1005.60938785,28.5601696556,345.711113411,0.0,149.522181205,249.203635341,83.8205641403,77.2641040101,6.55646013021
 09/28  21:00:00,981.112014698,28.5601696556,345.654764258,0.0,149.522181205,249.203635341,91.9287517643,87.5654272839,4.36332448044
 09/28  22:00:00,349.356739483,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946958269,0.0,2.18946958269
 09/28  23:00:00,299.99198044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947768807,0.0,2.18947768807
 09/28  24:00:00,287.769782683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948579242,0.0,2.18948579242
 09/29  01:00:00,287.769785039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950113419,0.0,2.18950113419
 09/29  02:00:00,287.769785058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951308142,0.0,2.18951308142
 09/29  03:00:00,287.769785074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952513604,0.0,2.18952513604
 09/29  04:00:00,299.991982889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953726624,0.0,2.18953726624
 09/29  05:00:00,349.358130848,0.0,0.0,0.0,49.8407270682,199.362908273,2.19180913632,0.0,2.19180913632
 09/29  06:00:00,872.341402576,31.0726624696,382.466858781,0.0,49.8407270682,199.362908273,108.047907565,103.685853265,4.3620543003
 09/29  07:00:00,975.699052244,28.5601696556,388.57323578,0.0,149.522181205,199.362908273,113.028855955,106.467790968,6.56106498707
 09/29  08:00:00,1532.47066013,28.5601696556,395.081568172,0.0,448.566543614,448.566543614,52.311060496,39.132542518,13.178517978
 09/29  09:00:00,1500.97667931,28.5601696556,399.486064927,0.0,448.566543614,448.566543614,36.3244475974,20.9379848522,15.3864627451
 09/29  10:00:00,1453.15665045,28.9439522001,400.175372585,0.0,448.566543614,448.566543614,27.753164597,12.3607630721,15.3924015249
 09/29  11:00:00,1448.32175696,29.4291431041,396.520664417,0.0,448.566543614,448.566543614,30.9837890207,13.3423884267,17.6414005941
 09/29  12:00:00,1389.55453113,28.5601696556,389.785547931,0.0,448.566543614,398.725816546,36.3989836197,14.269438281,22.1295453388
 09/29  13:00:00,1434.62090464,29.9967444157,384.771880053,0.0,448.566543614,448.566543614,24.5639187347,2.45881785377,22.1051008809
 09/29  14:00:00,1433.11193974,30.4148878694,382.536615,0.0,448.566543614,448.566543614,15.2113209588,2.03972992622,13.1715910326
 09/29  15:00:00,1438.95582048,30.7084147916,387.034586622,0.0,448.566543614,448.566543614,15.1842896617,2.01728874869,13.167000913
 09/29  16:00:00,1490.20822312,30.9117695133,389.003447077,0.0,448.566543614,448.566543614,22.3737284687,4.75091830314,17.6228101656
 09/29  17:00:00,1380.86081326,28.7395059492,392.980472281,0.0,348.885089477,398.725816546,34.5283305667,25.7659993873,8.76233117942
 09/29  18:00:00,1222.85866075,28.5601696556,399.082780162,0.0,249.203635341,299.044362409,65.6382765833,56.8904606531,8.74781593015
 09/29  19:00:00,1216.59121199,28.5601696556,400.140307633,0.0,249.203635341,299.044362409,72.1124872909,65.5611554459,6.55133184497
 09/29  20:00:00,1067.20495356,28.5601696556,400.259643164,0.0,149.522181205,249.203635341,93.5298899596,86.9743458365,6.55554412313
 09/29  21:00:00,1037.34532531,28.5601696556,396.499323535,0.0,149.522181205,249.203635341,99.7412025623,95.3772684954,4.36393406686
 09/29  22:00:00,349.356741934,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947823662,0.0,2.18947823662
 09/29  23:00:00,299.991982846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949065809,0.0,2.18949065809
 09/29  24:00:00,287.769785057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950306784,0.0,2.18950306784
 09/30  01:00:00,237.92906036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952220948,0.0,2.18952220948
 09/30  02:00:00,237.929060363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953850327,0.0,2.18953850327
 09/30  03:00:00,237.929060368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955490555,0.0,2.18955490555
 09/30  04:00:00,250.151258176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957138283,0.0,2.18957138283
 09/30  05:00:00,274.597044106,0.0,0.0,0.0,24.9203635341,149.522181205,2.19169751844,0.0,2.19169751844
 09/30  06:00:00,917.701288923,30.0943621684,417.97464136,0.0,49.8407270682,199.362908273,112.390927787,108.028540132,4.36238765416
 09/30  07:00:00,941.756980845,28.5601696556,441.803664017,0.0,49.8407270682,199.362908273,125.114202148,120.745653016,4.3685491317
 09/30  08:00:00,1206.45544228,28.5601696556,455.604536845,0.0,249.203635341,249.203635341,82.166274649,75.615158807,6.55111584194
 09/30  09:00:00,1178.28207504,28.5601696556,464.069226962,0.0,249.203635341,249.203635341,40.4497769824,33.883695633,6.56608134939
 09/30  10:00:00,1130.63219247,28.5601696556,465.297641704,0.0,249.203635341,249.203635341,58.2563059287,49.5150603525,8.74124557626
 09/30  11:00:00,1124.81838214,28.5601696556,460.013710323,0.0,249.203635341,249.203635341,70.6107417212,61.8571668618,8.75357485947
 09/30  12:00:00,1110.22228143,28.5601696556,447.63016704,0.0,249.203635341,249.203635341,83.1371126236,74.3934123817,8.74370024193
 09/30  13:00:00,1101.73253957,28.5601696556,440.057024415,0.0,249.203635341,249.203635341,87.2092964233,80.6479338792,6.56136254406
 09/30  14:00:00,861.393712659,28.5601696556,446.714576063,0.0,74.7610906023,174.442544739,121.529153187,114.977725389,6.55142779733
 09/30  15:00:00,844.952191869,28.5601696556,435.179672072,0.0,74.7610906023,174.442544739,127.985963403,123.614576383,4.37138701945
 09/30  16:00:00,858.742339413,28.5601696556,404.724611981,0.0,74.7610906023,174.442544739,118.066774129,111.517365042,6.54940908709
 09/30  17:00:00,801.680167171,28.5601696556,389.474088262,0.0,24.9203635341,149.522181205,153.366023003,151.174805011,2.1912179914
 09/30  18:00:00,330.842434729,0.0,0.0,0.0,24.9203635341,149.522181205,4.36212296714,0.0,4.36212296714
 09/30  19:00:00,323.485371626,0.0,0.0,0.0,24.9203635341,149.522181205,2.19114283788,0.0,2.19114283788
 09/30  20:00:00,323.485372243,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098412931,0.0,2.19098412931
 09/30  21:00:00,299.041903247,0.0,0.0,0.0,24.9203635341,149.522181205,4.36539324929,0.0,4.36539324929
 09/30  22:00:00,274.595653677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943577878,0.0,2.18943577878
 09/30  23:00:00,250.151258088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945264132,0.0,2.18945264132
 09/30  24:00:00,237.9290603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946948641,0.0,2.18946948641
 10/01  01:00:00,237.928598834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864257403,0.0,2.18864257403
 10/01  02:00:00,237.928598917,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888375244,0.0,2.1888375244
 10/01  03:00:00,237.928598806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878894926,0.0,2.18878894926
 10/01  04:00:00,250.150796379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874053689,0.0,2.18874053689
 10/01  05:00:00,274.596584128,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122527234,0.0,2.19122527234
 10/01  06:00:00,306.396650039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885091393,0.0,2.18885091393
 10/01  07:00:00,296.666378788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880338012,0.0,2.18880338012
 10/01  08:00:00,296.666378542,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  09:00:00,259.99978528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875470208,0.0,2.18875470208
 10/01  10:00:00,211.110994346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882908583,0.0,2.18882908583
 10/01  11:00:00,211.111922331,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029083202,0.0,2.19029083202
 10/01  12:00:00,211.111922702,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044967997,0.0,2.19044967997
 10/01  13:00:00,211.11331396,0.0,0.0,0.0,24.9203635341,149.522181205,4.36542435993,0.0,4.36542435993
 10/01  14:00:00,211.111922346,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029851303,0.0,2.19029851303
 10/01  15:00:00,211.110994216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868868047,0.0,2.18868868047
 10/01  16:00:00,327.001985191,8.37827768384,32.6925511234,0.0,24.9203635341,149.522181205,2.18880417949,0.0,2.18880417949
 10/01  17:00:00,388.788094298,13.7443559387,33.5328986572,0.0,24.9203635341,149.522181205,2.18883723911,0.0,2.18883723911
 10/01  18:00:00,339.384712385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878936568,0.0,2.18878936568
 10/01  19:00:00,323.4839832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874086436,0.0,2.18874086436
 10/01  20:00:00,323.483983041,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  21:00:00,299.040980054,0.0,0.0,0.0,24.9203635341,149.522181205,4.36201985216,0.0,4.36201985216
 10/01  22:00:00,274.595192013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880241797,0.0,2.18880241797
 10/01  23:00:00,250.150796186,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  24:00:00,237.928598508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875446086,0.0,2.18875446086
 10/02  01:00:00,287.769792193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956156365,0.0,2.18956156365
 10/02  02:00:00,287.769792209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958676008,0.0,2.18958676008
 10/02  03:00:00,287.769792226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961208101,0.0,2.18961208101
 10/02  04:00:00,299.991990047,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896374857,0.0,2.1896374857
 10/02  05:00:00,349.358142888,0.0,0.0,0.0,49.8407270682,199.362908273,4.36359408129,0.0,4.36359408129
 10/02  06:00:00,469.663348323,29.1132367993,8.86774510343,0.0,49.8407270682,199.362908273,306.78618783,304.595207778,2.19098005176
 10/02  07:00:00,542.56012504,28.5601696556,9.91936781556,0.0,149.522181205,199.362908273,280.386840755,271.645206748,8.74163400776
 10/02  08:00:00,1193.37052728,28.5601696556,91.2279338961,0.0,448.566543614,448.566543614,113.450920678,100.272648992,13.1782716861
 10/02  09:00:00,1272.71874958,28.5601696556,180.872038819,0.0,448.566543614,448.566543614,66.9775177705,51.5880936741,15.3894240964
 10/02  10:00:00,1359.74230477,28.6358026936,313.529157428,0.0,448.566543614,448.566543614,38.0334126358,22.6369307562,15.3964818796
 10/02  11:00:00,1426.48355281,30.8158096294,376.176184664,0.0,448.566543614,448.566543614,34.9616411266,17.3187651204,17.6428760063
 10/02  12:00:00,1363.78185217,28.8043407058,366.70150575,0.0,448.566543614,398.725816546,52.3285944877,30.1949706664,22.1336238213
 10/02  13:00:00,1373.66258338,28.5601696556,327.974516713,0.0,448.566543614,448.566543614,35.5868926641,13.4771679473,22.1097247167
 10/02  14:00:00,1371.02960096,28.5601696556,325.34887688,0.0,448.566543614,448.566543614,28.2153103569,15.0402573187,13.1750530382
 10/02  15:00:00,1407.54836323,28.5601696556,360.639883197,0.0,448.566543614,448.566543614,21.287053643,8.11609680185,13.1709568412
 10/02  16:00:00,1456.22678901,28.5618574126,360.672208282,0.0,448.566543614,448.566543614,32.6470971859,15.0224266383,17.6246705476
 10/02  17:00:00,1228.23948416,28.5601696556,248.144240678,0.0,348.885089477,398.725816546,58.4615590918,47.5116512999,10.9499077919
 10/02  18:00:00,1078.67847106,28.5601696556,254.750334302,0.0,249.203635341,299.044362409,87.9147376332,79.1661925813,8.74854505186
 10/02  19:00:00,1128.24610703,28.5601696556,319.031434006,0.0,249.203635341,299.044362409,89.6958425011,85.3217538892,4.3740886119
 10/02  20:00:00,984.037598654,28.5601696556,324.324198649,0.0,149.522181205,249.203635341,120.17233455,111.437385267,8.73494928242
 10/02  21:00:00,901.285504089,28.5601696556,267.166401415,0.0,149.522181205,249.203635341,129.772456077,127.580523927,2.19193214985
 10/02  22:00:00,349.3567491,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958049554,0.0,2.18958049554
 10/02  23:00:00,299.991989945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945681574,0.0,2.18945681574
 10/02  24:00:00,287.769792149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948271848,0.0,2.18948271848
 10/03  01:00:00,287.769794631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951370214,0.0,2.18951370214
 10/03  02:00:00,287.769794637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954360605,0.0,2.18954360605
 10/03  03:00:00,287.769794649,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895736288,0.0,2.1895736288
 10/03  04:00:00,299.991992467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960372946,0.0,2.18960372946
 10/03  05:00:00,349.358146913,0.0,0.0,0.0,49.8407270682,199.362908273,4.36355337542,0.0,4.36355337542
 10/03  06:00:00,874.031831758,29.6055309729,375.378810529,0.0,49.8407270682,199.362908273,154.270430087,152.07946556,2.19096452769
 10/03  07:00:00,691.842090969,28.5601696556,126.273382706,0.0,149.522181205,199.362908273,192.013890962,183.272157785,8.74173317658
 10/03  08:00:00,1047.99112818,28.5601696556,0.0,0.0,448.566543614,448.566543614,94.3291316243,81.1503275409,13.1788040834
 10/03  09:00:00,1011.30409007,28.5601696556,0.0,0.0,448.566543614,448.566543614,66.8248932921,51.4356129186,15.3892803735
 10/03  10:00:00,962.40769014,28.5601696556,0.0,0.0,448.566543614,448.566543614,55.8574510572,40.4611433638,15.3963076934
 10/03  11:00:00,962.411804524,28.5601696556,0.0,0.0,448.566543614,448.566543614,58.6566368355,41.0113696544,17.6452671812
 10/03  12:00:00,912.599372599,28.5786546575,0.0,0.0,448.566543614,398.725816546,72.4069086287,48.0610661716,24.3458424572
 10/03  13:00:00,962.908240141,29.0632856499,0.0,0.0,448.566543614,448.566543614,47.3934588094,27.4925257702,19.9009330393
 10/03  14:00:00,965.167796679,31.3451257571,0.0,0.0,448.566543614,448.566543614,22.9682147462,9.79109962712,13.1771151191
 10/03  15:00:00,964.160051507,30.3352752686,0.0,0.0,448.566543614,448.566543614,26.4693138186,13.2961450601,13.1731687585
 10/03  16:00:00,1012.30389536,29.5568818431,0.0,0.0,448.566543614,448.566543614,69.5544993123,51.9277144865,17.6267848259
 10/03  17:00:00,898.467015528,28.5601696556,0.0,0.0,348.885089477,398.725816546,95.1484662653,84.1979090112,10.9505572541
 10/03  18:00:00,741.836436505,28.5601696556,0.0,0.0,249.203635341,299.044362409,115.190544548,106.442619046,8.74792550196
 10/03  19:00:00,725.950613238,28.5601696556,0.0,0.0,249.203635341,299.044362409,137.124807772,130.572582343,6.55222542903
 10/03  20:00:00,576.475559372,28.5601696556,0.0,0.0,149.522181205,249.203635341,200.00525494,193.448272866,6.55698207386
 10/03  21:00:00,552.056343226,28.5601696556,0.0,0.0,149.522181205,249.203635341,235.399650145,233.207742907,2.1919072376
 10/03  22:00:00,349.356751838,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920504132,0.0,2.18920504132
 10/03  23:00:00,299.991992599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959209876,0.0,2.18959209876
 10/03  24:00:00,287.769794788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962251375,0.0,2.18962251375
 10/04  01:00:00,287.769797293,0.0,0.0,0.0,24.9203635341,199.362908273,4.35905069107,0.0,4.35905069107
 10/04  02:00:00,287.769797246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942820924,0.0,2.18942820924
 10/04  03:00:00,287.769797189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946321385,0.0,2.18946321385
 10/04  04:00:00,299.99199496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949826107,0.0,2.18949826107
 10/04  05:00:00,349.358150209,0.0,0.0,0.0,49.8407270682,199.362908273,2.19182679632,0.0,2.19182679632
 10/04  06:00:00,410.809020019,29.1972950525,0.0,0.0,49.8407270682,199.362908273,605.024035256,602.431133067,2.59290218899
 10/04  07:00:00,500.126962229,28.5601696556,0.0,0.0,149.522181205,199.362908273,589.407639049,581.068627778,8.33901127103
 10/04  08:00:00,1048.06096136,28.5601696556,0.0,0.0,448.566543614,448.566543614,177.110305091,163.928544921,13.1817601694
 10/04  09:00:00,1011.3332517,28.5601696556,0.0,0.0,448.566543614,448.566543614,100.076715641,84.6848667572,15.391848884
 10/04  10:00:00,962.764244455,28.9015452385,0.0,0.0,448.566543614,448.566543614,72.238087131,56.8413449371,15.3967421939
 10/04  11:00:00,964.982397778,31.1213772441,0.0,0.0,448.566543614,448.566543614,69.9110735345,50.0605402774,19.8505332571
 10/04  12:00:00,916.835241581,32.8080250578,0.0,0.0,448.566543614,398.725816546,75.1456679846,53.0093590914,22.1363088931
 10/04  13:00:00,967.383873639,33.5294672147,0.0,0.0,448.566543614,448.566543614,59.7411789214,37.6304849795,22.1106939419
 10/04  14:00:00,966.465285645,32.6401450552,0.0,0.0,448.566543614,448.566543614,25.4320134713,12.2608086969,13.1712047744
 10/04  15:00:00,965.279149355,31.453240105,0.0,0.0,448.566543614,448.566543614,27.0043904365,13.8369271618,13.1674632748
 10/04  16:00:00,1012.72549069,30.0027995708,0.0,0.0,448.566543614,448.566543614,35.1203315384,17.4919959942,17.6283355443
 10/04  17:00:00,898.430629931,28.5601696556,0.0,0.0,348.885089477,398.725816546,43.4162779607,32.4672638843,10.9490140764
 10/04  18:00:00,741.821110522,28.5601696556,0.0,0.0,249.203635341,299.044362409,86.7837003304,80.2170985952,6.56660173519
 10/04  19:00:00,725.953030425,28.5601696556,0.0,0.0,249.203635341,299.044362409,132.269471984,125.716970038,6.55250194601
 10/04  20:00:00,576.475136624,28.5601696556,0.0,0.0,149.522181205,249.203635341,188.146213675,181.589214402,6.55699927268
 10/04  21:00:00,552.058226109,28.5601696556,0.0,0.0,149.522181205,249.203635341,226.996466425,222.632555373,4.3639110527
 10/04  22:00:00,349.356754058,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962365925,0.0,2.18962365925
 10/04  23:00:00,299.991994969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965876143,0.0,2.18965876143
 10/04  24:00:00,287.769797186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933912766,0.0,2.18933912766
 10/05  01:00:00,287.769799663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943650677,0.0,2.18943650677
 10/05  02:00:00,287.769799619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947610967,0.0,2.18947610967
 10/05  03:00:00,287.769799599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951580618,0.0,2.18951580618
 10/05  04:00:00,299.9919974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955555843,0.0,2.18955555843
 10/05  05:00:00,349.358154877,0.0,0.0,0.0,49.8407270682,199.362908273,4.36383108625,0.0,4.36383108625
 10/05  06:00:00,410.828169404,29.1562334549,0.0,0.0,49.8407270682,199.362908273,643.276680443,641.085620593,2.19105985015
 10/05  07:00:00,500.281089689,28.5601696556,0.0,0.0,149.522181205,199.362908273,738.735102298,729.993236555,8.74186574343
 10/05  08:00:00,1048.12875617,28.5601696556,0.0,0.0,448.566543614,448.566543614,243.291821421,230.11071133,13.1811100912
 10/05  09:00:00,1011.33249429,28.5601696556,0.0,0.0,448.566543614,448.566543614,92.4988725916,77.1063462606,15.392526331
 10/05  10:00:00,963.061804844,29.1992341177,0.0,0.0,448.566543614,448.566543614,67.694087125,52.2952036531,15.3988834719
 10/05  11:00:00,963.103621681,29.2423910632,0.0,0.0,448.566543614,448.566543614,64.1396742522,46.4929512365,17.6467230157
 10/05  12:00:00,912.627417227,28.605049913,0.0,0.0,448.566543614,398.725816546,67.6739310665,43.3250663599,24.3488647066
 10/05  13:00:00,962.477475459,28.6251169441,0.0,0.0,448.566543614,448.566543614,52.3186277889,32.4164623194,19.9021654696
 10/05  14:00:00,963.068469252,29.2383905514,0.0,0.0,448.566543614,448.566543614,32.5370482062,17.1658821086,15.3711660976
 10/05  15:00:00,962.449035874,28.6163445234,0.0,0.0,448.566543614,448.566543614,33.9945323584,20.8294910677,13.1650412907
 10/05  16:00:00,1011.61237319,28.8822852792,0.0,0.0,448.566543614,448.566543614,42.6057088472,24.9801269848,17.6255818624
 10/05  17:00:00,898.447095912,28.5601696556,0.0,0.0,348.885089477,398.725816546,58.4688168581,49.7050850856,8.76373177249
 10/05  18:00:00,741.849543019,28.5601696556,0.0,0.0,249.203635341,299.044362409,117.418598344,108.670583915,8.74801442852
 10/05  19:00:00,725.971167348,28.5601696556,0.0,0.0,249.203635341,299.044362409,145.96274004,139.41119869,6.55154135078
 10/05  20:00:00,576.490259211,28.5601696556,0.0,0.0,149.522181205,249.203635341,195.481985164,188.925884905,6.55610025838
 10/05  21:00:00,552.068046616,28.5601696556,0.0,0.0,149.522181205,249.203635341,226.608759114,222.244999211,4.36375990327
 10/05  22:00:00,349.356756387,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961938213,0.0,2.18961938213
 10/05  23:00:00,299.991997348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965928797,0.0,2.18965928797
 10/05  24:00:00,287.769799607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969914754,0.0,2.18969914754
 10/06  01:00:00,287.769802143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944632443,0.0,2.18944632443
 10/06  02:00:00,287.769802108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949083927,0.0,2.18949083927
 10/06  03:00:00,287.769802098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953543564,0.0,2.18953543564
 10/06  04:00:00,299.99199991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958007699,0.0,2.18958007699
 10/06  05:00:00,349.358158802,0.0,0.0,0.0,49.8407270682,199.362908273,4.36376810388,0.0,4.36376810388
 10/06  06:00:00,410.684091584,28.9935200829,0.0,0.0,49.8407270682,199.362908273,633.340656841,631.149446297,2.19121054398
 10/06  07:00:00,500.175430334,28.5601696556,0.0,0.0,149.522181205,199.362908273,588.285457795,581.723351544,6.56210625132
 10/06  08:00:00,1048.06875444,28.5601696556,0.0,0.0,448.566543614,448.566543614,173.45423137,158.080999223,15.3732321469
 10/06  09:00:00,1011.32851912,28.5601696556,0.0,0.0,448.566543614,448.566543614,87.2880952488,71.8943221497,15.3937730991
 10/06  10:00:00,963.191240948,29.3315711318,0.0,0.0,448.566543614,448.566543614,63.9110893123,48.512746326,15.3983429862
 10/06  11:00:00,964.898450846,31.0415090417,0.0,0.0,448.566543614,448.566543614,58.772793981,41.1262365105,17.6465574705
 10/06  12:00:00,915.75167589,31.7321904218,0.0,0.0,448.566543614,398.725816546,63.9536022817,39.6009411611,24.3526611206
 10/06  13:00:00,967.425933978,33.5777565296,0.0,0.0,448.566543614,448.566543614,47.1515657532,27.2469519223,19.9046138309
 10/06  14:00:00,966.404241436,32.5839359787,0.0,0.0,448.566543614,448.566543614,20.9396658076,5.56782234864,15.371843459
 10/06  15:00:00,965.08079408,31.2612759557,0.0,0.0,448.566543614,448.566543614,18.3684306564,5.20263884124,13.1657918152
 10/06  16:00:00,1012.74683113,30.0301577093,0.0,0.0,448.566543614,448.566543614,26.6217539742,8.99461625801,17.6271377162
 10/06  17:00:00,898.426411663,28.5601696556,0.0,0.0,348.885089477,398.725816546,33.6558684371,24.891418581,8.76444985609
 10/06  18:00:00,750.356050574,28.5601696556,0.0,0.0,249.203635341,299.044362409,72.3545028228,63.6057289695,8.74877385324
 10/06  19:00:00,725.938991016,28.5601696556,0.0,0.0,249.203635341,299.044362409,106.031543301,99.4794315283,6.55211177268
 10/06  20:00:00,576.4574847,28.5601696556,0.0,0.0,149.522181205,249.203635341,153.839074113,147.282342699,6.5567314139
 10/06  21:00:00,552.023260655,28.5601696556,0.0,0.0,149.522181205,249.203635341,169.795737255,165.432037421,4.36369983419
 10/06  22:00:00,349.356759113,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951900784,0.0,2.18951900784
 10/06  23:00:00,299.991999981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956399113,0.0,2.18956399113
 10/06  24:00:00,287.769802177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960890621,0.0,2.18960890621
 10/07  01:00:00,237.92907773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966063175,0.0,2.18966063175
 10/07  02:00:00,237.929077754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970983616,0.0,2.18970983616
 10/07  03:00:00,237.929077706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945809657,0.0,2.18945809657
 10/07  04:00:00,250.151275456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950783866,0.0,2.18950783866
 10/07  05:00:00,274.597072395,0.0,0.0,0.0,24.9203635341,149.522181205,4.36379469634,0.0,4.36379469634
 10/07  06:00:00,410.35669651,28.8472599908,0.0,0.0,49.8407270682,199.362908273,420.147084862,417.956033302,2.19105156012
 10/07  07:00:00,400.256872006,28.5601696556,0.0,0.0,49.8407270682,199.362908273,323.640003583,319.271110904,4.36889267932
 10/07  08:00:00,649.328115006,28.5601696556,0.0,0.0,249.203635341,249.203635341,165.518373956,158.966993244,6.55138071232
 10/07  09:00:00,612.620869808,28.5601696556,0.0,0.0,249.203635341,249.203635341,115.6939665,106.945558234,8.74840826603
 10/07  10:00:00,638.640376582,28.5601696556,0.00726303966034,0.0,249.203635341,249.203635341,108.582877028,102.020593608,6.56228341986
 10/07  11:00:00,655.75934655,28.7809058613,16.2254527218,0.0,249.203635341,249.203635341,110.181438514,99.2415881894,10.9398503247
 10/07  12:00:00,728.407306788,30.318537635,84.0542766607,0.0,249.203635341,249.203635341,94.2126911688,87.6484828677,6.56420830114
 10/07  13:00:00,872.617518981,30.910388911,221.116576721,0.0,249.203635341,249.203635341,74.1096339862,65.3664641159,8.74316987037
 10/07  14:00:00,705.08549778,30.1021274332,300.818431509,0.0,74.7610906023,174.442544739,78.7617598367,72.2084606522,6.55329918456
 10/07  15:00:00,650.300259437,28.653228673,249.354522404,0.0,74.7610906023,174.442544739,85.5203142804,81.1490784444,4.37123583605
 10/07  16:00:00,592.174302227,28.5601696556,145.678279094,0.0,74.7610906023,174.442544739,99.8639878173,93.3143169429,6.54967087444
 10/07  17:00:00,424.744164978,28.5601696556,34.8006002422,0.0,24.9203635341,149.522181205,147.683644882,145.492380338,2.19126454438
 10/07  18:00:00,347.929792312,0.0,0.0,0.0,24.9203635341,149.522181205,4.36231208231,0.0,4.36231208231
 10/07  19:00:00,323.485395891,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128990338,0.0,2.19128990338
 10/07  20:00:00,323.485396477,0.0,0.0,0.0,24.9203635341,149.522181205,4.3621962383,0.0,4.3621962383
 10/07  21:00:00,299.041934456,0.0,0.0,0.0,24.9203635341,149.522181205,2.1928549542,0.0,2.1928549542
 10/07  22:00:00,274.595671081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968490197,0.0,2.18968490197
 10/07  23:00:00,250.151275529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943345044,0.0,2.18943345044
 10/07  24:00:00,237.929077683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948354981,0.0,2.18948354981
 10/08  01:00:00,237.92861271,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872515846,0.0,2.18872515846
 10/08  02:00:00,237.928612879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870767385,0.0,2.18870767385
 10/08  03:00:00,237.928612952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869046041,0.0,2.18869046041
 10/08  04:00:00,250.150810723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892172462,0.0,2.18892172462
 10/08  05:00:00,274.596608488,0.0,0.0,0.0,24.9203635341,149.522181205,2.19133383999,0.0,2.19133383999
 10/08  06:00:00,306.396664118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885366187,0.0,2.18885366187
 10/08  07:00:00,296.666393084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883685513,0.0,2.18883685513
 10/08  08:00:00,296.666393012,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888201201,0.0,2.1888201201
 10/08  09:00:00,259.999799426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880344272,0.0,2.18880344272
 10/08  10:00:00,211.111008094,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  11:00:00,211.111943604,0.0,0.0,0.0,24.9203635341,149.522181205,4.36085280141,0.0,4.36085280141
 10/08  12:00:00,211.111943357,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045559358,0.0,2.19045559358
 10/08  13:00:00,211.113345982,0.0,0.0,0.0,24.9203635341,149.522181205,4.36556570274,0.0,4.36556570274
 10/08  14:00:00,211.111943501,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904058521,0.0,2.1904058521
 10/08  15:00:00,211.111008406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872284981,0.0,2.18872284981
 10/08  16:00:00,259.999799398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870638121,0.0,2.18870638121
 10/08  17:00:00,296.666392759,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  18:00:00,347.928392972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868992977,0.0,2.18868992977
 10/08  19:00:00,323.483997512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892184627,0.0,2.18892184627
 10/08  20:00:00,323.483997539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890522981,0.0,2.18890522981
 10/08  21:00:00,299.041004102,0.0,0.0,0.0,24.9203635341,149.522181205,2.19115855843,0.0,2.19115855843
 10/08  22:00:00,274.595206218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883826093,0.0,2.18883826093
 10/08  23:00:00,250.150810713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882171418,0.0,2.18882171418
 10/08  24:00:00,237.928612917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880517768,0.0,2.18880517768
 10/09  01:00:00,237.928614957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879462151,0.0,2.18879462151
 10/09  02:00:00,237.928614757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878202177,0.0,2.18878202177
 10/09  03:00:00,237.928614649,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  04:00:00,250.15081259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876965116,0.0,2.18876965116
 10/09  05:00:00,274.596612998,0.0,0.0,0.0,24.9203635341,149.522181205,4.36262343576,0.0,4.36262343576
 10/09  06:00:00,314.940332666,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886973226,0.0,2.1886973226
 10/09  07:00:00,296.6663949,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  08:00:00,296.666395102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893450329,0.0,2.18893450329
 10/09  09:00:00,259.999801816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892251517,0.0,2.18892251517
 10/09  10:00:00,211.111010635,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891057747,0.0,2.18891057747
 10/09  11:00:00,211.111946451,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025001987,0.0,2.19025001987
 10/09  12:00:00,211.111946595,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027484611,0.0,2.19027484611
 10/09  13:00:00,211.113350872,0.0,0.0,0.0,24.9203635341,149.522181205,4.36530379395,0.0,4.36530379395
 10/09  14:00:00,211.111946536,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042061373,0.0,2.19042061373
 10/09  15:00:00,211.111010443,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888793806,0.0,2.1888793806
 10/09  16:00:00,259.999801769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886755932,0.0,2.18886755932
 10/09  17:00:00,296.666395203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885575198,0.0,2.18885575198
 10/09  18:00:00,347.928395134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884395787,0.0,2.18884395787
 10/09  19:00:00,323.483999359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883217646,0.0,2.18883217646
 10/09  20:00:00,323.483999223,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  21:00:00,299.041008139,0.0,0.0,0.0,24.9203635341,149.522181205,4.36242994342,0.0,4.36242994342
 10/09  22:00:00,274.595208226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876066859,0.0,2.18876066859
 10/09  23:00:00,250.150812439,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874894827,0.0,2.18874894827
 10/09  24:00:00,237.928614582,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/10  01:00:00,287.769812651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955956086,0.0,2.18955956086
 10/10  02:00:00,287.76981267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962421722,0.0,2.18962421722
 10/10  03:00:00,287.769812719,0.0,0.0,0.0,24.9203635341,199.362908273,2.189688955,0.0,2.189688955
 10/10  04:00:00,301.144395029,1.14690300748,0.0,0.0,24.9203635341,199.362908273,11.1912497205,6.8319811159,4.35926860462
 10/10  05:00:00,350.510169626,1.14690300748,0.0,0.0,49.8407270682,199.362908273,8.53838254307,6.34622737017,2.1921551729
 10/10  06:00:00,418.774626016,28.5601696556,0.0,0.0,49.8407270682,199.362908273,627.586016361,623.223631993,4.36238436808
 10/10  07:00:00,500.03871382,28.5601696556,0.0,0.0,149.522181205,199.362908273,446.215942051,439.65406274,6.56187931108
 10/10  08:00:00,1052.29044307,28.5601696556,0.000263160766585,0.0,448.566543614,448.566543614,255.410322633,240.03092844,15.3793941935
 10/10  09:00:00,1011.42567314,28.5601696556,0.0,0.0,448.566543614,448.566543614,210.490032615,195.095273283,15.3947593314
 10/10  10:00:00,962.514710055,28.5601696556,0.0,0.0,448.566543614,448.566543614,183.649612544,168.249920039,15.399692505
 10/10  11:00:00,962.47806563,28.5601696556,0.0,0.0,448.566543614,448.566543614,136.656322018,119.006176481,17.6501455368
 10/10  12:00:00,925.121286318,28.5601696556,0.000648605607257,0.0,448.566543614,398.725816546,136.619286274,112.261293851,24.3579924227
 10/10  13:00:00,1002.4904523,28.5601696556,7.23153627731,0.0,448.566543614,448.566543614,111.894322389,89.7741646638,22.1201577251
 10/10  14:00:00,1040.87287716,28.5601696556,20.4370106275,0.0,448.566543614,448.566543614,95.492565078,82.3178293299,13.1747357481
 10/10  15:00:00,1061.0736236,28.5601696556,22.6002725713,0.0,448.566543614,448.566543614,86.1824541136,73.010324522,13.1721295916
 10/10  16:00:00,1110.14827683,28.5601696556,22.8437031847,0.0,448.566543614,448.566543614,92.9286693918,75.2957079142,17.6329614776
 10/10  17:00:00,966.805375557,28.5601696556,5.6488831664,0.0,348.885089477,398.725816546,108.121738255,97.1700429813,10.9516952738
 10/10  18:00:00,750.424575868,28.5601696556,0.0,0.0,249.203635341,299.044362409,163.59047828,154.84131527,8.74916301042
 10/10  19:00:00,750.957918613,28.5601696556,0.00189524210138,0.0,249.203635341,299.044362409,174.502045361,167.948803583,6.55324177866
 10/10  20:00:00,651.417457736,28.5601696556,0.00487960226379,0.0,149.522181205,249.203635341,226.470539747,219.912094288,6.5584454584
 10/10  21:00:00,564.552869118,28.5601696556,0.000884370312796,0.0,149.522181205,249.203635341,237.828354883,233.464570622,4.36378426136
 10/10  22:00:00,349.356769577,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970482608,0.0,2.18970482608
 10/10  23:00:00,299.992010531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929695995,0.0,2.18929695995
 10/10  24:00:00,287.769812628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953161964,0.0,2.18953161964
 10/11  01:00:00,287.769815312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960505001,0.0,2.18960505001
 10/11  02:00:00,287.769815318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967506129,0.0,2.18967506129
 10/11  03:00:00,287.769815363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974511072,0.0,2.18974511072
 10/11  04:00:00,299.992013143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951061229,0.0,2.18951061229
 10/11  05:00:00,349.358179582,0.0,0.0,0.0,49.8407270682,199.362908273,2.1920707887,0.0,2.1920707887
 10/11  06:00:00,418.629401175,28.5626453515,0.0,0.0,49.8407270682,199.362908273,466.568092664,462.205489728,4.36260293586
 10/11  07:00:00,499.969507902,28.5601696556,0.0,0.0,149.522181205,199.362908273,378.830026703,372.267189031,6.56283767193
 10/11  08:00:00,1048.06362598,28.5601696556,0.0,0.0,448.566543614,448.566543614,183.161172147,167.785668163,15.375503984
 10/11  09:00:00,1011.32954007,28.5601696556,0.0,0.0,448.566543614,448.566543614,95.7696641961,80.3734907986,15.3961733974
 10/11  10:00:00,962.435858665,28.5601696556,0.0,0.0,448.566543614,448.566543614,89.0769976741,73.6757315847,15.4012660893
 10/11  11:00:00,962.447486991,28.5601696556,0.0,0.0,448.566543614,448.566543614,103.743581799,83.8871308525,19.8564509466
 10/11  12:00:00,912.716771434,28.6685468833,0.0,0.0,448.566543614,398.725816546,102.279960959,80.135222652,22.1447383072
 10/11  13:00:00,964.253549421,30.3896945662,0.0,0.0,448.566543614,448.566543614,71.9804863922,49.860442705,22.1200436872
 10/11  14:00:00,964.694109784,30.8602826292,0.0,0.0,448.566543614,448.566543614,36.5610408735,23.3799510527,13.1810898208
 10/11  15:00:00,963.510633426,29.677749583,0.0,0.0,448.566543614,448.566543614,38.1459796631,22.7813532525,15.3646264107
 10/11  16:00:00,1011.36627862,28.6363301752,0.0,0.0,448.566543614,448.566543614,44.4461859683,26.8137307021,17.6324552662
 10/11  17:00:00,898.439989706,28.5601696556,0.0,0.0,348.885089477,398.725816546,55.6870936777,44.7351005209,10.9519931568
 10/11  18:00:00,750.394499504,28.5601696556,0.0,0.0,249.203635341,299.044362409,128.061563576,119.312662148,8.74890142791
 10/11  19:00:00,725.977058445,28.5601696556,0.0,0.0,249.203635341,299.044362409,162.425399776,158.049423402,4.37597637329
 10/11  20:00:00,576.522544609,28.5601696556,0.0,0.0,149.522181205,249.203635341,253.350895223,244.613851167,8.73704405652
 10/11  21:00:00,552.148211375,28.5601696556,0.0,0.0,149.522181205,249.203635341,342.053475016,339.861336119,2.19213889732
 10/11  22:00:00,349.35677221,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976536691,0.0,2.18976536691
 10/11  23:00:00,299.992013058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968269299,0.0,2.18968269299
 10/11  24:00:00,287.769815344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975313094,0.0,2.18975313094
 10/12  01:00:00,287.769818106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952392622,0.0,2.18952392622
 10/12  02:00:00,287.769818087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959931276,0.0,2.18959931276
 10/12  03:00:00,287.769818121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967475415,0.0,2.18967475415
 10/12  04:00:00,299.992015948,0.0,0.0,0.0,24.9203635341,199.362908273,4.35927037546,0.0,4.35927037546
 10/12  05:00:00,349.742861047,0.382301002492,0.0,0.0,49.8407270682,199.362908273,5.24626764415,3.05431742754,2.19195021661
 10/12  06:00:00,418.916514408,28.5725818425,0.0,0.0,49.8407270682,199.362908273,793.086101572,788.723631319,4.36247025277
 10/12  07:00:00,500.477144562,28.5601696556,0.0,0.0,149.522181205,199.362908273,939.004035648,932.441755158,6.56228048946
 10/12  08:00:00,1048.21911787,28.5601696556,0.0,0.0,448.566543614,448.566543614,336.164366356,320.783913944,15.3804524121
 10/12  09:00:00,1011.35908413,28.5601696556,0.0,0.0,448.566543614,448.566543614,118.685757082,103.289415732,15.3963413502
 10/12  10:00:00,962.443605605,28.5601696556,0.0,0.0,448.566543614,448.566543614,88.8216766148,73.4209427227,15.4007338921
 10/12  11:00:00,962.455783748,28.5601696556,0.0,0.0,448.566543614,448.566543614,103.213709748,83.354336436,19.8593733117
 10/12  12:00:00,912.63073217,28.5601696556,0.0,0.0,448.566543614,398.725816546,118.51564713,96.367998951,22.1476481789
 10/12  13:00:00,962.436459958,28.5601696556,0.0,0.0,448.566543614,448.566543614,80.6631457992,58.5402936948,22.1228521044
 10/12  14:00:00,962.428270858,28.5601696556,0.0,0.0,448.566543614,448.566543614,73.3571322549,60.1772321644,13.1799000904
 10/12  15:00:00,962.418102285,28.5601696556,0.0,0.0,448.566543614,448.566543614,62.4115916707,49.233865722,13.1777259487
 10/12  16:00:00,1011.30748256,28.5601696556,0.0,0.0,448.566543614,448.566543614,63.9530231566,44.1170840604,19.8359390962
 10/12  17:00:00,907.021960679,28.5601696556,0.0,0.0,348.885089477,398.725816546,93.5116166685,84.7452233097,8.76639335881
 10/12  18:00:00,750.440824882,28.5601696556,0.0,0.0,249.203635341,299.044362409,170.966543467,162.215607672,8.75093579448
 10/12  19:00:00,726.020662749,28.5601696556,0.0,0.0,249.203635341,299.044362409,202.082059856,195.528259749,6.55380010723
 10/12  20:00:00,576.570025222,28.5601696556,0.0,0.0,149.522181205,249.203635341,289.997744174,281.260800089,8.73694408544
 10/12  21:00:00,552.15524432,28.5601696556,0.0,0.0,149.522181205,249.203635341,325.849061672,323.657000136,2.19206153561
 10/12  22:00:00,349.356774913,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896859591,0.0,2.1896859591
 10/12  23:00:00,299.992015764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960808434,0.0,2.18960808434
 10/12  24:00:00,287.769818005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968402069,0.0,2.18968402069
 10/13  01:00:00,287.769820859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976570682,0.0,2.18976570682
 10/13  02:00:00,287.76982087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953985536,0.0,2.18953985536
 10/13  03:00:00,287.769820851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962085001,0.0,2.18962085001
 10/13  04:00:00,299.992018694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970183625,0.0,2.18970183625
 10/13  05:00:00,349.358188294,0.0,0.0,0.0,49.8407270682,199.362908273,4.36418684134,0.0,4.36418684134
 10/13  06:00:00,418.71332616,28.5784732503,0.0,0.0,49.8407270682,199.362908273,517.814721468,513.452305186,4.36241628196
 10/13  07:00:00,500.01975166,28.5601696556,0.0,0.0,149.522181205,199.362908273,416.469538509,409.907201671,6.56233683851
 10/13  08:00:00,1048.10973178,28.5601696556,0.0,0.0,448.566543614,448.566543614,229.141925946,213.759986067,15.3819398789
 10/13  09:00:00,1011.39134801,28.5601696556,0.0,0.0,448.566543614,448.566543614,166.304732188,150.908477898,15.3962542894
 10/13  10:00:00,962.467311239,28.5601696556,0.0,0.0,448.566543614,448.566543614,123.697160918,108.295125319,15.4020355992
 10/13  11:00:00,962.451899731,28.5601696556,0.0,0.0,448.566543614,448.566543614,105.192081941,85.3304067497,19.8616751915
 10/13  12:00:00,925.09573684,28.5601696556,0.00100702576803,0.0,448.566543614,398.725816546,100.990407941,78.8393350383,22.1510729026
 10/13  13:00:00,1080.54840575,28.5628139897,41.2680016855,0.0,448.566543614,448.566543614,65.3702303121,43.2443597562,22.1258705558
 10/13  14:00:00,1086.22062344,28.5601696556,46.9562733762,0.0,448.566543614,448.566543614,51.3244471464,38.1422503887,13.1821967577
 10/13  15:00:00,1043.27764926,28.5601696556,5.71514768226,0.0,448.566543614,448.566543614,65.2383407478,49.8740711326,15.3642696152
 10/13  16:00:00,1080.21652552,28.5601696556,0.00728193082772,0.0,448.566543614,448.566543614,77.8051357591,60.1694393062,17.6356964529
 10/13  17:00:00,907.015145108,28.5601696556,0.0,0.0,348.885089477,398.725816546,92.9334220678,81.9803112499,10.9531108179
 10/13  18:00:00,762.883441308,28.5601696556,0.00119985999106,0.0,249.203635341,299.044362409,127.831336695,119.080851883,8.75048481181
 10/13  19:00:00,725.969946446,28.5601696556,0.0,0.0,249.203635341,299.044362409,150.232034454,143.679543278,6.55249117568
 10/13  20:00:00,576.491076752,28.5601696556,0.0,0.0,149.522181205,249.203635341,204.008781742,197.450885606,6.5578961357
 10/13  21:00:00,558.525351406,28.5601696556,0.00109221163171,0.0,149.522181205,249.203635341,216.478683323,214.286592351,2.19209097257
 10/13  22:00:00,349.356778077,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978444673,0.0,2.18978444673
 10/13  23:00:00,299.992018822,0.0,0.0,0.0,24.9203635341,199.362908273,4.35938056009,0.0,4.35938056009
 10/13  24:00:00,287.769820941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965912552,0.0,2.18965912552
 10/14  01:00:00,237.929096663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974957729,0.0,2.18974957729
 10/14  02:00:00,237.929096664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952836476,0.0,2.18952836476
 10/14  03:00:00,237.929096538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961500968,0.0,2.18961500968
 10/14  04:00:00,250.151294311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970160013,0.0,2.18970160013
 10/14  05:00:00,274.597102033,0.0,0.0,0.0,24.9203635341,149.522181205,2.19199543497,0.0,2.19199543497
 10/14  06:00:00,424.9952859,28.5601696556,0.00078347642193,0.0,49.8407270682,199.362908273,335.312789025,330.950136303,4.36265272173
 10/14  07:00:00,419.649998084,28.5601696556,0.00309593393223,0.0,49.8407270682,199.362908273,318.785855181,314.417241888,4.36861329325
 10/14  08:00:00,649.355172373,28.5601696556,0.0,0.0,249.203635341,249.203635341,208.043117654,201.489042153,6.55407550085
 10/14  09:00:00,656.705066569,28.5601696556,11.2811601393,0.0,249.203635341,249.203635341,105.707293757,96.9565665114,8.75072724599
 10/14  10:00:00,780.191100092,28.5601696556,160.036279497,0.0,249.203635341,249.203635341,81.7219327977,72.9780497459,8.74388305178
 10/14  11:00:00,1000.0606795,29.0329982402,348.583988549,0.0,249.203635341,249.203635341,77.1667534971,68.4093982421,8.75735525498
 10/14  12:00:00,1014.88707241,29.8794264472,358.82862241,0.0,249.203635341,249.203635341,77.2719551199,68.5251530569,8.74680206298
 10/14  13:00:00,990.742555091,29.9625789715,339.099080274,0.0,249.203635341,249.203635341,70.3306396098,63.7681510616,6.5624885482
