Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/14  14:00:00,709.3172724,30.0475105538,309.915457138,0.0,74.7610906023,174.442544739,76.6890592552,70.1356117737,6.55344748144
 10/14  15:00:00,568.472534841,28.9773883458,173.691518408,0.0,74.7610906023,174.442544739,81.9629826749,75.414888046,6.54809462888
 10/14  16:00:00,461.870116729,28.5601696556,34.7919452047,0.0,74.7610906023,174.442544739,127.478593516,123.105104012,4.3734895038
 10/14  17:00:00,333.930560246,28.5601696556,0.0,0.0,24.9203635341,149.522181205,209.634419198,205.271601494,4.3628177042
 10/14  18:00:00,347.929818085,0.0,0.0,0.0,24.9203635341,149.522181205,2.19147890879,0.0,2.19147890879
 10/14  19:00:00,323.485423231,0.0,0.0,0.0,24.9203635341,149.522181205,4.36225734973,0.0,4.36225734973
 10/14  20:00:00,323.485422295,0.0,0.0,0.0,24.9203635341,149.522181205,2.19140631963,0.0,2.19140631963
 10/14  21:00:00,299.041968851,0.0,0.0,0.0,24.9203635341,149.522181205,4.36599201974,0.0,4.36599201974
 10/14  22:00:00,274.595689839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978693945,0.0,2.18978693945
 10/14  23:00:00,250.151294232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956620541,0.0,2.18956620541
 10/14  24:00:00,237.929096401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965319271,0.0,2.18965319271
 10/15  01:00:00,237.928628083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880503209,0.0,2.18880503209
 10/15  02:00:00,237.92862807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882246301,0.0,2.18882246301
 10/15  03:00:00,237.928627988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884013334,0.0,2.18884013334
 10/15  04:00:00,250.150825637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885797733,0.0,2.18885797733
 10/15  05:00:00,274.596635325,0.0,0.0,0.0,24.9203635341,149.522181205,2.1911086654,0.0,2.1911086654
 10/15  06:00:00,314.940345903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886217269,0.0,2.18886217269
 10/15  07:00:00,297.816722113,1.14690300748,0.0,0.0,24.9203635341,149.522181205,6.59935443705,4.41038888635,2.1889655507
 10/15  08:00:00,297.432730176,0.764602004984,0.0,0.0,24.9203635341,149.522181205,4.41314944359,2.22425030703,2.18889913656
 10/15  09:00:00,259.999814483,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  10:00:00,211.111023388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891739304,0.0,2.18891739304
 10/15  11:00:00,223.385743095,12.2737749232,0.0,0.0,24.9203635341,149.522181205,4.361159481,0.0,4.361159481
 10/15  12:00:00,232.003237189,20.8912683845,0.0,0.0,24.9203635341,149.522181205,2.19061122279,0.0,2.19061122279
 10/15  13:00:00,227.993630714,16.8802502745,0.0,0.0,24.9203635341,149.522181205,4.36623814847,0.0,4.36623814847
 10/15  14:00:00,231.555318583,20.4433523152,0.0,0.0,24.9203635341,149.522181205,2.19023141499,0.0,2.19023141499
 10/15  15:00:00,226.39937092,15.2883473549,0.0,0.0,24.9203635341,149.522181205,2.18896755001,0.0,2.18896755001
 10/15  16:00:00,259.999814599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885858633,0.0,2.18885858633
 10/15  17:00:00,305.210074597,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  18:00:00,347.928408095,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885114128,0.0,2.1885114128
 10/15  19:00:00,323.48401258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889538632,0.0,2.18889538632
 10/15  20:00:00,324.250083346,0.764602004984,0.0,0.0,24.9203635341,149.522181205,4.08794333757,1.89902960697,2.18891373061
 10/15  21:00:00,300.574248132,1.52920400997,0.0,0.0,24.9203635341,149.522181205,7.37997315289,5.18859914394,2.19137400895
 10/15  22:00:00,276.514506972,1.91150501246,0.0,0.0,24.9203635341,149.522181205,12.2472521477,10.0587194842,2.18853266343
 10/15  23:00:00,251.687125556,1.52920400997,0.0,0.0,24.9203635341,149.522181205,11.3605067767,9.17150467626,2.18900210041
 10/15  24:00:00,239.849554081,1.91150501246,0.0,0.0,24.9203635341,149.522181205,14.363401854,12.1744456301,2.18895622394
 10/16  01:00:00,289.305883548,1.52920400997,0.0,0.0,24.9203635341,199.362908273,11.0406768957,8.85090118097,2.18977571469
 10/16  02:00:00,289.691069282,1.91150501246,0.0,0.0,24.9203635341,199.362908273,14.765534051,12.5757652187,2.18976883223
 10/16  03:00:00,289.307287631,1.52920400997,0.0,0.0,24.9203635341,199.362908273,12.8512385589,10.6614481121,2.18979044677
 10/16  04:00:00,301.914722129,1.91150501246,0.0,0.0,24.9203635341,199.362908273,16.6402662621,14.4506115188,2.18965474332
 10/16  05:00:00,350.896817583,1.52920400997,0.0,0.0,49.8407270682,199.362908273,16.5153497578,12.1513034215,4.36404633632
 10/16  06:00:00,418.994001108,28.5601696556,0.0,0.0,49.8407270682,199.362908273,896.552948457,894.36145674,2.19149171721
 10/16  07:00:00,500.19993984,28.5601696556,0.0,0.0,149.522181205,199.362908273,633.113704792,624.369438316,8.74426647635
 10/16  08:00:00,1048.17793436,28.5601696556,0.0,0.0,448.566543614,448.566543614,307.881208656,292.496727144,15.3844815115
 10/16  09:00:00,1011.3828647,28.5601696556,0.0,0.0,448.566543614,448.566543614,154.327227916,138.92691949,15.4003084257
 10/16  10:00:00,963.122264637,29.2187985113,0.0,0.0,448.566543614,448.566543614,117.853745397,102.447683586,15.4060618113
 10/16  11:00:00,965.302653892,31.404193977,0.0,0.0,448.566543614,448.566543614,112.158341925,92.2941652964,19.864176629
 10/16  12:00:00,1000.20169599,32.3576161706,8.48630936123,0.0,448.566543614,398.725816546,119.870736657,97.7177906855,22.1529459719
 10/16  13:00:00,1101.88706418,33.2715196423,57.484292264,0.0,448.566543614,448.566543614,80.6319986859,58.5014481378,22.130550548
 10/16  14:00:00,1173.98265921,32.4622203298,128.295352241,0.0,448.566543614,448.566543614,40.1917475397,24.8185186458,15.3732288939
 10/16  15:00:00,1204.4632918,29.2185151268,161.184269002,0.0,448.566543614,448.566543614,51.2843228714,38.107724983,13.1765978884
 10/16  16:00:00,1169.50762721,28.561186932,80.4425088997,0.0,448.566543614,448.566543614,63.0019470848,45.3636805814,17.6382665034
 10/16  17:00:00,920.678689484,28.5601696556,1.14568566308,0.0,348.885089477,398.725816546,76.4323501344,65.4773792014,10.954970933
 10/16  18:00:00,750.415474174,28.5601696556,0.0,0.0,249.203635341,299.044362409,148.091395359,139.340551136,8.75084422254
 10/16  19:00:00,725.990366849,28.5601696556,0.0,0.0,249.203635341,299.044362409,173.879005341,167.325223121,6.55378222036
 10/16  20:00:00,576.515021289,28.5601696556,0.0,0.0,149.522181205,249.203635341,233.822490496,225.084362493,8.73812800323
 10/16  21:00:00,552.092979368,28.5601696556,0.0,0.0,149.522181205,249.203635341,261.527555811,259.335441079,2.19211473156
 10/16  22:00:00,349.356786127,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972849013,0.0,2.18972849013
 10/16  23:00:00,299.992026955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967084895,0.0,2.18967084895
 10/16  24:00:00,287.769829203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976888323,0.0,2.18976888323
 10/17  01:00:00,287.769832148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956271696,0.0,2.18956271696
 10/17  02:00:00,287.7698321,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896659515,0.0,2.1896659515
 10/17  03:00:00,287.76983214,0.0,0.0,0.0,24.9203635341,199.362908273,4.35933126792,0.0,4.35933126792
 10/17  04:00:00,299.992029917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966576756,0.0,2.18966576756
 10/17  05:00:00,349.358205997,0.0,0.0,0.0,49.8407270682,199.362908273,2.19216549904,0.0,2.19216549904
 10/17  06:00:00,429.806052122,28.5601696556,7.27990427424e-05,0.0,49.8407270682,199.362908273,619.291725955,614.928977462,4.36274849285
 10/17  07:00:00,500.042924032,28.5601696556,0.0,0.0,149.522181205,199.362908273,452.809480315,446.24574932,6.56373099535
 10/17  08:00:00,1048.04584776,28.5601696556,0.0,0.0,448.566543614,448.566543614,154.243977718,138.859829198,15.38414852
 10/17  09:00:00,1017.79876048,28.5601696556,0.000812109083833,0.0,448.566543614,448.566543614,91.3232467759,75.9214026587,15.4018441172
 10/17  10:00:00,1061.53121599,29.3236817618,45.7222164869,0.0,448.566543614,448.566543614,66.8908681232,51.4848019932,15.40606613
 10/17  11:00:00,1219.46341247,30.1110494177,174.950991789,0.0,448.566543614,448.566543614,59.3197301177,39.4535967138,19.8661334039
 10/17  12:00:00,1281.83997208,32.595007576,283.022472086,0.0,448.566543614,398.725816546,67.2811623501,42.9114065692,24.369755781
 10/17  13:00:00,1296.54098931,33.6441134899,247.987546085,0.0,448.566543614,448.566543614,45.6842946228,23.5557961633,22.1284984595
 10/17  14:00:00,1234.54618819,32.5087707514,187.99121437,0.0,448.566543614,448.566543614,20.778948759,7.59592589362,13.1830228654
 10/17  15:00:00,1167.27719315,31.0780200826,123.35102469,0.0,448.566543614,448.566543614,23.644096825,8.27408644397,15.370010381
 10/17  16:00:00,1171.05390033,29.3437780714,80.8342711036,0.0,448.566543614,448.566543614,31.4729972955,13.8351094561,17.6378878394
 10/17  17:00:00,959.89130439,28.5601696556,14.8114022716,0.0,348.885089477,398.725816546,46.8866696017,35.9316086673,10.9550609343
 10/17  18:00:00,750.381304136,28.5601696556,0.0,0.0,249.203635341,299.044362409,106.717635724,97.9666050804,8.75103064318
 10/17  19:00:00,725.960509527,28.5601696556,0.0,0.0,249.203635341,299.044362409,137.696520892,131.142239862,6.55428102934
 10/17  20:00:00,576.477802581,28.5601696556,0.0,0.0,149.522181205,249.203635341,186.274151683,179.715759659,6.55839202403
 10/17  21:00:00,552.06375625,28.5601696556,0.0,0.0,149.522181205,249.203635341,228.136047805,223.772105241,4.3639425636
 10/17  22:00:00,349.356788732,0.0,0.0,0.0,49.8407270682,199.362908273,2.189823638,0.0,2.189823638
 10/17  23:00:00,299.99202964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961691623,0.0,2.18961691623
 10/17  24:00:00,287.769831827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972076067,0.0,2.18972076067
 10/18  01:00:00,287.769834787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983224764,0.0,2.18983224764
 10/18  02:00:00,287.769834774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962980042,0.0,2.18962980042
 10/18  03:00:00,287.769834761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973892218,0.0,2.18973892218
 10/18  04:00:00,299.992032654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984795716,0.0,2.18984795716
 10/18  05:00:00,349.358211415,0.0,0.0,0.0,49.8407270682,199.362908273,4.36435412085,0.0,4.36435412085
 10/18  06:00:00,427.36201435,28.5601696556,0.0,0.0,49.8407270682,199.362908273,677.04159177,674.850385269,2.19120650109
 10/18  07:00:00,500.293062062,28.5601696556,0.0,0.0,149.522181205,199.362908273,738.140987506,729.395528501,8.74545900517
 10/18  08:00:00,1048.16624549,28.5601696556,0.0,0.0,448.566543614,448.566543614,286.3218737,270.936938617,15.3849350828
 10/18  09:00:00,1011.36416147,28.5601696556,0.0,0.0,448.566543614,448.566543614,128.022227768,112.620206904,15.402020864
 10/18  10:00:00,962.556864066,28.6743747622,0.0,0.0,448.566543614,448.566543614,89.9929221913,74.5857209867,15.4072012045
 10/18  11:00:00,964.173915189,30.2990482004,0.0,0.0,448.566543614,448.566543614,81.4765299421,61.6121784099,19.8643515322
 10/18  12:00:00,914.885811253,30.8408607857,0.0,0.0,448.566543614,398.725816546,93.3353774092,68.9651860326,24.3701913766
 10/18  13:00:00,966.142110634,32.2813119411,0.0,0.0,448.566543614,448.566543614,63.8320934583,41.6994071538,22.1326863044
 10/18  14:00:00,965.700268404,31.8707024906,0.0,0.0,448.566543614,448.566543614,29.3920679335,16.2103279838,13.1817399497
 10/18  15:00:00,964.277699767,30.4484327034,0.0,0.0,448.566543614,448.566543614,31.5921818186,16.4209510631,15.1712307555
 10/18  16:00:00,1011.55783449,28.828712718,0.0,0.0,448.566543614,448.566543614,41.1953640709,23.3514844832,17.8438795877
 10/18  17:00:00,915.539257315,28.5601696556,0.0,0.0,348.885089477,398.725816546,65.9017927842,54.9457877599,10.9560050243
 10/18  18:00:00,750.414188335,28.5601696556,0.0,0.0,249.203635341,299.044362409,141.663966827,132.911515059,8.75245176871
 10/18  19:00:00,725.997941592,28.5601696556,0.0,0.0,249.203635341,299.044362409,177.264638039,170.7106424,6.55399563892
 10/18  20:00:00,576.527841078,28.5601696556,0.0,0.0,149.522181205,249.203635341,239.53988298,232.981103606,6.55877937361
 10/18  21:00:00,552.113850198,28.5601696556,0.0,0.0,149.522181205,249.203635341,280.246079761,275.881605274,4.36447448784
 10/18  22:00:00,349.356791663,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974219567,0.0,2.18974219567
 10/18  23:00:00,299.99203263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985157994,0.0,2.18985157994
 10/18  24:00:00,287.76983477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964967036,0.0,2.18964967036
 10/19  01:00:00,287.769837645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976716506,0.0,2.18976716506
 10/19  02:00:00,287.769837733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988170543,0.0,2.18988170543
 10/19  03:00:00,287.769837644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968426795,0.0,2.18968426795
 10/19  04:00:00,299.992035472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979925698,0.0,2.18979925698
 10/19  05:00:00,349.358216067,0.0,0.0,0.0,49.8407270682,199.362908273,4.36428984411,0.0,4.36428984411
 10/19  06:00:00,427.33871771,28.6446289792,0.0,0.0,49.8407270682,199.362908273,535.870649445,533.679469812,2.19117963273
 10/19  07:00:00,500.041994103,28.5601696556,0.0,0.0,149.522181205,199.362908273,445.499492978,436.753940232,8.74555274565
 10/19  08:00:00,1048.12707807,28.5601696556,0.0,0.0,448.566543614,448.566543614,249.5979266,234.211406782,15.3865198181
 10/19  09:00:00,1011.4076463,28.5601696556,0.0,0.0,448.566543614,448.566543614,185.683144054,170.282243011,15.4009010436
 10/19  10:00:00,962.481234818,28.5601696556,0.0,0.0,448.566543614,448.566543614,140.383373823,124.977005799,15.4063680248
 10/19  11:00:00,962.455497524,28.5601696556,0.0,0.0,448.566543614,448.566543614,109.367765183,89.5017591798,19.8660060031
 10/19  12:00:00,912.623958899,28.5601696556,0.0,0.0,448.566543614,398.725816546,119.663840597,95.2895607726,24.374279824
 10/19  13:00:00,962.444999052,28.5601696556,0.0,0.0,448.566543614,448.566543614,95.3057295649,73.1718766567,22.1338529082
 10/19  14:00:00,962.434731812,28.5601696556,0.0,0.0,448.566543614,448.566543614,85.5956845661,72.4114319138,13.1842526522
 10/19  15:00:00,962.436487269,28.5601696556,0.0,0.0,448.566543614,448.566543614,90.7440316283,75.374015954,15.3700156743
 10/19  16:00:00,1011.337094,28.5601696556,0.0,0.0,448.566543614,448.566543614,101.438017973,83.796635936,17.6413820372
 10/19  17:00:00,915.582374748,28.5601696556,0.0,0.0,348.885089477,398.725816546,122.463179515,111.508335787,10.9548437275
 10/19  18:00:00,750.441052815,28.5601696556,0.0,0.0,249.203635341,299.044362409,182.273374563,173.521235021,8.75213954173
 10/19  19:00:00,726.01088282,28.5601696556,0.0,0.0,249.203635341,299.044362409,202.283907261,195.730938264,6.55296899634
 10/19  20:00:00,576.533630945,28.5601696556,0.0,0.0,149.522181205,249.203635341,258.570023506,252.011552401,6.55847110489
 10/19  21:00:00,552.093154883,28.5601696556,0.0,0.0,149.522181205,249.203635341,267.777182264,263.412580618,4.36460164617
 10/19  22:00:00,349.356794602,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981631774,0.0,2.18981631774
 10/19  23:00:00,299.992035436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977452268,0.0,2.18977452268
 10/19  24:00:00,287.769837748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988968933,0.0,2.18988968933
 10/20  01:00:00,287.769840594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969892596,0.0,2.18969892596
 10/20  02:00:00,287.769840645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981943345,0.0,2.18981943345
 10/20  03:00:00,287.769840727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962676575,0.0,2.18962676575
 10/20  04:00:00,299.99203852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974774794,0.0,2.18974774794
 10/20  05:00:00,349.358219959,0.0,0.0,0.0,49.8407270682,199.362908273,4.36451207185,0.0,4.36451207185
 10/20  06:00:00,427.242299881,28.6422929259,0.0,0.0,49.8407270682,199.362908273,449.251567362,444.888710781,4.36285658079
 10/20  07:00:00,499.967887209,28.5601696556,0.0,0.0,149.522181205,199.362908273,373.810816224,367.246796265,6.5640199589
 10/20  08:00:00,1048.08591342,28.5601696556,0.0,0.0,448.566543614,448.566543614,209.966260099,194.582788343,15.3834717563
 10/20  09:00:00,1011.38708805,28.5601696556,0.0,0.0,448.566543614,448.566543614,168.038432582,152.636268565,15.4021640165
 10/20  10:00:00,962.47621423,28.5601696556,0.0,0.0,448.566543614,448.566543614,142.046640124,124.437515022,17.6091251021
 10/20  11:00:00,962.464762986,28.5601696556,0.0,0.0,448.566543614,448.566543614,125.209952218,105.343882947,19.8660692709
 10/20  12:00:00,912.63989891,28.5601696556,0.0,0.0,448.566543614,398.725816546,141.993081639,119.830843838,22.1622378014
 10/20  13:00:00,962.455882939,28.5601696556,0.0,0.0,448.566543614,448.566543614,112.375587512,90.2402157553,22.135371757
 10/20  14:00:00,962.444031314,28.5601696556,0.0,0.0,448.566543614,448.566543614,102.764402456,87.3880497302,15.3763527258
 10/20  15:00:00,962.444680387,28.5601696556,0.0,0.0,448.566543614,448.566543614,102.189080809,89.0097999792,13.1792808297
 10/20  16:00:00,1011.34492723,28.5601696556,0.0,0.0,448.566543614,448.566543614,117.079184,97.2327050141,19.8464789861
 10/20  17:00:00,915.593268074,28.5601696556,0.0,0.0,348.885089477,398.725816546,140.888058681,129.931902032,10.9561566493
 10/20  18:00:00,750.446922083,28.5601696556,0.0,0.0,249.203635341,299.044362409,196.353908538,187.601833895,8.75207464314
 10/20  19:00:00,726.014230232,28.5601696556,0.0,0.0,249.203635341,299.044362409,213.49837282,206.944631545,6.55374127486
 10/20  20:00:00,576.537449372,28.5601696556,0.0,0.0,149.522181205,249.203635341,271.726589544,265.166929514,6.55966003022
 10/20  21:00:00,552.101769171,28.5601696556,0.0,0.0,149.522181205,249.203635341,286.797647548,282.433292367,4.36435518088
 10/20  22:00:00,349.356797564,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968215452,0.0,2.18968215452
 10/20  23:00:00,299.992038406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980342663,0.0,2.18980342663
 10/20  24:00:00,287.769840653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961117762,0.0,2.18961117762
 10/21  01:00:00,237.929116386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974066409,0.0,2.18974066409
 10/21  02:00:00,237.929116419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986711745,0.0,2.18986711745
 10/21  03:00:00,237.929116397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967945318,0.0,2.18967945318
 10/21  04:00:00,250.151314185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980632601,0.0,2.18980632601
 10/21  05:00:00,274.597134716,0.0,0.0,0.0,24.9203635341,149.522181205,4.36437159779,0.0,4.36437159779
 10/21  06:00:00,427.163489323,28.5601696556,0.0,0.0,49.8407270682,199.362908273,463.046433352,460.855202349,2.19123100297
 10/21  07:00:00,413.250002779,28.5601696556,0.0010682935397,0.0,49.8407270682,199.362908273,415.937010652,411.567642091,4.36936856069
 10/21  08:00:00,649.44929153,28.5601696556,0.0,0.0,249.203635341,249.203635341,331.801531682,325.246409909,6.55512177294
 10/21  09:00:00,612.758422574,28.5601696556,0.0,0.0,249.203635341,249.203635341,301.734485669,290.799022089,10.93546358
 10/21  10:00:00,563.858566034,28.5601696556,0.0,0.0,249.203635341,249.203635341,284.903278158,278.339302137,6.56397602101
 10/21  11:00:00,563.845799246,28.5601696556,0.0,0.0,249.203635341,249.203635341,270.846471055,259.902549769,10.9439212854
 10/21  12:00:00,563.829785034,28.5601696556,0.0,0.0,249.203635341,249.203635341,250.331476084,241.58276214,8.74871394457
 10/21  13:00:00,563.831451868,28.5601696556,0.0,0.0,249.203635341,249.203635341,251.439038012,244.874499644,6.56453836732
 10/21  14:00:00,314.607164508,28.5601696556,0.0,0.0,74.7610906023,174.442544739,227.354930745,220.800387111,6.55454363426
 10/21  15:00:00,314.639599474,28.5601696556,0.0,0.0,74.7610906023,174.442544739,271.064784753,264.515466211,6.54931854224
 10/21  16:00:00,363.605269749,28.5601696556,0.0,0.0,74.7610906023,174.442544739,370.736333846,364.184601028,6.55173281741
 10/21  17:00:00,342.678120209,28.5601696556,0.0,0.0,24.9203635341,149.522181205,474.84350729,472.652046159,2.19146113151
 10/21  18:00:00,347.929846642,0.0,0.0,0.0,24.9203635341,149.522181205,4.36296985633,0.0,4.36296985633
 10/21  19:00:00,323.485450571,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129378672,0.0,2.19129378672
 10/21  20:00:00,323.485450858,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123813008,0.0,2.19123813008
 10/21  21:00:00,299.042004347,0.0,0.0,0.0,24.9203635341,149.522181205,4.36648528749,0.0,4.36648528749
 10/21  22:00:00,274.595709948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992264074,0.0,2.18992264074
 10/21  23:00:00,250.151314312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973540371,0.0,2.18973540371
 10/21  24:00:00,237.929116525,0.0,0.0,0.0,24.9203635341,149.522181205,4.35953774492,0.0,4.35953774492
 10/22  01:00:00,237.92864388,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  02:00:00,237.928643934,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889379288,0.0,2.1889379288
 10/22  03:00:00,237.928644045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899333654,0.0,2.18899333654
 10/22  04:00:00,250.15084194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904888869,0.0,2.18904888869
 10/22  05:00:00,274.596663766,0.0,0.0,0.0,24.9203635341,149.522181205,4.36258718385,0.0,4.36258718385
 10/22  06:00:00,323.484028585,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  07:00:00,296.66642423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892737259,0.0,2.18892737259
 10/22  08:00:00,296.666424316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898353359,0.0,2.18898353359
 10/22  09:00:00,259.999830984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903964854,0.0,2.18903964854
 10/22  10:00:00,211.111039815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883681338,0.0,2.18883681338
 10/22  11:00:00,211.111990165,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056832731,0.0,2.19056832731
 10/22  12:00:00,211.111990606,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066608329,0.0,2.19066608329
 10/22  13:00:00,211.113416224,0.0,0.0,0.0,24.9203635341,149.522181205,4.36652275546,0.0,4.36652275546
 10/22  14:00:00,211.111990621,0.0,0.0,0.0,24.9203635341,149.522181205,4.36105420359,0.0,4.36105420359
 10/22  15:00:00,211.11103949,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  16:00:00,259.999830705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903337498,0.0,2.18903337498
 10/22  17:00:00,313.753757598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883061672,0.0,2.18883061672
 10/22  18:00:00,347.928424299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888714696,0.0,2.18888714696
 10/22  19:00:00,323.484028722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894356828,0.0,2.18894356828
 10/22  20:00:00,323.484028738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899988989,0.0,2.18899988989
 10/22  21:00:00,299.041058881,0.0,0.0,0.0,24.9203635341,149.522181205,2.19144044343,0.0,2.19144044343
 10/22  22:00:00,274.595237502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908366805,0.0,2.18908366805
 10/22  23:00:00,250.150841922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888101439,0.0,2.18888101439
 10/22  24:00:00,237.928644135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893746261,0.0,2.18893746261
 10/23  01:00:00,287.769849371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970897658,0.0,2.18970897658
 10/23  02:00:00,287.769849347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984756469,0.0,2.18984756469
 10/23  03:00:00,287.769849408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966984887,0.0,2.18966984887
 10/23  04:00:00,299.992047173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980883179,0.0,2.18980883179
 10/23  05:00:00,349.358234309,0.0,0.0,0.0,49.8407270682,199.362908273,4.36459296527,0.0,4.36459296527
 10/23  06:00:00,427.32957517,28.5601696556,0.0,0.0,49.8407270682,199.362908273,666.503577519,664.311982234,2.19159528511
 10/23  07:00:00,500.092625853,28.5601696556,0.0,0.0,149.522181205,199.362908273,532.039926959,523.294103529,8.74582342992
 10/23  08:00:00,1048.135842,28.5601696556,0.0,0.0,448.566543614,448.566543614,271.519020213,256.13260631,15.3864139033
 10/23  09:00:00,1011.34902829,28.5601696556,0.0,0.0,448.566543614,448.566543614,119.068172944,103.664187376,15.4039855679
 10/23  10:00:00,1003.59352309,28.5601696556,8.42120438006,0.0,448.566543614,448.566543614,94.8586829046,77.2499499506,17.608732954
 10/23  11:00:00,1023.93922816,28.8205018244,21.4659287673,0.0,448.566543614,448.566543614,94.2207583161,74.3479247011,19.872833615
 10/23  12:00:00,1012.77767467,30.2288331086,57.3457117741,0.0,448.566543614,398.725816546,103.683853244,79.3036827479,24.3801704956
 10/23  13:00:00,1175.87077105,30.156122718,132.461978188,0.0,448.566543614,448.566543614,73.311274227,51.1696767613,22.1415974657
 10/23  14:00:00,1170.80640088,28.6430485198,129.264709496,0.0,448.566543614,448.566543614,66.230324211,53.0435541935,13.1867700175
 10/23  15:00:00,1062.18110691,28.5601696556,36.107121705,0.0,448.566543614,448.566543614,66.265109861,50.8931397375,15.3719701235
 10/23  16:00:00,1011.32207115,28.5601696556,0.0,0.0,448.566543614,448.566543614,84.6578044756,67.011804952,17.6459995235
 10/23  17:00:00,915.566144204,28.5601696556,0.0,0.0,348.885089477,398.725816546,104.843483545,93.8875374706,10.9559460747
 10/23  18:00:00,750.412754623,28.5601696556,0.0,0.0,249.203635341,299.044362409,150.645257518,141.892062988,8.75319452997
 10/23  19:00:00,725.974546781,28.5601696556,0.0,0.0,249.203635341,299.044362409,160.467534272,153.911899564,6.5556347077
 10/23  20:00:00,601.469429277,28.5601696556,0.00111454751846,0.0,149.522181205,249.203635341,222.733474419,213.994137571,8.73933684783
 10/23  21:00:00,552.067962786,28.5601696556,0.0,0.0,149.522181205,249.203635341,238.849608704,236.65726159,2.19234711402
 10/23  22:00:00,349.356806434,0.0,0.0,0.0,49.8407270682,199.362908273,4.3597259569,0.0,4.3597259569
 10/23  23:00:00,299.992047305,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899128311,0.0,2.1899128311
 10/23  24:00:00,287.769849382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973557172,0.0,2.18973557172
 10/24  01:00:00,287.7698523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988392968,0.0,2.18988392968
 10/24  02:00:00,287.769852269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971119501,0.0,2.18971119501
 10/24  03:00:00,287.76985221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985611593,0.0,2.18985611593
 10/24  04:00:00,299.992050064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968358769,0.0,2.18968358769
 10/24  05:00:00,349.358239131,0.0,0.0,0.0,49.8407270682,199.362908273,4.36471817422,0.0,4.36471817422
 10/24  06:00:00,427.06078258,28.5601696556,0.0,0.0,49.8407270682,199.362908273,330.890638017,328.699030642,2.191607375
 10/24  07:00:00,499.925377457,28.5601696556,0.0,0.0,149.522181205,199.362908273,331.331092491,322.584512784,8.7465797067
 10/24  08:00:00,1054.5321395,28.5601696556,0.000530921031741,0.0,448.566543614,448.566543614,184.708319145,169.319115945,15.3892032004
 10/24  09:00:00,1011.36121868,28.5601696556,0.0,0.0,448.566543614,448.566543614,138.2307905,122.825540763,15.4052497367
 10/24  10:00:00,962.454349386,28.5601696556,0.0,0.0,448.566543614,448.566543614,116.500128525,98.8883585323,17.6117699931
 10/24  11:00:00,982.920882618,28.5601696556,7.28166226071,0.0,448.566543614,448.566543614,82.5899377623,62.7171830384,19.8727547239
 10/24  12:00:00,1115.37156414,28.6741147725,134.440566894,0.0,448.566543614,398.725816546,88.5014839844,64.11848622,24.3829977644
 10/24  13:00:00,1351.53999505,30.7748851857,300.039966059,0.0,448.566543614,448.566543614,52.5524242096,30.408857353,22.1435668566
 10/24  14:00:00,1402.58196953,30.7852052637,347.675321539,0.0,448.566543614,448.566543614,23.8870763008,10.7001336827,13.1869426182
 10/24  15:00:00,1388.56831541,29.8066541435,334.105013781,0.0,448.566543614,448.566543614,25.472253696,10.0994336013,15.3728200948
 10/24  16:00:00,1430.31106345,28.7103113893,329.233028878,0.0,448.566543614,448.566543614,32.9244005777,15.2771960566,17.647204521
 10/24  17:00:00,1144.16327889,28.5601696556,138.823562791,0.0,348.885089477,398.725816546,52.2257988273,41.2691838805,10.9566149468
 10/24  18:00:00,808.386626466,28.5601696556,7.64555317332,0.0,249.203635341,299.044362409,99.730671634,88.7942002263,10.9364714077
 10/24  19:00:00,725.936873075,28.5601696556,0.0,0.0,249.203635341,299.044362409,114.237568318,107.684167404,6.55340091436
 10/24  20:00:00,576.449867591,28.5601696556,0.0,0.0,149.522181205,249.203635341,159.458212451,152.898591672,6.55962077833
 10/24  21:00:00,552.029228782,28.5601696556,0.0,0.0,149.522181205,249.203635341,194.463621554,190.098898905,4.36472264933
 10/24  22:00:00,349.356809342,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993791382,0.0,2.18993791382
 10/24  23:00:00,299.992050098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976572743,0.0,2.18976572743
 10/24  24:00:00,287.769852277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991100678,0.0,2.18991100678
 10/25  01:00:00,287.769855192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974710271,0.0,2.18974710271
 10/25  02:00:00,287.769855168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989793744,0.0,2.18989793744
 10/25  03:00:00,287.769855176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973042852,0.0,2.18973042852
 10/25  04:00:00,299.992052967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988159804,0.0,2.18988159804
 10/25  05:00:00,349.358243961,0.0,0.0,0.0,49.8407270682,199.362908273,4.36466126767,0.0,4.36466126767
 10/25  06:00:00,427.197156319,28.5712312889,0.0,0.0,49.8407270682,199.362908273,496.760577369,494.569180076,2.19139729335
 10/25  07:00:00,508.563473694,28.5601696556,0.0,0.0,149.522181205,199.362908273,452.850536022,444.103971792,8.74656422974
 10/25  08:00:00,1048.07325215,28.5601696556,0.0,0.0,448.566543614,448.566543614,197.414807451,182.02514227,15.3896651817
 10/25  09:00:00,1023.82621035,28.5601696556,0.0004990523941,0.0,448.566543614,448.566543614,111.643155968,96.2360620049,15.4070939629
 10/25  10:00:00,1104.93290591,28.5601696556,64.5516715241,0.0,448.566543614,448.566543614,69.8257399424,52.2132139631,17.6125259792
 10/25  11:00:00,1291.85593974,28.6995433405,246.788862663,0.0,448.566543614,448.566543614,60.4782917001,40.6014983456,19.8767933545
 10/25  12:00:00,1315.45014121,28.6153128989,318.692066431,0.0,448.566543614,398.725816546,71.3007889479,46.9170129845,24.3837759634
 10/25  13:00:00,1366.92253804,29.7426656809,319.217423005,0.0,448.566543614,448.566543614,46.7852537776,24.6427079306,22.142545847
 10/25  14:00:00,1364.30787978,29.3623540373,317.004292941,0.0,448.566543614,448.566543614,28.7355000661,13.3527425287,15.3827575374
 10/25  15:00:00,1359.99991545,28.9640847889,313.106390777,0.0,448.566543614,448.566543614,25.2125961993,12.0318656164,13.1807305829
 10/25  16:00:00,1341.57534645,28.6063481207,248.405171184,0.0,448.566543614,448.566543614,35.9740299094,16.1216054544,19.852424455
 10/25  17:00:00,1087.5521525,28.5601696556,85.7223205717,0.0,348.885089477,398.725816546,56.6572144459,45.6988101187,10.9584043273
 10/25  18:00:00,831.56674715,28.5601696556,6.04659094858,0.0,249.203635341,299.044362409,101.319135344,92.5656399959,8.75349534852
 10/25  19:00:00,725.940159283,28.5601696556,0.0,0.0,249.203635341,299.044362409,117.686678534,111.130903674,6.55577485989
 10/25  20:00:00,576.456278705,28.5601696556,0.0,0.0,149.522181205,249.203635341,166.680598287,160.121558125,6.55904016189
 10/25  21:00:00,577.002576548,28.5601696556,0.000997402671778,0.0,149.522181205,249.203635341,197.820944468,193.456094508,4.36484996073
 10/25  22:00:00,349.356812019,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993868935,0.0,2.18993868935
 10/25  23:00:00,299.992052913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992992142,0.0,2.18992992142
 10/25  24:00:00,287.769855148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976281779,0.0,2.18976281779
 10/26  01:00:00,287.769858215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992083383,0.0,2.18992083383
 10/26  02:00:00,287.769858292,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897582653,0.0,2.1897582653
 10/26  03:00:00,287.769858284,0.0,0.0,0.0,24.9203635341,199.362908273,4.35966848872,0.0,4.35966848872
 10/26  04:00:00,299.99205609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991049183,0.0,2.18991049183
 10/26  05:00:00,349.358247958,0.0,0.0,0.0,49.8407270682,199.362908273,2.19254527941,0.0,2.19254527941
 10/26  06:00:00,427.411435854,28.8300629046,0.0,0.0,49.8407270682,199.362908273,439.715088747,435.351994974,4.36309377342
 10/26  07:00:00,508.499378022,28.5601696556,0.0,0.0,149.522181205,199.362908273,370.961963404,362.215465684,8.74649771946
 10/26  08:00:00,1048.06203832,28.5601696556,0.0,0.0,448.566543614,448.566543614,181.942237473,168.74917474,13.1930627331
 10/26  09:00:00,1011.35473356,28.5601696556,0.0,0.0,448.566543614,448.566543614,131.91260289,114.30658118,17.6060217104
 10/26  10:00:00,962.449406553,28.5601696556,0.0,0.0,448.566543614,448.566543614,107.769225272,92.356097726,15.4131275456
 10/26  11:00:00,962.444745793,28.5601696556,0.0,0.0,448.566543614,448.566543614,101.315341714,81.4358159098,19.8795258038
 10/26  12:00:00,930.421874927,28.5601696556,4.67232361153,0.0,448.566543614,398.725816546,101.99002678,77.6021627743,24.3878640057
 10/26  13:00:00,1084.06616766,29.2178681226,55.786314619,0.0,448.566543614,448.566543614,62.3559700334,37.9964585858,24.3595114476
 10/26  14:00:00,1212.48402938,30.8464199247,167.269102,0.0,448.566543614,448.566543614,29.6291134188,16.4408370919,13.1882763269
 10/26  15:00:00,1332.15298307,30.3485130864,284.67851495,0.0,448.566543614,448.566543614,29.4869430291,14.1124545418,15.3744884873
 10/26  16:00:00,1378.84435724,28.8922587777,284.260857034,0.0,448.566543614,448.566543614,35.0723997386,17.4240586251,17.6483411135
 10/26  17:00:00,1087.56194475,28.5601696556,98.0210472446,0.0,348.885089477,398.725816546,51.1667031828,38.0209552023,13.1457479805
 10/26  18:00:00,750.373250387,28.5601696556,0.0,0.0,249.203635341,299.044362409,101.959586078,93.2061684656,8.75341761247
 10/26  19:00:00,738.44113814,28.5601696556,0.000425411653471,0.0,249.203635341,299.044362409,139.800299796,133.245497098,6.55480269726
 10/26  20:00:00,576.480783014,28.5601696556,0.0,0.0,149.522181205,249.203635341,200.05413034,193.493957478,6.56017286246
 10/26  21:00:00,552.051973253,28.5601696556,0.0,0.0,149.522181205,249.203635341,224.255393861,219.890671658,4.36472220274
 10/26  22:00:00,349.356814918,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978867084,0.0,2.18978867084
 10/26  23:00:00,299.992055856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994629746,0.0,2.18994629746
 10/26  24:00:00,287.769858044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978434799,0.0,2.18978434799
 10/27  01:00:00,287.769861094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994948824,0.0,2.18994948824
 10/27  02:00:00,287.769861116,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897921473,0.0,2.1897921473
 10/27  03:00:00,287.769861208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995550393,0.0,2.18995550393
 10/27  04:00:00,299.99205907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979842141,0.0,2.18979842141
 10/27  05:00:00,349.358252765,0.0,0.0,0.0,49.8407270682,199.362908273,4.36486352819,0.0,4.36486352819
 10/27  06:00:00,427.568580618,28.9001167519,0.0,0.0,49.8407270682,199.362908273,551.331675692,546.968561419,4.3631142728
 10/27  07:00:00,508.612343083,28.5601696556,0.0,0.0,149.522181205,199.362908273,508.48658156,501.921886895,6.56469466485
 10/27  08:00:00,1048.07825222,28.5601696556,0.0,0.0,448.566543614,448.566543614,201.33383338,185.945226456,15.3886069237
 10/27  09:00:00,1011.34531236,28.5601696556,0.0,0.0,448.566543614,448.566543614,117.575121549,99.967399998,17.6077215511
 10/27  10:00:00,962.433466686,28.5601696556,0.0,0.0,448.566543614,448.566543614,85.5553470153,70.1423747629,15.4129722524
 10/27  11:00:00,962.429050681,28.5601696556,0.0,0.0,448.566543614,448.566543614,79.6006635619,59.72061718,19.8800463819
 10/27  12:00:00,984.829067845,28.5601696556,9.43296569405,0.0,448.566543614,398.725816546,81.3592309005,56.9693003837,24.3899305168
 10/27  13:00:00,1062.35579277,28.5613501023,24.0715071437,0.0,448.566543614,448.566543614,67.4241743146,43.0622556494,24.3619186652
 10/27  14:00:00,1099.54658584,28.5601696556,59.9068914219,0.0,448.566543614,448.566543614,43.8080454318,28.4230631697,15.3849822621
 10/27  15:00:00,1058.31824223,28.5746684227,32.2555306288,0.0,448.566543614,448.566543614,31.4338172025,18.2542168871,13.1796003154
 10/27  16:00:00,1011.2923003,28.5601696556,0.0,0.0,448.566543614,448.566543614,48.9124599158,29.057597293,19.8548626228
 10/27  17:00:00,924.09323565,28.5601696556,0.0,0.0,348.885089477,398.725816546,83.9797893662,73.0208297475,10.9589596187
 10/27  18:00:00,750.392065934,28.5601696556,0.0,0.0,249.203635341,299.044362409,124.642487254,115.887803847,8.75468340664
 10/27  19:00:00,725.962452077,28.5601696556,0.0,0.0,249.203635341,299.044362409,145.532584382,138.976833031,6.5557513509
 10/27  20:00:00,576.488324436,28.5601696556,0.0,0.0,149.522181205,249.203635341,206.872866896,200.312692266,6.56017462964
 10/27  21:00:00,552.055066063,28.5601696556,0.0,0.0,149.522181205,249.203635341,225.148530937,220.783650095,4.3648808419
 10/27  22:00:00,349.356817938,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995366682,0.0,2.18995366682
 10/27  23:00:00,299.99205883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995627357,0.0,2.18995627357
 10/27  24:00:00,287.76986107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979950985,0.0,2.18979950985
 10/28  01:00:00,237.929137108,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899700244,0.0,2.1899700244
 10/28  02:00:00,237.92913717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981787891,0.0,2.18981787891
 10/28  03:00:00,237.929137149,0.0,0.0,0.0,24.9203635341,149.522181205,4.35982306332,0.0,4.35982306332
 10/28  04:00:00,250.151334981,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000539677,0.0,2.19000539677
 10/28  05:00:00,274.59716693,0.0,0.0,0.0,24.9203635341,149.522181205,2.19217649924,0.0,2.19217649924
 10/28  06:00:00,427.22792365,28.7267112198,0.0,0.0,49.8407270682,199.362908273,334.380583921,330.017302631,4.36328128975
 10/28  07:00:00,408.77941523,28.5601696556,0.0,0.0,49.8407270682,199.362908273,321.675554108,317.305757562,4.36979654575
 10/28  08:00:00,649.383124554,28.5601696556,0.0,0.0,249.203635341,249.203635341,248.74872781,242.194370338,6.55435747163
 10/28  09:00:00,612.702648988,28.5601696556,0.0,0.0,249.203635341,249.203635341,229.673036434,220.919913038,8.75312339592
 10/28  10:00:00,563.787190957,28.5601696556,0.0,0.0,249.203635341,249.203635341,196.609410072,187.862264414,8.74714565806
 10/28  11:00:00,563.883763004,28.6860446388,0.0,0.0,249.203635341,249.203635341,158.410383925,147.462131882,10.9482520429
 10/28  12:00:00,563.757047583,28.5601696556,0.0,0.0,249.203635341,249.203635341,157.283968642,148.532524847,8.75144379481
 10/28  13:00:00,563.768673958,28.5601696556,0.0,0.0,249.203635341,249.203635341,173.43702566,164.69018206,8.74684360013
 10/28  14:00:00,314.624424003,28.5601696556,0.0,0.0,74.7610906023,174.442544739,252.022901924,245.468741053,6.55416087088
 10/28  15:00:00,314.625402256,28.5601696556,0.0,0.0,74.7610906023,174.442544739,252.71589775,248.342073786,4.3738239632
 10/28  16:00:00,363.525759343,28.5601696556,0.0,0.0,74.7610906023,174.442544739,269.767361551,263.215190217,6.55217133436
 10/28  17:00:00,351.122774153,28.5601696556,0.0,0.0,24.9203635341,149.522181205,351.657411574,347.294409181,4.36300239303
 10/28  18:00:00,347.929874851,0.0,0.0,0.0,24.9203635341,149.522181205,2.19147779099,0.0,2.19147779099
 10/28  19:00:00,323.485479633,0.0,0.0,0.0,24.9203635341,149.522181205,4.36290897384,0.0,4.36290897384
 10/28  20:00:00,323.485479402,0.0,0.0,0.0,24.9203635341,149.522181205,2.19143121266,0.0,2.19143121266
 10/28  21:00:00,299.042041691,0.0,0.0,0.0,24.9203635341,149.522181205,4.36645416835,0.0,4.36645416835
 10/28  22:00:00,274.595730366,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997730658,0.0,2.18997730658
 10/28  23:00:00,250.151334735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982578019,0.0,2.18982578019
 10/28  24:00:00,237.929137014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999593149,0.0,2.18999593149
 10/29  01:00:00,237.928660627,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889186516,0.0,2.1889186516
 10/29  02:00:00,237.928660603,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890144065,0.0,2.1890144065
 10/29  03:00:00,237.92866063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911025344,0.0,2.18911025344
 10/29  04:00:00,250.15085843,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889415059,0.0,2.1889415059
 10/29  05:00:00,274.596692124,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148330425,0.0,2.19148330425
 10/29  06:00:00,323.484045176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910832768,0.0,2.18910832768
 10/29  07:00:00,305.594320266,0.382301002492,0.0,0.0,24.9203635341,149.522181205,4.70647223351,2.51753232837,2.18893990515
 10/29  08:00:00,297.434202591,0.764602004984,0.0,0.0,24.9203635341,149.522181205,6.34997476781,4.16084901288,2.18912575494
 10/29  09:00:00,259.999847454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913320425,0.0,2.18913320425
 10/29  10:00:00,211.111056235,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909808163,0.0,2.18909808163
 10/29  11:00:00,211.112014896,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089752199,0.0,2.19089752199
 10/29  12:00:00,211.112015186,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065669985,0.0,2.19065669985
 10/29  13:00:00,211.113453364,0.0,0.0,0.0,24.9203635341,149.522181205,4.3667628087,0.0,4.3667628087
 10/29  14:00:00,211.11201545,0.0,0.0,0.0,24.9203635341,149.522181205,4.36132190858,0.0,4.36132190858
 10/29  15:00:00,211.111056069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892306585,0.0,2.18892306585
 10/29  16:00:00,259.999847254,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  17:00:00,322.297440671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902002907,0.0,2.18902002907
 10/29  18:00:00,347.928440772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911674372,0.0,2.18911674372
 10/29  19:00:00,324.250972368,0.764602004984,0.0,0.0,24.9203635341,149.522181205,5.25069319872,3.06174462292,2.18894857581
 10/29  20:00:00,325.018630942,1.52920400997,0.0,0.0,24.9203635341,149.522181205,9.27530208687,7.08616747689,2.18913460998
 10/29  21:00:00,300.961929585,1.91150501246,0.0,0.0,24.9203635341,149.522181205,16.6541283085,12.2913043858,4.36282392274
 10/29  22:00:00,276.13384416,1.52920400997,0.0,0.0,24.9203635341,149.522181205,12.3731848554,12.3531848554,0.02
 10/29  23:00:00,252.078098633,1.91150501246,0.0,0.0,24.9203635341,149.522181205,22.8871845168,20.6981733217,2.18901119509
 10/29  24:00:00,239.471643025,1.52920400997,0.0,0.0,24.9203635341,149.522181205,20.2988744039,18.1097331672,2.18914123667
 10/30  01:00:00,289.699018809,1.91150501246,0.0,0.0,24.9203635341,199.362908273,25.3571359991,23.1672227821,2.18991321699
 10/30  02:00:00,289.313981334,1.52920400997,0.0,0.0,24.9203635341,199.362908273,21.7442430878,19.5544715245,2.18977156324
 10/30  03:00:00,289.708989606,1.91150501246,0.0,0.0,24.9203635341,199.362908273,40.5061785392,36.1463454332,4.35983310601
 10/30  04:00:00,301.542824246,1.52920400997,0.0,0.0,24.9203635341,199.362908273,30.3177236627,28.1276620022,2.19006166044
 10/30  05:00:00,351.306086259,1.91150501246,0.0,0.0,49.8407270682,199.362908273,49.3928375347,47.2001404298,2.19269710492
 10/30  06:00:00,464.737193824,28.5601696556,0.00149411453455,0.0,49.8407270682,199.362908273,1156.86682746,1152.50348193,4.36334552573
 10/30  07:00:00,509.18526563,28.5601696556,0.0,0.0,149.522181205,199.362908273,1082.3888613,1073.6407768,8.74808449625
 10/30  08:00:00,1048.45810171,28.5601696556,0.0,0.0,448.566543614,448.566543614,576.589229887,561.194975626,15.3942542611
 10/30  09:00:00,1011.60169305,28.5601696556,0.0,0.0,448.566543614,448.566543614,375.107137152,359.697345479,15.4097916734
 10/30  10:00:00,962.65558972,28.5601696556,0.0,0.0,448.566543614,448.566543614,318.876158687,301.259029053,17.6171296341
 10/30  11:00:00,962.611857249,28.5601696556,0.0,0.0,448.566543614,448.566543614,272.560975486,252.676272132,19.8847033534
 10/30  12:00:00,912.77915631,28.5601696556,0.0,0.0,448.566543614,398.725816546,284.086462055,259.690847192,24.395614863
 10/30  13:00:00,962.587002207,28.5601696556,0.0,0.0,448.566543614,448.566543614,251.771252086,227.405121658,24.3661304277
 10/30  14:00:00,962.547626528,28.5601696556,0.0,0.0,448.566543614,448.566543614,209.023334236,195.833476346,13.1898578896
 10/30  15:00:00,962.522920207,28.5601696556,0.0,0.0,448.566543614,448.566543614,185.346649481,169.969246257,15.3774032246
 10/30  16:00:00,1011.42505435,28.5601696556,0.0,0.0,448.566543614,448.566543614,200.891713287,181.032916122,19.8587971644
 10/30  17:00:00,932.764323659,28.5601696556,0.0,0.0,348.885089477,398.725816546,227.65297416,216.692017816,10.9609563438
 10/30  18:00:00,750.526233518,28.5601696556,0.0,0.0,249.203635341,299.044362409,275.008433395,266.254531285,8.75390210984
 10/30  19:00:00,726.107282167,28.5601696556,0.0,0.0,249.203635341,299.044362409,309.283278904,302.728916392,6.55436251239
 10/30  20:00:00,583.088669773,28.5601696556,0.000537907723472,0.0,149.522181205,249.203635341,353.657084347,344.916620688,8.74046365924
 10/30  21:00:00,552.153844868,28.5601696556,0.0,0.0,149.522181205,249.203635341,329.699111744,327.506581041,2.19253070281
 10/30  22:00:00,349.356827065,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994133608,0.0,2.18994133608
 10/30  23:00:00,299.992068009,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897993681,0.0,2.1897993681
 10/30  24:00:00,287.769870173,0.0,0.0,0.0,24.9203635341,199.362908273,4.35982378246,0.0,4.35982378246
 10/31  01:00:00,287.769873207,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003476631,0.0,2.19003476631
 10/31  02:00:00,287.769873038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989863463,0.0,2.18989863463
 10/31  03:00:00,287.769873064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976258536,0.0,2.18976258536
 10/31  04:00:00,299.99207072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995178833,0.0,2.18995178833
 10/31  05:00:00,349.358272247,0.0,0.0,0.0,49.8407270682,199.362908273,4.36486774618,0.0,4.36486774618
 10/31  06:00:00,427.298445248,28.5601696556,0.0,0.0,49.8407270682,199.362908273,594.033480999,591.841755003,2.19172599548
 10/31  07:00:00,508.647843814,28.5601696556,0.0,0.0,149.522181205,199.362908273,523.10788007,514.359330026,8.74855004395
 10/31  08:00:00,1048.17215079,28.5601696556,0.0,0.0,448.566543614,448.566543614,305.088305623,289.695609613,15.3926960103
 10/31  09:00:00,1011.42369605,28.5601696556,0.0,0.0,448.566543614,448.566543614,208.083571385,190.472833652,17.6107377327
 10/31  10:00:00,962.462975889,28.561990787,0.0,0.0,448.566543614,448.566543614,116.234941979,100.816121696,15.4188202826
 10/31  11:00:00,962.985580721,29.0972391159,0.0,0.0,448.566543614,448.566543614,101.333370427,80.9734508019,20.3599196252
 10/31  12:00:00,913.517489242,29.4493132783,0.0,0.0,448.566543614,398.725816546,126.790422186,100.651552372,26.1388698141
 10/31  13:00:00,964.648697199,30.7623032422,0.0,0.0,448.566543614,448.566543614,97.141652528,74.9857754188,22.1558771092
 10/31  14:00:00,1007.24835185,32.3461645271,8.29987811976,0.0,448.566543614,448.566543614,52.2058175448,36.819514442,15.3863031028
 10/31  15:00:00,1002.37680609,31.3016691649,5.09534005492,0.0,448.566543614,448.566543614,46.4038860789,31.0210717389,15.38281434
 10/31  16:00:00,1011.97344922,29.2360608809,0.0,0.0,448.566543614,448.566543614,52.0949545481,34.4398826046,17.6550719434
