Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/31  17:00:00,932.631092013,28.5601696556,0.0,0.0,348.885089477,398.725816546,74.1625249306,63.2026641009,10.9598608298
 10/31  18:00:00,750.412299581,28.5601696556,0.0,0.0,249.203635341,299.044362409,148.093747651,137.155264626,10.9384830253
 10/31  19:00:00,725.984836411,28.5601696556,0.0,0.0,249.203635341,299.044362409,169.026837738,162.471366687,6.55547105101
 10/31  20:00:00,576.507472274,28.5601696556,0.0,0.0,149.522181205,249.203635341,224.726397908,218.166202289,6.56019561837
 10/31  21:00:00,552.084968902,28.5601696556,0.0,0.0,149.522181205,249.203635341,256.409740979,252.044947052,4.36479392678
 10/31  22:00:00,349.356829819,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007094005,0.0,2.19007094005
 10/31  23:00:00,299.992070651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993530916,0.0,2.18993530916
 10/31  24:00:00,287.769872981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979964557,0.0,2.18979964557
 11/01  01:00:00,287.769876047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999585454,0.0,2.18999585454
 11/01  02:00:00,287.76987617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986494458,0.0,2.18986494458
 11/01  03:00:00,287.769876141,0.0,0.0,0.0,24.9203635341,199.362908273,4.3599896449,0.0,4.3599896449
 11/01  04:00:00,299.992073943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979895222,0.0,2.18979895222
 11/01  05:00:00,349.358276564,0.0,0.0,0.0,49.8407270682,199.362908273,2.19235341187,0.0,2.19235341187
 11/01  06:00:00,427.12933221,28.5601696556,0.0,0.0,49.8407270682,199.362908273,410.22025205,405.85673797,4.36351407991
 11/01  07:00:00,508.48891949,28.5601696556,0.0,0.0,149.522181205,199.362908273,347.471332288,338.723242769,8.74808951895
 11/01  08:00:00,1048.01291641,28.5601696556,0.0,0.0,448.566543614,448.566543614,117.439815209,102.045098023,15.3947171863
 11/01  09:00:00,1011.31759771,28.5601696556,0.0,0.0,448.566543614,448.566543614,79.4915950501,64.0800188906,15.4115761596
 11/01  10:00:00,962.423412227,28.5601696556,0.0,0.0,448.566543614,448.566543614,74.3568370419,56.7365851273,17.6202519145
 11/01  11:00:00,962.427295342,28.5601696556,0.0,0.0,448.566543614,448.566543614,76.7576143586,56.8735208529,19.8840935056
 11/01  12:00:00,913.563012172,29.5290166197,0.0,0.0,448.566543614,398.725816546,87.1245895112,60.5089540609,26.6156354504
 11/01  13:00:00,965.961607553,32.1057005483,0.0,0.0,448.566543614,448.566543614,60.6449123993,38.4886734841,22.1562389152
 11/01  14:00:00,965.445039826,31.6138144167,0.0,0.0,448.566543614,448.566543614,34.7302495226,19.3429125318,15.3873369908
 11/01  15:00:00,963.600467226,29.7684266933,0.0,0.0,448.566543614,448.566543614,36.3870537642,21.0037359826,15.3833177816
 11/01  16:00:00,1011.31894817,28.5773473248,0.0,0.0,448.566543614,448.566543614,58.4329327937,40.7765860537,17.65634674
 11/01  17:00:00,932.645634182,28.5601696556,0.0,0.0,348.885089477,398.725816546,95.5098587034,83.5977037497,11.9121549537
 11/01  18:00:00,750.407988652,28.5601696556,0.0,0.0,249.203635341,299.044362409,145.48255287,135.494646469,9.98790640131
 11/01  19:00:00,725.976510902,28.5601696556,0.0,0.0,249.203635341,299.044362409,162.722412078,156.166464522,6.55594755606
 11/01  20:00:00,576.498664639,28.5601696556,0.0,0.0,149.522181205,249.203635341,218.969203638,212.408459276,6.5607443621
 11/01  21:00:00,552.07862322,28.5601696556,0.0,0.0,149.522181205,249.203635341,254.230774792,249.865643173,4.36513161965
 11/01  22:00:00,349.356832866,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007725613,0.0,2.19007725613
 11/01  23:00:00,299.992073804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978307824,0.0,2.18978307824
 11/01  24:00:00,287.769876001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997908456,0.0,2.18997908456
 11/02  01:00:00,287.769879171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985463724,0.0,2.18985463724
 11/02  02:00:00,287.769879132,0.0,0.0,0.0,24.9203635341,199.362908273,4.35998696085,0.0,4.35998696085
 11/02  03:00:00,287.769879151,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898055342,0.0,2.1898055342
 11/02  04:00:00,299.992076762,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000766585,0.0,2.19000766585
 11/02  05:00:00,349.358281501,0.0,0.0,0.0,49.8407270682,199.362908273,4.36490055685,0.0,4.36490055685
 11/02  06:00:00,427.253436822,28.5852218243,0.0,0.0,49.8407270682,199.362908273,539.127169219,536.935665524,2.19150369493
 11/02  07:00:00,517.120204974,28.5601696556,0.0,0.0,149.522181205,199.362908273,459.396776009,450.648687783,8.74808822546
 11/02  08:00:00,1048.07387553,28.5601696556,0.0,0.0,448.566543614,448.566543614,193.900907429,178.505652823,15.3952546052
 11/02  09:00:00,1011.35531027,28.5601696556,0.0,0.0,448.566543614,448.566543614,128.358955429,111.083006309,17.2759491201
 11/02  10:00:00,962.465088916,28.5601696556,0.0,0.0,448.566543614,448.566543614,124.538205745,108.781369614,15.7568361309
 11/02  11:00:00,962.444838458,28.5601696556,0.0,0.0,448.566543614,448.566543614,100.720080564,78.6248887949,22.095191769
 11/02  12:00:00,912.621217751,28.5601696556,0.0,0.0,448.566543614,398.725816546,118.767666036,94.3628806619,24.404785374
 11/02  13:00:00,962.455591684,28.5601696556,0.0,0.0,448.566543614,448.566543614,111.086523682,88.3700987433,22.7164249389
 11/02  14:00:00,962.449993611,28.5601696556,0.0,0.0,448.566543614,448.566543614,108.55961525,93.7271730957,14.8324421548
 11/02  15:00:00,962.456605471,28.5601696556,0.0,0.0,448.566543614,448.566543614,118.374678048,102.994026216,15.3806518321
 11/02  16:00:00,1011.35873529,28.5601696556,0.0,0.0,448.566543614,448.566543614,133.39303147,113.530216825,19.8628146448
 11/02  17:00:00,932.710619751,28.5601696556,0.0,0.0,348.885089477,398.725816546,177.913508737,166.95209324,10.9614154978
 11/02  18:00:00,750.486269741,28.5601696556,0.0,0.0,249.203635341,299.044362409,244.978158916,236.222491523,8.75566739293
 11/02  19:00:00,726.043581781,28.5601696556,0.0,0.0,249.203635341,299.044362409,249.186395152,242.630701437,6.55569371472
 11/02  20:00:00,576.558501246,28.5601696556,0.0,0.0,149.522181205,249.203635341,298.445602936,289.704042865,8.74156007106
 11/02  21:00:00,552.120105865,28.5601696556,0.0,0.0,149.522181205,249.203635341,305.667734723,303.475216266,2.19251845749
 11/02  22:00:00,349.356836211,0.0,0.0,0.0,49.8407270682,199.362908273,4.36006284483,0.0,4.36006284483
 11/02  23:00:00,299.992076995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984336546,0.0,2.18984336546
 11/02  24:00:00,287.769879045,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004575286,0.0,2.19004575286
 11/03  01:00:00,287.769881953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992957556,0.0,2.18992957556
 11/03  02:00:00,287.769882007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980954672,0.0,2.18980954672
 11/03  03:00:00,287.769881927,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001805863,0.0,2.19001805863
 11/03  04:00:00,299.992079801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989828108,0.0,2.18989828108
 11/03  05:00:00,349.35828654,0.0,0.0,0.0,49.8407270682,199.362908273,4.36517502919,0.0,4.36517502919
 11/03  06:00:00,427.21227166,28.6020055096,0.0,0.0,49.8407270682,199.362908273,470.128413275,465.765145236,4.36326803939
 11/03  07:00:00,517.075731136,28.5601696556,0.0,0.0,149.522181205,199.362908273,405.146039396,398.579161004,6.56687839187
 11/03  08:00:00,1048.10384364,28.5601696556,0.0,0.0,448.566543614,448.566543614,234.995601214,219.600383839,15.395217375
 11/03  09:00:00,1011.40659803,28.5601696556,0.0,0.0,448.566543614,448.566543614,196.671762245,179.05788707,17.6138751759
 11/03  10:00:00,962.473699322,28.5601696556,0.0,0.0,448.566543614,448.566543614,139.809560346,122.18762897,17.6219313755
 11/03  11:00:00,962.46209294,28.5662208488,0.0,0.0,448.566543614,448.566543614,114.611671283,94.7239954606,19.8876758228
 11/03  12:00:00,913.27422846,29.2087010581,0.0,0.0,448.566543614,398.725816546,127.933088596,102.092782125,25.8403064715
 11/03  13:00:00,964.767732912,30.8846730316,0.0,0.0,448.566543614,448.566543614,97.0945173503,74.1555165899,22.9390007604
 11/03  14:00:00,964.675537771,30.8255124907,0.0,0.0,448.566543614,448.566543614,59.3519725259,43.9623917499,15.389580776
 11/03  15:00:00,963.616078621,29.7700853079,0.0,0.0,448.566543614,448.566543614,54.7757326976,39.3915701717,15.3841625259
 11/03  16:00:00,1011.40806435,28.6639979441,0.0,0.0,448.566543614,448.566543614,62.2408873154,44.5852100823,17.6556772331
 11/03  17:00:00,932.661561365,28.5601696556,0.0,0.0,348.885089477,398.725816546,118.745916213,105.595305494,13.150610719
 11/03  18:00:00,750.453519981,28.5601696556,0.0,0.0,249.203635341,299.044362409,205.415119273,196.65920756,8.75591171319
 11/03  19:00:00,726.029229703,28.5601696556,0.0,0.0,249.203635341,299.044362409,233.044991258,226.490061818,6.55492943954
 11/03  20:00:00,576.60189409,28.5601696556,0.0,0.0,149.522181205,249.203635341,356.19800076,347.456304103,8.74169665634
 11/03  21:00:00,552.233324825,28.5601696556,0.0,0.0,149.522181205,249.203635341,448.037309171,445.844523221,2.1927859499
 11/03  22:00:00,349.356839111,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011619455,0.0,2.19011619455
 11/03  23:00:00,299.992079908,0.0,0.0,0.0,24.9203635341,199.362908273,4.36000228888,0.0,4.36000228888
 11/03  24:00:00,287.769882141,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898219467,0.0,2.1898219467
 11/04  01:00:00,237.929157885,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004064528,0.0,2.19004064528
 11/04  02:00:00,237.929157814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992609258,0.0,2.18992609258
 11/04  03:00:00,237.929157879,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901408879,0.0,2.1901408879
 11/04  04:00:00,250.535446104,0.382301002492,0.0,0.0,24.9203635341,149.522181205,4.46348050672,2.27345392425,2.19002658247
 11/04  05:00:00,276.517379267,1.91150501246,0.0,0.0,24.9203635341,149.522181205,15.3858034462,11.0204864836,4.36531696266
 11/04  06:00:00,427.480387053,28.5601696556,0.0,0.0,49.8407270682,199.362908273,819.884097579,817.692315966,2.19178161254
 11/04  07:00:00,418.038473591,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1100.90796325,1094.36226666,6.5456965923
 11/04  08:00:00,649.766851428,28.5601696556,0.0,0.0,249.203635341,249.203635341,612.022319743,605.465917658,6.5564020849
 11/04  09:00:00,612.808629632,28.5601696556,0.0,0.0,249.203635341,249.203635341,298.821637021,290.065740965,8.75589605599
 11/04  10:00:00,563.843222688,28.5601696556,0.0,0.0,249.203635341,249.203635341,220.969921259,212.220280658,8.74964060085
 11/04  11:00:00,564.082073086,28.819052087,0.0,0.0,249.203635341,249.203635341,202.467115693,191.518550097,10.9485655959
 11/04  12:00:00,565.315582762,30.0730572598,0.0,0.0,249.203635341,249.203635341,182.223001663,173.470716126,8.7522855377
 11/04  13:00:00,565.515100873,30.2803404893,0.0,0.0,249.203635341,249.203635341,176.473980533,167.725202278,8.7487782545
 11/04  14:00:00,314.953809993,28.9033491957,0.0,0.0,74.7610906023,174.442544739,200.149035202,193.592372813,6.55666238853
 11/04  15:00:00,314.605727548,28.5601696556,0.0,0.0,74.7610906023,174.442544739,197.789545314,191.23874273,6.55080258361
 11/04  16:00:00,363.522231569,28.5601696556,0.0,0.0,74.7610906023,174.442544739,230.77288308,224.220339664,6.55254341566
 11/04  17:00:00,359.708456677,28.5601696556,0.0,0.0,24.9203635341,149.522181205,355.207031523,353.015430252,2.19160127105
 11/04  18:00:00,347.929904495,0.0,0.0,0.0,24.9203635341,149.522181205,4.36358328139,0.0,4.36358328139
 11/04  19:00:00,323.485508431,0.0,0.0,0.0,24.9203635341,149.522181205,2.19168099573,0.0,2.19168099573
 11/04  20:00:00,323.48550885,0.0,0.0,0.0,24.9203635341,149.522181205,4.36344161466,0.0,4.36344161466
 11/04  21:00:00,299.042079159,0.0,0.0,0.0,24.9203635341,149.522181205,4.36662252873,0.0,4.36662252873
 11/04  22:00:00,274.595751586,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901337289,0.0,2.1901337289
 11/04  23:00:00,250.151355727,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001972891,0.0,2.19001972891
 11/04  24:00:00,237.929157863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990571983,0.0,2.18990571983
 11/05  01:00:00,237.928677325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905453629,0.0,2.18905453629
 11/05  02:00:00,237.928677296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919255926,0.0,2.18919255926
 11/05  03:00:00,237.928677259,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890598635,0.0,2.1890598635
 11/05  04:00:00,250.150875015,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891983613,0.0,2.1891983613
 11/05  05:00:00,274.596721285,0.0,0.0,0.0,24.9203635341,149.522181205,2.19175501401,0.0,2.19175501401
 11/05  06:00:00,323.484061855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918122081,0.0,2.18918122081
 11/05  07:00:00,313.753790829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904899562,0.0,2.18904899562
 11/05  08:00:00,296.666457492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918796068,0.0,2.18918796068
 11/05  09:00:00,259.99986409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905584543,0.0,2.18905584543
 11/05  10:00:00,211.111072855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919487565,0.0,2.18919487565
 11/05  11:00:00,211.112039855,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094655841,0.0,2.19094655841
 11/05  12:00:00,211.112040223,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093953006,0.0,2.19093953006
 11/05  13:00:00,211.113491002,0.0,0.0,0.0,24.9203635341,149.522181205,4.3672065395,0.0,4.3672065395
 11/05  14:00:00,211.112040506,0.0,0.0,0.0,24.9203635341,149.522181205,4.36179370119,0.0,4.36179370119
 11/05  15:00:00,211.111072801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917417033,0.0,2.18917417033
 11/05  16:00:00,259.999863974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904218235,0.0,2.18904218235
 11/05  17:00:00,330.841124029,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,349.462072093,1.52920400997,0.0,0.0,24.9203635341,149.522181205,7.31224541105,5.12306406303,2.18918134802
 11/05  19:00:00,325.40235113,1.91150501246,0.0,0.0,24.9203635341,149.522181205,10.0700502146,7.88100089281,2.18904932174
 11/05  20:00:00,325.019925302,1.52920400997,0.0,0.0,24.9203635341,149.522181205,9.92718463642,7.73799517305,2.18918946337
 11/05  21:00:00,300.961734675,1.91150501246,0.0,0.0,24.9203635341,149.522181205,14.9535363129,10.5901673892,4.36336892371
 11/05  22:00:00,276.133757859,1.52920400997,0.0,0.0,24.9203635341,149.522181205,12.9812421728,10.7919998712,2.18924230164
 11/05  23:00:00,252.07423826,1.91150501246,0.0,0.0,24.9203635341,149.522181205,15.9782914104,13.7891142285,2.18917718191
 11/05  24:00:00,239.468829288,1.52920400997,0.0,0.0,24.9203635341,149.522181205,14.9230424267,12.7337930353,2.18924939141
 11/06  01:00:00,289.694976706,1.91150501246,0.0,0.0,24.9203635341,199.362908273,17.9890903172,15.7989711525,2.19011916473
 11/06  02:00:00,289.31249725,1.52920400997,0.0,0.0,24.9203635341,199.362908273,17.783661806,15.5935618614,2.19009994459
 11/06  03:00:00,289.699303905,1.91150501246,0.0,0.0,24.9203635341,199.362908273,23.0262072918,20.8360450705,2.19016222135
 11/06  04:00:00,289.318456032,1.52920400997,0.0,0.0,24.9203635341,199.362908273,24.702617151,22.5124767416,2.19014040937
 11/06  05:00:00,301.925011394,1.91150501246,0.0,0.0,24.9203635341,199.362908273,27.0770099948,24.8868387953,2.19017119955
 11/06  06:00:00,350.907799562,1.52920400997,0.0,0.0,49.8407270682,199.362908273,27.9260005744,23.5607594905,4.36524108382
 11/06  07:00:00,393.561907767,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1015.54065143,1013.34880696,2.19184447522
 11/06  08:00:00,500.218697138,28.5601696556,0.0,0.0,149.522181205,199.362908273,592.981084838,584.231270345,8.74981449282
 11/06  09:00:00,1048.15137068,28.5601696556,0.0,0.0,448.566543614,448.566543614,254.663307616,239.264848371,15.3984592448
 11/06  10:00:00,1011.42350381,28.5602357218,0.0,0.0,448.566543614,448.566543614,190.563691599,172.94595266,17.6177389395
 11/06  11:00:00,962.66929391,28.7213150849,0.0,0.0,448.566543614,448.566543614,162.348799344,144.722168595,17.6266307486
 11/06  12:00:00,962.487690256,28.5601696556,0.0,0.0,448.566543614,448.566543614,140.738620902,118.638862793,22.0997581091
 11/06  13:00:00,912.764091226,28.6745051722,0.0,0.0,448.566543614,398.725816546,141.727441185,117.314124868,24.4133163178
 11/06  14:00:00,1005.2365615,28.5756141189,9.9162820347,0.0,448.566543614,448.566543614,97.3124118636,72.9341348423,24.3782770212
 11/06  15:00:00,995.55973577,28.5601696556,6.92594005311,0.0,448.566543614,448.566543614,85.3307086293,69.9380062424,15.392702387
 11/06  16:00:00,962.429112194,28.5601696556,0.0,0.0,448.566543614,448.566543614,74.8442512947,61.6557538194,13.1884974753
 11/06  17:00:00,1045.5193723,28.5601696556,0.0,0.0,448.566543614,448.566543614,106.783418873,86.9154059004,19.8680129721
 11/06  18:00:00,949.775691083,28.5601696556,0.0,0.0,348.885089477,398.725816546,139.568230048,126.418348446,13.1498816017
 11/06  19:00:00,750.453967406,28.5601696556,0.0,0.0,249.203635341,299.044362409,187.580306335,178.823405152,8.75690118313
 11/06  20:00:00,726.021395453,28.5601696556,0.0,0.0,249.203635341,299.044362409,204.401617156,197.844532243,6.55708491339
 11/06  21:00:00,576.55010446,28.5601696556,0.0,0.0,149.522181205,249.203635341,268.190269748,259.448501729,8.74176801917
 11/06  22:00:00,552.116688997,28.5601696556,0.0,0.0,149.522181205,249.203635341,282.376801777,280.184035539,2.19276623751
 11/06  23:00:00,349.356848008,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015063224,0.0,2.19015063224
 11/06  24:00:00,299.992088863,0.0,0.0,0.0,24.9203635341,199.362908273,4.35999042238,0.0,4.35999042238
 11/07  01:00:00,287.769894136,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018299536,0.0,2.19018299536
 11/07  02:00:00,287.769893882,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008495558,0.0,2.19008495558
 11/07  03:00:00,287.769893802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998703912,0.0,2.18998703912
 11/07  04:00:00,287.769893853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988923173,0.0,2.18988923173
 11/07  05:00:00,299.992091642,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012434042,0.0,2.19012434042
 11/07  06:00:00,349.358305732,0.0,0.0,0.0,49.8407270682,199.362908273,4.3651149268,0.0,4.3651149268
 11/07  07:00:00,393.10484053,28.5601696556,0.0,0.0,49.8407270682,199.362908273,567.716998638,565.525043967,2.19195467133
 11/07  08:00:00,500.038281542,28.5601696556,0.0,0.0,149.522181205,199.362908273,442.04317232,433.29268216,8.7504901603
 11/07  09:00:00,1048.12811778,28.5601696556,0.0,0.0,448.566543614,448.566543614,253.330106966,235.733341626,17.5967653393
 11/07  10:00:00,1011.39955306,28.5601696556,0.0,0.0,448.566543614,448.566543614,175.907060125,160.489274513,15.4177856114
 11/07  11:00:00,962.46199856,28.5601696556,0.0,0.0,448.566543614,448.566543614,118.98131871,101.356564838,17.6247538726
 11/07  12:00:00,962.463838489,28.5755998923,0.0,0.0,448.566543614,448.566543614,102.493685902,80.3917763722,22.1019095294
 11/07  13:00:00,915.85788293,28.5601696556,0.000317025217538,0.0,448.566543614,398.725816546,117.918412074,93.5041372331,24.4142748414
 11/07  14:00:00,962.437100398,28.5601696556,0.0,0.0,448.566543614,448.566543614,87.228198835,62.8464817859,24.3817170491
 11/07  15:00:00,962.429493423,28.5601696556,0.0,0.0,448.566543614,448.566543614,80.9816621094,65.5888332218,15.3928288876
 11/07  16:00:00,962.44301353,28.5601696556,0.0,0.0,448.566543614,448.566543614,98.4966831742,83.1102048249,15.3864783493
 11/07  17:00:00,1054.06217051,28.5601696556,0.0,0.0,448.566543614,448.566543614,111.568813287,91.7023115697,19.8665017172
 11/07  18:00:00,949.763498348,28.5601696556,0.0,0.0,348.885089477,398.725816546,130.379972683,119.415255161,10.9647175225
 11/07  19:00:00,750.43359423,28.5601696556,0.0,0.0,249.203635341,299.044362409,172.977164486,164.22119427,8.75597021599
 11/07  20:00:00,725.994520606,28.5601696556,0.0,0.0,249.203635341,299.044362409,181.837043819,175.280106718,6.55693710027
 11/07  21:00:00,576.519254096,28.5601696556,0.0,0.0,149.522181205,249.203635341,242.76977912,234.027033249,8.74274587101
 11/07  22:00:00,552.082785243,28.5601696556,0.0,0.0,149.522181205,249.203635341,254.947839472,250.582568002,4.36527147019
 11/07  23:00:00,349.356850803,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013237932,0.0,2.19013237932
 11/07  24:00:00,299.992091592,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003485245,0.0,2.19003485245
 11/08  01:00:00,287.769896824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994518567,0.0,2.18994518567
 11/08  02:00:00,287.769896902,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018637924,0.0,2.19018637924
 11/08  03:00:00,287.769896938,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900939511,0.0,2.1900939511
 11/08  04:00:00,287.769897077,0.0,0.0,0.0,24.9203635341,199.362908273,4.35991105347,0.0,4.35991105347
 11/08  05:00:00,299.99209488,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015122236,0.0,2.19015122236
 11/08  06:00:00,349.358310038,0.0,0.0,0.0,49.8407270682,199.362908273,2.19248227003,0.0,2.19248227003
 11/08  07:00:00,438.463238755,28.5601696556,0.00357659633316,0.0,49.8407270682,199.362908273,549.702397364,545.338529006,4.36386835801
 11/08  08:00:00,506.451599558,28.5601696556,0.000199629615634,0.0,149.522181205,199.362908273,389.331001135,380.58175583,8.74924530493
 11/08  09:00:00,1048.0441193,28.5601696556,0.0,0.0,448.566543614,448.566543614,154.381614484,138.980203366,15.4014111181
 11/08  10:00:00,1011.58564328,28.7916215704,0.0,0.0,448.566543614,448.566543614,125.937002329,108.318047228,17.6189551014
 11/08  11:00:00,964.238067942,30.3416117562,0.0,0.0,448.566543614,448.566543614,114.705578199,97.0767397752,17.6288384241
 11/08  12:00:00,965.569051574,31.6796089219,0.0,0.0,448.566543614,448.566543614,103.626927193,83.7331648047,19.8937623884
 11/08  13:00:00,915.102751297,31.0419255129,0.0,0.0,448.566543614,398.725816546,119.706559277,93.0725985514,26.6339607258
 11/08  14:00:00,965.066562396,31.2042820145,0.0,0.0,448.566543614,448.566543614,70.1175842959,45.734072397,24.3835118988
 11/08  15:00:00,963.671462552,29.824483559,0.0,0.0,448.566543614,448.566543614,54.1473474479,38.7535831578,15.3937642902
 11/08  16:00:00,962.440415516,28.5601696556,0.0,0.0,448.566543614,448.566543614,94.5719148538,81.3820262097,13.1898886441
 11/08  17:00:00,1054.08942462,28.5601696556,0.0,0.0,448.566543614,448.566543614,147.646066729,127.774390882,19.8716758473
 11/08  18:00:00,949.811743979,28.5601696556,0.0,0.0,348.885089477,398.725816546,195.537922512,182.38578584,13.152136672
 11/08  19:00:00,750.6119414,28.5601696556,0.0,0.0,249.203635341,299.044362409,397.709274182,388.952034175,8.75724000625
 11/08  20:00:00,726.249882366,28.5601696556,0.0,0.0,249.203635341,299.044362409,489.157339338,482.601400168,6.55593916973
 11/08  21:00:00,576.809071313,28.5601696556,0.0,0.0,149.522181205,249.203635341,574.182888402,565.440296611,8.74259179011
 11/08  22:00:00,552.428154454,28.5601696556,0.0,0.0,149.522181205,249.203635341,629.158066967,624.792905316,4.36516165138
 11/08  23:00:00,349.356854128,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015485675,0.0,2.19015485675
 11/08  24:00:00,299.992094774,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006287988,0.0,2.19006287988
 11/09  01:00:00,287.769899873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997975622,0.0,2.18997975622
 11/09  02:00:00,287.769899889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959719128,0.0,2.18959719128
 11/09  03:00:00,287.769899812,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014096854,0.0,2.19014096854
 11/09  04:00:00,288.922589816,1.14690300748,0.0,0.0,24.9203635341,199.362908273,8.73506576306,6.54501153733,2.19005422573
 11/09  05:00:00,301.530251486,1.52920400997,0.0,0.0,24.9203635341,199.362908273,12.3150681658,10.1248979658,2.19017019998
 11/09  06:00:00,351.284089117,1.91150501246,0.0,0.0,49.8407270682,199.362908273,20.5139739931,16.1481419132,4.36583207993
 11/09  07:00:00,401.987347403,28.5601696556,0.0,0.0,49.8407270682,199.362908273,877.968963004,873.605729268,4.36323373626
 11/09  08:00:00,500.780688989,28.5601696556,0.0,0.0,149.522181205,199.362908273,1112.09550311,1103.34466278,8.75084033079
 11/09  09:00:00,1048.45258188,28.5601696556,0.0,0.0,448.566543614,448.566543614,503.493852992,488.094269973,15.3995830185
 11/09  10:00:00,1011.59909353,28.5717430082,0.0,0.0,448.566543614,448.566543614,314.828773136,297.20783154,17.6209415954
 11/09  11:00:00,963.629593093,29.6091310742,0.0,0.0,448.566543614,448.566543614,207.258409699,189.629499385,17.6289103142
 11/09  12:00:00,964.721026383,30.739204218,0.0,0.0,448.566543614,448.566543614,171.861761865,151.965400752,19.8963611125
 11/09  13:00:00,915.303294312,31.1587125778,0.0,0.0,448.566543614,398.725816546,179.761091931,153.12476092,26.6363310103
 11/09  14:00:00,965.038162335,31.1177730972,0.0,0.0,448.566543614,448.566543614,117.199849794,92.8134494847,24.3864003098
 11/09  15:00:00,964.150204935,30.2625509035,0.0,0.0,448.566543614,448.566543614,86.2054755058,70.8120686298,15.393406876
 11/09  16:00:00,962.623418447,28.707506828,0.0,0.0,448.566543614,448.566543614,113.240678891,100.049017549,13.1916613418
 11/09  17:00:00,1054.24726293,28.5601696556,0.0,0.0,448.566543614,448.566543614,279.4077812,259.532688295,19.8750929046
 11/09  18:00:00,950.07038809,28.5601696556,0.0,0.0,348.885089477,398.725816546,414.003174954,400.848875334,13.1542996203
 11/09  19:00:00,750.825724177,28.5601696556,0.0,0.0,249.203635341,299.044362409,521.865169206,513.107072743,8.75809646307
 11/09  20:00:00,726.510686118,28.5601696556,0.0,0.0,249.203635341,299.044362409,633.947880429,627.390819284,6.5570611443
 11/09  21:00:00,577.111333385,28.5601696556,0.0,0.0,149.522181205,249.203635341,728.273464968,719.530321116,8.74314385186
 11/09  22:00:00,552.701290271,28.5601696556,0.0,0.0,149.522181205,249.203635341,737.807619016,733.442194457,4.36542455917
 11/09  23:00:00,349.356856743,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020782978,0.0,2.19020782978
 11/09  24:00:00,299.992097518,0.0,0.0,0.0,24.9203635341,199.362908273,2.190121388,0.0,2.190121388
 11/10  01:00:00,287.769902716,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004283337,0.0,2.19004283337
 11/10  02:00:00,288.922321354,1.14690300748,0.0,0.0,24.9203635341,199.362908273,7.08620234469,4.89624093538,2.1899614093
 11/10  03:00:00,289.309680014,1.52920400997,0.0,0.0,24.9203635341,199.362908273,11.5865460999,9.3963283215,2.19021777837
 11/10  04:00:00,289.698007974,1.91150501246,0.0,0.0,24.9203635341,199.362908273,19.134683732,14.7744945837,4.36018914831
 11/10  05:00:00,301.544221506,1.52920400997,0.0,0.0,24.9203635341,199.362908273,22.604335309,20.4140920123,2.19024329673
 11/10  06:00:00,351.296167617,1.91150501246,0.0,0.0,49.8407270682,199.362908273,25.6630220138,23.4700367803,2.1929852335
 11/10  07:00:00,402.164466156,28.5601696556,0.0,0.0,49.8407270682,199.362908273,847.725960716,843.362237732,4.3637229835
 11/10  08:00:00,501.130781612,28.5601696556,0.0,0.0,149.522181205,199.362908273,1188.94049448,1180.18996654,8.75052793746
 11/10  09:00:00,1048.65956099,28.5601696556,0.0,0.0,448.566543614,448.566543614,569.653089524,554.251413852,15.4016756714
 11/10  10:00:00,1011.75805575,28.5631041849,0.0,0.0,448.566543614,448.566543614,391.153563246,373.531453247,17.6221099986
 11/10  11:00:00,963.964104646,29.8401135469,0.0,0.0,448.566543614,448.566543614,257.402683785,239.772229111,17.6304546742
 11/10  12:00:00,965.219781869,31.2006980484,0.0,0.0,448.566543614,448.566543614,181.679104009,159.571435169,22.1076688397
 11/10  13:00:00,914.369119057,30.1782714619,0.0,0.0,448.566543614,398.725816546,195.649764222,171.229859962,24.4199042602
 11/10  14:00:00,962.605711192,28.5688577275,0.0,0.0,448.566543614,448.566543614,206.258804584,181.871926195,24.3868783885
 11/10  15:00:00,962.579957523,28.5601696556,0.0,0.0,448.566543614,448.566543614,195.05179091,179.657958341,15.3938325688
 11/10  16:00:00,962.565025711,28.5601696556,0.0,0.0,448.566543614,448.566543614,185.554956043,170.166440055,15.388515988
 11/10  17:00:00,1054.2420328,28.5601696556,0.0,0.0,448.566543614,448.566543614,252.20946478,232.338384134,19.871080646
 11/10  18:00:00,949.942590931,28.5601696556,0.0,0.0,348.885089477,398.725816546,266.826581193,255.864460779,10.9621204136
 11/10  19:00:00,750.622639614,28.5601696556,0.0,0.0,249.203635341,299.044362409,316.095708979,305.153568429,10.94214055
 11/10  20:00:00,726.165522174,28.5601696556,0.0,0.0,249.203635341,299.044362409,309.895523344,303.337672412,6.55785093216
 11/10  21:00:00,576.710384032,28.5601696556,0.0,0.0,149.522181205,249.203635341,386.740704043,377.998052145,8.74265189846
 11/10  22:00:00,552.239528709,28.5601696556,0.0,0.0,149.522181205,249.203635341,365.776604966,363.583671424,2.19293354213
 11/10  23:00:00,349.356859992,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023602735,0.0,2.19023602735
 11/10  24:00:00,299.992100774,0.0,0.0,0.0,24.9203635341,199.362908273,4.36036081801,0.0,4.36036081801
 11/11  01:00:00,237.928691439,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918529968,0.0,2.18918529968
 11/11  02:00:00,237.928691454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908432343,0.0,2.18908432343
 11/11  03:00:00,237.928691446,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  04:00:00,237.928691416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926012646,0.0,2.18926012646
 11/11  05:00:00,250.150889246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915955835,0.0,2.18915955835
 11/11  06:00:00,275.748663279,1.14690300748,0.0,0.0,24.9203635341,149.522181205,9.57367581112,5.20996607854,4.36370973258
 11/11  07:00:00,299.00549799,1.14690300748,0.0,0.0,24.9203635341,149.522181205,7.92697599588,5.73786420853,2.18911178736
 11/11  08:00:00,298.587374986,1.91150501246,0.0,0.0,24.9203635341,149.522181205,11.9673210492,9.77803200738,2.18928904181
 11/11  09:00:00,298.202527854,1.52920400997,0.0,0.0,24.9203635341,149.522181205,9.32375880202,7.13457075423,2.18918804779
 11/11  10:00:00,259.999878317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908786999,0.0,2.18908786999
 11/11  11:00:00,211.111087024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926436441,0.0,2.18926436441
 11/11  12:00:00,211.11206148,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081432126,0.0,2.19081432126
 11/11  13:00:00,211.112061282,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104121711,0.0,2.19104121711
 11/11  14:00:00,211.113523065,0.0,0.0,0.0,24.9203635341,149.522181205,4.36724481476,0.0,4.36724481476
 11/11  15:00:00,211.112061919,0.0,0.0,0.0,24.9203635341,149.522181205,4.36185843323,0.0,4.36185843323
 11/11  16:00:00,211.111087045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922071146,0.0,2.18922071146
 11/11  17:00:00,303.485866516,0.764602004984,0.0,0.0,24.9203635341,149.522181205,5.36922960759,3.18010896789,2.1891206397
 11/11  18:00:00,349.464233421,1.52920400997,0.0,0.0,24.9203635341,149.522181205,6.85448787281,6.83448787281,0.02
 11/11  19:00:00,349.080880827,1.14690300748,0.0,0.0,24.9203635341,149.522181205,7.9310290221,5.74173092408,2.18929809802
 11/11  20:00:00,325.405239473,1.91150501246,0.0,0.0,24.9203635341,149.522181205,12.267964173,10.0786281578,2.1893360152
 11/11  21:00:00,325.022086644,1.52920400997,0.0,0.0,24.9203635341,149.522181205,11.3862578351,9.19716068647,2.18909714863
 11/11  22:00:00,300.966513933,1.91150501246,0.0,0.0,24.9203635341,149.522181205,18.8575534513,14.4935000191,4.36405343219
 11/11  23:00:00,276.136508794,1.52920400997,0.0,0.0,24.9203635341,149.522181205,14.763768213,12.5744409782,2.18932723481
 11/11  24:00:00,252.081242381,1.91150501246,0.0,0.0,24.9203635341,149.522181205,21.9222030291,19.7329057182,2.18929731089
 11/12  01:00:00,239.475078313,1.52920400997,0.0,0.0,24.9203635341,149.522181205,20.1867775251,17.9976428625,2.18913466265
 11/12  02:00:00,239.867641257,1.91150501246,0.0,0.0,24.9203635341,149.522181205,30.935033068,28.7457168253,2.18931624269
 11/12  03:00:00,239.48095194,1.52920400997,0.0,0.0,24.9203635341,149.522181205,26.3247988098,24.1354660818,2.18933272802
 11/12  04:00:00,239.878596947,1.91150501246,0.0,0.0,24.9203635341,149.522181205,42.3245940351,40.1354683829,2.18912565216
 11/12  05:00:00,251.709565746,1.52920400997,0.0,0.0,24.9203635341,149.522181205,30.7766181766,30.7566181766,0.02
 11/12  06:00:00,276.558672584,1.91150501246,0.0,0.0,24.9203635341,149.522181205,56.8493071271,52.4851580503,4.36414907674
 11/12  07:00:00,299.424686168,1.52920400997,0.0,0.0,24.9203635341,149.522181205,46.1619650912,43.9726466753,2.18931841595
 11/12  08:00:00,298.635009799,1.91150501246,0.0,0.0,24.9203635341,149.522181205,61.0299655637,58.8406309985,2.18933456515
 11/12  09:00:00,298.232786884,1.52920400997,0.0,0.0,24.9203635341,149.522181205,40.3193134641,38.1301301696,2.18918329445
 11/12  10:00:00,261.957833865,1.91150501246,0.0,0.0,24.9203635341,149.522181205,49.7613646411,47.5720531056,2.18931153548
 11/12  11:00:00,212.665506348,1.52920400997,0.0,0.0,24.9203635341,149.522181205,27.9673405742,25.7780693594,2.18927121483
 11/12  12:00:00,213.05287224,1.91150501246,0.0,0.0,24.9203635341,149.522181205,32.1420080181,29.9508148325,2.19119318562
 11/12  13:00:00,212.6636238,1.52920400997,0.0,0.0,24.9203635341,149.522181205,25.0544317492,22.8632447954,2.19118695376
 11/12  14:00:00,213.056683807,1.91150501246,0.0,0.0,24.9203635341,149.522181205,36.7736935994,32.4057937265,4.36789987293
 11/12  15:00:00,212.666390653,1.52920400997,0.0,0.0,24.9203635341,149.522181205,30.1145281172,25.7524208643,4.36210725295
 11/12  16:00:00,213.058094067,1.91150501246,0.0,0.0,24.9203635341,149.522181205,38.6153515508,36.4260261041,2.18932544669
 11/12  17:00:00,304.275405516,1.52920400997,0.0,0.0,24.9203635341,149.522181205,30.9362835635,28.7471092711,2.1891742924
 11/12  18:00:00,349.880274707,1.91150501246,0.0,0.0,24.9203635341,149.522181205,43.6029975297,41.4136406609,2.18935686876
 11/12  19:00:00,349.488737189,1.52920400997,0.0,0.0,24.9203635341,149.522181205,34.1285506173,31.9392318305,2.1893187868
 11/12  20:00:00,325.440414897,1.91150501246,0.0,0.0,24.9203635341,149.522181205,48.295804899,46.1066372946,2.18916760445
 11/12  21:00:00,325.048334813,1.52920400997,0.0,0.0,24.9203635341,149.522181205,36.0690849712,36.0490849712,0.02
 11/12  22:00:00,301.007956409,1.91150501246,0.0,0.0,24.9203635341,149.522181205,61.1706745691,56.8064373186,4.36423725049
 11/12  23:00:00,276.166070873,1.52920400997,0.0,0.0,24.9203635341,149.522181205,44.8231606235,42.6341740355,2.18898658792
 11/12  24:00:00,252.123702835,1.91150501246,0.0,0.0,24.9203635341,149.522181205,64.8893054659,62.6999833094,2.18932215647
 11/13  01:00:00,289.343370028,1.52920400997,0.0,0.0,24.9203635341,199.362908273,47.3272922652,45.1370174807,2.19027478448
 11/13  02:00:00,289.749946859,1.91150501246,0.0,0.0,24.9203635341,199.362908273,71.7871032518,69.5968266026,2.19027664913
 11/13  03:00:00,289.349505354,1.52920400997,0.0,0.0,24.9203635341,199.362908273,53.1221167224,50.9318352433,2.19028147908
 11/13  04:00:00,289.754585581,1.91150501246,0.0,0.0,24.9203635341,199.362908273,77.9145821807,73.5542134853,4.36036869537
 11/13  05:00:00,301.577211364,1.52920400997,0.0,0.0,24.9203635341,199.362908273,58.0608615302,55.8708421809,2.19001934931
 11/13  06:00:00,351.355620294,1.91150501246,0.0,0.0,49.8407270682,199.362908273,89.4387498712,85.0734165061,4.36533336512
 11/13  07:00:00,402.749662531,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1409.57230242,1407.3802867,2.19201572313
 11/13  08:00:00,501.000625988,28.5601696556,0.0,0.0,149.522181205,199.362908273,1196.03237353,1187.28067622,8.75169731435
 11/13  09:00:00,1048.82614823,28.5601696556,0.0,0.0,448.566543614,448.566543614,821.284928505,805.881476483,15.4034520215
 11/13  10:00:00,1012.06387059,28.5601696556,0.0,0.0,448.566543614,448.566543614,739.409551959,721.784453852,17.6250981073
 11/13  11:00:00,963.048197818,28.5601696556,0.0,0.0,448.566543614,448.566543614,629.177137868,611.544864056,17.6322738115
 11/13  12:00:00,962.890431657,28.5601696556,0.0,0.0,448.566543614,448.566543614,495.16325206,473.049705864,22.1135461965
 11/13  13:00:00,912.988772017,28.5601696556,0.0,0.0,448.566543614,398.725816546,450.368184573,423.724915737,26.6432688357
 11/13  14:00:00,962.751568178,28.5601696556,0.0,0.0,448.566543614,448.566543614,384.978516662,360.582854805,24.3956618562
 11/13  15:00:00,962.712282927,28.5601696556,0.0,0.0,448.566543614,448.566543614,354.607761828,339.210955601,15.3968062273
 11/13  16:00:00,962.697319924,28.5601696556,0.0,0.0,448.566543614,448.566543614,345.850161704,330.460010964,15.3901507392
 11/13  17:00:00,1054.36247665,28.5601696556,0.0,0.0,448.566543614,448.566543614,409.229116617,389.350285681,19.8788309361
 11/13  18:00:00,950.150197401,28.5601696556,0.0,0.0,348.885089477,398.725816546,515.863159349,504.898619355,10.9645399941
 11/13  19:00:00,750.947726127,28.5601696556,0.0,0.0,249.203635341,299.044362409,680.580570062,669.637424877,10.9431451854
 11/13  20:00:00,726.564731082,28.5601696556,0.0,0.0,249.203635341,299.044362409,727.42451598,720.866964424,6.55755155599
 11/13  21:00:00,577.102913549,28.5601696556,0.0,0.0,149.522181205,249.203635341,774.512912761,765.769049125,8.74386363602
 11/13  22:00:00,552.678519756,28.5601696556,0.0,0.0,149.522181205,249.203635341,778.83428501,776.641614333,2.1926706773
 11/13  23:00:00,349.356868796,0.0,0.0,0.0,49.8407270682,199.362908273,4.36042911238,0.0,4.36042911238
 11/13  24:00:00,299.992109515,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008379273,0.0,2.19008379273
 11/14  01:00:00,287.769914563,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002869026,0.0,2.19002869026
 11/14  02:00:00,289.308834981,1.52920400997,0.0,0.0,24.9203635341,199.362908273,11.6341625801,9.44385226182,2.1903103183
 11/14  03:00:00,289.695834563,1.91150501246,0.0,0.0,24.9203635341,199.362908273,16.2191442422,14.0288911412,2.19025310099
 11/14  04:00:00,289.315470722,1.52920400997,0.0,0.0,24.9203635341,199.362908273,18.1232927638,15.9330132927,2.19027947117
 11/14  05:00:00,301.925992078,1.91150501246,0.0,0.0,24.9203635341,199.362908273,26.1765783434,21.8163683805,4.36020996297
 11/14  06:00:00,350.914766724,1.52920400997,0.0,0.0,49.8407270682,199.362908273,28.7327893648,26.5397674539,2.19302191091
 11/14  07:00:00,402.412952689,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1132.17040038,1127.80623537,4.36416500775
 11/14  08:00:00,501.486804171,28.5601696556,0.0,0.0,149.522181205,199.362908273,1531.52121798,1522.77034675,8.75087122941
 11/14  09:00:00,1049.09502241,28.5601696556,0.0,0.0,448.566543614,448.566543614,882.393135107,866.987161943,15.405973164
 11/14  10:00:00,1011.85997354,28.5601696556,0.0,0.0,448.566543614,448.566543614,447.563305673,429.938081099,17.625224574
 11/14  11:00:00,962.934822462,28.8525601235,0.0,0.0,448.566543614,448.566543614,218.613909713,200.98164235,17.6322673626
 11/14  12:00:00,964.037854774,30.0367374621,0.0,0.0,448.566543614,448.566543614,164.997219548,142.882789497,22.1144300516
 11/14  13:00:00,914.710754917,30.5547431017,0.0,0.0,448.566543614,398.725816546,167.757769304,141.112131846,26.6456374578
 11/14  14:00:00,964.319309141,30.3897611502,0.0,0.0,448.566543614,448.566543614,113.417567096,89.0196518157,24.3979152801
 11/14  15:00:00,963.618624453,29.7304419264,0.0,0.0,448.566543614,448.566543614,78.4309330141,63.0323878233,15.3985451908
 11/14  16:00:00,962.490559348,28.5953861877,0.0,0.0,448.566543614,448.566543614,86.0657257896,70.6735486578,15.3921771318
 11/14  17:00:00,1054.11161366,28.5601696556,0.0,0.0,448.566543614,448.566543614,131.718453775,111.839320931,19.8791328441
 11/14  18:00:00,949.831341307,28.5601696556,0.0,0.0,348.885089477,398.725816546,165.463840344,152.310691913,13.1531484305
 11/14  19:00:00,750.520279909,28.5601696556,0.0,0.0,249.203635341,299.044362409,217.46182076,208.703522649,8.7582981115
 11/14  20:00:00,726.095307662,28.5601696556,0.0,0.0,249.203635341,299.044362409,243.592396859,237.035633587,6.55676327221
 11/14  21:00:00,576.624969043,28.5601696556,0.0,0.0,149.522181205,249.203635341,304.443412987,295.698998409,8.74441457875
 11/14  22:00:00,552.204895234,28.5601696556,0.0,0.0,149.522181205,249.203635341,338.150002634,333.784071947,4.36593068721
 11/14  23:00:00,349.356871519,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019625127,0.0,2.19019625127
 11/14  24:00:00,299.992112293,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013784652,0.0,2.19013784652
 11/15  01:00:00,287.76991744,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008736251,0.0,2.19008736251
 11/15  02:00:00,287.769917551,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900340607,0.0,2.1900340607
 11/15  03:00:00,287.769917751,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032267046,0.0,2.19032267046
 11/15  04:00:00,287.769917671,0.0,0.0,0.0,24.9203635341,199.362908273,4.36048596642,0.0,4.36048596642
 11/15  05:00:00,299.992115305,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016348056,0.0,2.19016348056
 11/15  06:00:00,351.279660253,1.91150501246,0.0,0.0,49.8407270682,199.362908273,14.7317507693,10.3660528877,4.36569788158
 11/15  07:00:00,401.959263013,28.5601696556,0.0,0.0,49.8407270682,199.362908273,798.744948037,796.552971931,2.19197610562
 11/15  08:00:00,500.55943279,28.5601696556,0.0,0.0,149.522181205,199.362908273,884.300453715,875.549949574,8.75050414168
 11/15  09:00:00,1048.24522426,28.5601696556,0.0,0.0,448.566543614,448.566543614,320.003546525,302.397792657,17.6057538677
 11/15  10:00:00,1011.46520369,28.6045575518,0.0,0.0,448.566543614,448.566543614,168.018792157,150.393686421,17.6251057357
 11/15  11:00:00,963.832002511,29.8863877778,0.0,0.0,448.566543614,448.566543614,143.942941505,126.309525639,17.6334158663
 11/15  12:00:00,965.401418472,31.4764510205,0.0,0.0,448.566543614,448.566543614,123.342265882,103.438027076,19.9042388062
 11/15  13:00:00,915.819322811,31.7268334379,0.0,0.0,448.566543614,398.725816546,134.979186273,108.322216082,26.6569701913
 11/15  14:00:00,965.198411105,31.3176479114,0.0,0.0,448.566543614,448.566543614,81.0182312746,56.6218358823,24.3963953923
 11/15  15:00:00,963.573065617,29.7118558362,0.0,0.0,448.566543614,448.566543614,64.367229222,46.811643012,17.5555862099
 11/15  16:00:00,962.451480127,28.5611960194,0.0,0.0,448.566543614,448.566543614,91.4522391095,78.2171356783,13.2351034312
 11/15  17:00:00,1054.10005211,28.5601696556,0.0,0.0,448.566543614,448.566543614,140.515790171,118.428475906,22.087314265
 11/15  18:00:00,949.816536107,28.5601696556,0.0,0.0,348.885089477,398.725816546,170.828899858,159.861215863,10.9676839943
 11/15  19:00:00,750.538779273,28.5601696556,0.0,0.0,249.203635341,299.044362409,268.01025273,257.066741628,10.9435111016
 11/15  20:00:00,726.223581406,28.5601696556,0.0,0.0,249.203635341,299.044362409,407.94846734,401.390914538,6.55755280154
 11/15  21:00:00,576.800698299,28.5601696556,0.0,0.0,149.522181205,249.203635341,511.264154977,504.700720488,6.56343448968
 11/15  22:00:00,552.439015977,28.5601696556,0.0,0.0,149.522181205,249.203635341,595.686066285,591.320049357,4.36601692744
 11/15  23:00:00,349.356874593,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026595099,0.0,2.19026595099
 11/15  24:00:00,299.992115454,0.0,0.0,0.0,24.9203635341,199.362908273,4.3603709326,0.0,4.3603709326
 11/16  01:00:00,287.7699205,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011622315,0.0,2.19011622315
 11/16  02:00:00,287.769920362,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006861974,0.0,2.19006861974
 11/16  03:00:00,287.769920347,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002117723,0.0,2.19002117723
 11/16  04:00:00,288.154062039,0.382301002492,0.0,0.0,24.9203635341,199.362908273,4.13508901756,1.94477216789,2.19031684967
 11/16  05:00:00,301.91336168,1.91150501246,0.0,0.0,24.9203635341,199.362908273,12.4842818477,10.2940124364,2.19026941131
 11/16  06:00:00,350.897236636,1.52920400997,0.0,0.0,49.8407270682,199.362908273,14.6110229824,10.2450198702,4.36600311219
 11/16  07:00:00,401.950451673,28.5601696556,0.0,0.0,49.8407270682,199.362908273,794.299409286,789.935366815,4.36404247145
 11/16  08:00:00,500.636131282,28.5601696556,0.0,0.0,149.522181205,199.362908273,967.075575197,958.323637646,8.75193755168
 11/16  09:00:00,1048.59925221,28.5601696556,0.0,0.0,448.566543614,448.566543614,656.496688483,641.090080365,15.4066081181
 11/16  10:00:00,1011.69691522,28.5601696556,0.0,0.0,448.566543614,448.566543614,428.12076164,410.49401788,17.62674376
 11/16  11:00:00,962.626579057,28.5601696556,0.0,0.0,448.566543614,448.566543614,257.504781028,239.868875403,17.6359056252
 11/16  12:00:00,962.645689356,28.6666004972,0.0,0.0,448.566543614,448.566543614,176.181276358,154.064442283,22.1168340747
 11/16  13:00:00,913.165792131,29.0364424781,0.0,0.0,448.566543614,398.725816546,169.564206657,142.90937157,26.6548350869
 11/16  14:00:00,962.804332843,28.8898268135,0.0,0.0,448.566543614,448.566543614,114.359622043,89.959194732,24.4004273114
 11/16  15:00:00,962.795611463,28.9159830936,0.0,0.0,448.566543614,448.566543614,80.4659299366,65.0656930469,15.4002368897
 11/16  16:00:00,962.454458017,28.5601696556,0.0,0.0,448.566543614,448.566543614,96.7016758296,81.3091784814,15.3924973482
 11/16  17:00:00,1062.6677337,28.5601696556,0.0,0.0,448.566543614,448.566543614,163.97272206,141.881895155,22.0908269052
 11/16  18:00:00,949.87993196,28.5601696556,0.0,0.0,348.885089477,398.725816546,235.480267859,224.510911141,10.9693567178
 11/16  19:00:00,750.705404477,28.5601696556,0.0,0.0,249.203635341,299.044362409,438.343124849,427.400208025,10.9429168242
 11/16  20:00:00,726.428580321,28.5601696556,0.0,0.0,249.203635341,299.044362409,602.721786438,596.164168824,6.55761761445
 11/16  21:00:00,577.091476928,28.5601696556,0.0,0.0,149.522181205,249.203635341,763.822982346,757.259404467,6.56357787929
 11/16  22:00:00,552.656522079,28.5601696556,0.0,0.0,149.522181205,249.203635341,741.884515164,737.51843192,4.36608324335
 11/16  23:00:00,349.356877509,0.0,0.0,0.0,49.8407270682,199.362908273,2.19029789298,0.0,2.19029789298
 11/16  24:00:00,299.992118371,0.0,0.0,0.0,24.9203635341,199.362908273,4.36045172377,0.0,4.36045172377
 11/17  01:00:00,287.769923365,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016505936,0.0,2.19016505936
 11/17  02:00:00,287.769923223,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012308729,0.0,2.19012308729
 11/17  03:00:00,288.923569648,1.14690300748,0.0,0.0,24.9203635341,199.362908273,8.54452203823,6.35416402586,2.19035801238
 11/17  04:00:00,289.69619656,1.91150501246,0.0,0.0,24.9203635341,199.362908273,16.1178204904,13.9277809826,2.19003950778
 11/17  05:00:00,301.535882014,1.52920400997,0.0,0.0,24.9203635341,199.362908273,15.9290712573,13.7387275752,2.19034368205
 11/17  06:00:00,351.297829954,1.91150501246,0.0,0.0,49.8407270682,199.362908273,30.761539847,26.3952428734,4.36629697364
 11/17  07:00:00,410.671654669,28.5601696556,0.0,0.0,49.8407270682,199.362908273,863.14730955,858.783158213,4.36415133767
 11/17  08:00:00,500.998226357,28.5601696556,0.0,0.0,149.522181205,199.362908273,1153.01211343,1144.26075749,8.75135593715
 11/17  09:00:00,1048.62018008,28.5601696556,0.0,0.0,448.566543614,448.566543614,572.559089905,557.1494521,15.4096378053
 11/17  10:00:00,1011.60570077,28.5696963598,0.0,0.0,448.566543614,448.566543614,285.609482643,267.979667426,17.6298152168
 11/17  11:00:00,963.985792662,29.9931034393,0.0,0.0,448.566543614,448.566543614,166.201230587,146.360076798,19.8411537889
 11/17  12:00:00,965.316163011,31.3643097891,0.0,0.0,448.566543614,448.566543614,131.85875287,111.949850156,19.9089027144
 11/17  13:00:00,916.415585798,32.2997967297,0.0,0.0,448.566543614,398.725816546,141.44581233,114.78404808,26.6617642492
 11/17  14:00:00,966.001614035,32.1097463172,0.0,0.0,448.566543614,448.566543614,84.1024863821,59.6615758573,24.4409105249
