Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/17  15:00:00,964.591246995,30.7255990704,0.0,0.0,448.566543614,448.566543614,62.8273912148,45.2661626482,17.5612285666
 11/17  16:00:00,962.745291289,28.8700011074,0.0,0.0,448.566543614,448.566543614,70.5218908473,55.1282337664,15.3936570809
 11/17  17:00:00,1062.63354494,28.5601696556,0.0,0.0,448.566543614,448.566543614,115.220331459,95.3374830756,19.8828483835
 11/17  18:00:00,949.805821411,28.5601696556,0.0,0.0,348.885089477,398.725816546,143.343805841,132.379073335,10.9647325065
 11/17  19:00:00,750.567779633,28.5601696556,0.0,0.0,249.203635341,299.044362409,270.799291078,259.853942404,10.9453486739
 11/17  20:00:00,726.239342368,28.5601696556,0.0,0.0,249.203635341,299.044362409,386.124722313,379.566770133,6.55795218066
 11/17  21:00:00,576.895943808,28.5601696556,0.0,0.0,149.522181205,249.203635341,564.326992392,555.581928672,8.74506372089
 11/17  22:00:00,552.567443651,28.5601696556,0.0,0.0,149.522181205,249.203635341,665.010198671,660.644013317,4.36618535424
 11/17  23:00:00,349.356880195,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031917974,0.0,2.19031917974
 11/17  24:00:00,299.992120965,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027764925,0.0,2.19027764925
 11/18  01:00:00,237.929199021,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024401812,0.0,2.19024401812
 11/18  02:00:00,237.929199165,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902075962,0.0,2.1902075962
 11/18  03:00:00,237.929199311,0.0,0.0,0.0,24.9203635341,149.522181205,4.3603065621,0.0,4.3603065621
 11/18  04:00:00,237.929199276,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009921174,0.0,2.19009921174
 11/18  05:00:00,250.1513969,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006329451,0.0,2.19006329451
 11/18  06:00:00,274.981199762,0.382301002492,0.0,0.0,24.9203635341,149.522181205,5.92737894452,1.56149730582,4.3658816387
 11/18  07:00:00,410.341698801,28.5601696556,0.0,0.0,49.8407270682,199.362908273,588.826241371,586.634415127,2.19182624469
 11/18  08:00:00,400.47293802,28.5601696556,0.0,0.0,49.8407270682,199.362908273,478.526619202,471.979705483,6.54691371829
 11/18  09:00:00,649.561347347,28.5601696556,0.0,0.0,249.203635341,249.203635341,374.971324494,368.412313989,6.5590105055
 11/18  10:00:00,612.810065221,28.5601696556,0.0,0.0,249.203635341,249.203635341,298.120496562,287.17710119,10.9433953724
 11/18  11:00:00,563.895230524,28.5601696556,0.0,0.0,249.203635341,249.203635341,276.373956242,267.622030714,8.75192552778
 11/18  12:00:00,563.896044602,28.5601696556,0.0,0.0,249.203635341,249.203635341,283.08504995,272.130751423,10.9542985274
 11/18  13:00:00,563.879844399,28.5601696556,0.0,0.0,249.203635341,249.203635341,269.766065499,261.009191716,8.75687378309
 11/18  14:00:00,563.875429309,28.5601696556,0.0,0.0,249.203635341,249.203635341,269.722718886,260.970597002,8.75212188406
 11/18  15:00:00,314.73346929,28.5601696556,0.0,0.0,74.7610906023,174.442544739,344.339321481,337.781241107,6.55808037414
 11/18  16:00:00,314.772364327,28.5601696556,0.0,0.0,74.7610906023,174.442544739,395.952616187,389.400008737,6.55260745
 11/18  17:00:00,414.95273263,28.5601696556,0.0,0.0,74.7610906023,174.442544739,436.268214416,429.713146307,6.55506810834
 11/18  18:00:00,383.392844951,28.5601696556,0.000475631215502,0.0,24.9203635341,149.522181205,522.393303827,518.029128991,4.36417483624
 11/18  19:00:00,347.929961746,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202360765,0.0,2.19202360765
 11/18  20:00:00,323.485566547,0.0,0.0,0.0,24.9203635341,149.522181205,4.36439007167,0.0,4.36439007167
 11/18  21:00:00,323.485566478,0.0,0.0,0.0,24.9203635341,149.522181205,4.36390604189,0.0,4.36390604189
 11/18  22:00:00,299.042153255,0.0,0.0,0.0,24.9203635341,149.522181205,4.36760851832,0.0,4.36760851832
 11/18  23:00:00,274.595792582,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023773227,0.0,2.19023773227
 11/18  24:00:00,250.151396825,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020191951,0.0,2.19020191951
 11/19  01:00:00,237.928710182,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893872323,0.0,2.1893872323
 11/19  02:00:00,237.92871015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932942423,0.0,2.18932942423
 11/19  03:00:00,237.928710147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927185804,0.0,2.18927185804
 11/19  04:00:00,237.928710167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921448888,0.0,2.18921448888
 11/19  05:00:00,250.150907979,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944102578,0.0,2.18944102578
 11/19  06:00:00,274.596778983,0.0,0.0,0.0,24.9203635341,149.522181205,2.19203386714,0.0,2.19203386714
 11/19  07:00:00,306.396761408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931013086,0.0,2.18931013086
 11/19  08:00:00,296.666490354,0.0,0.0,0.0,24.9203635341,149.522181205,2.189253162,0.0,2.189253162
 11/19  09:00:00,296.666490369,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891962581,0.0,2.1891962581
 11/19  10:00:00,259.999896954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942393033,0.0,2.18942393033
 11/19  11:00:00,211.111105709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936644669,0.0,2.18936644669
 11/19  12:00:00,211.112089826,0.0,0.0,0.0,24.9203635341,149.522181205,4.36253432198,0.0,4.36253432198
 11/19  13:00:00,218.756262943,7.64417367745,0.0,0.0,24.9203635341,149.522181205,2.19107411751,0.0,2.19107411751
 11/19  14:00:00,214.935652122,3.82208683872,0.0,0.0,24.9203635341,149.522181205,4.36811586109,0.0,4.36811586109
 11/19  15:00:00,211.112089552,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098949817,0.0,2.19098949817
 11/19  16:00:00,211.11110569,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937498892,0.0,2.18937498892
 11/19  17:00:00,311.261896926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941301833,0.0,2.18941301833
 11/19  18:00:00,347.928490305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926078099,0.0,2.18926078099
 11/19  19:00:00,347.92849034,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892040103,0.0,2.1892040103
 11/19  20:00:00,323.867633456,0.382301002492,0.0,0.0,24.9203635341,149.522181205,3.68060781587,1.4911766935,2.18943112238
 11/19  21:00:00,325.401934585,1.91150501246,0.0,0.0,24.9203635341,149.522181205,9.82214169125,7.63276740882,2.18937428243
 11/19  22:00:00,300.577229229,1.52920400997,0.0,0.0,24.9203635341,149.522181205,12.6187540294,8.25439842247,4.36435560693
 11/19  23:00:00,276.517949414,1.91150501246,0.0,0.0,24.9203635341,149.522181205,15.6151018632,13.4257033044,2.18939855882
 11/19  24:00:00,251.691078086,1.52920400997,0.0,0.0,24.9203635341,149.522181205,15.4040257548,13.2146129694,2.18941278537
 11/20  01:00:00,289.695249393,1.91150501246,0.0,0.0,24.9203635341,199.362908273,18.8350046357,16.6446149093,2.19038972641
 11/20  02:00:00,289.313225246,1.52920400997,0.0,0.0,24.9203635341,199.362908273,19.1639950151,16.9738053469,2.19018966827
 11/20  03:00:00,289.697795988,1.91150501246,0.0,0.0,24.9203635341,199.362908273,21.8948605048,19.7046957756,2.19016472917
 11/20  04:00:00,289.314928225,1.52920400997,0.0,0.0,24.9203635341,199.362908273,23.3738129561,19.0133749766,4.36043797949
 11/20  05:00:00,301.924234257,1.91150501246,0.0,0.0,24.9203635341,199.362908273,26.9730420953,24.7829515477,2.19009054766
 11/20  06:00:00,350.912793684,1.52920400997,0.0,0.0,49.8407270682,199.362908273,34.6587779748,30.2926029987,4.36617497611
 11/20  07:00:00,410.765693497,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1161.91404828,1159.72202108,2.19202720042
 11/20  08:00:00,500.497718541,28.5601696556,0.0,0.0,149.522181205,199.362908273,883.192353216,874.440538118,8.75181509844
 11/20  09:00:00,1048.25791127,28.5601696556,0.0,0.0,448.566543614,448.566543614,360.996449988,343.38720085,17.6092491378
 11/20  10:00:00,1011.4679555,28.5601696556,0.0,0.0,448.566543614,448.566543614,231.619458446,213.985430128,17.6340283176
 11/20  11:00:00,962.609599049,28.6272757176,0.0,0.0,448.566543614,448.566543614,194.4764511,176.836950328,17.6395007724
 11/20  12:00:00,963.063095222,29.1022912372,0.0,0.0,448.566543614,448.566543614,173.398352548,151.273154541,22.1251980075
 11/20  13:00:00,914.691880313,30.5631190972,0.0,0.0,448.566543614,398.725816546,183.944314114,157.281237871,26.663076243
 11/20  14:00:00,964.373672028,30.4660112112,0.0,0.0,448.566543614,448.566543614,115.559033127,91.1540270218,24.4050061054
 11/20  15:00:00,963.806185211,29.9319010476,0.0,0.0,448.566543614,448.566543614,82.7934543121,65.1908164095,17.6026379026
 11/20  16:00:00,962.545158087,28.6592281552,0.0,0.0,448.566543614,448.566543614,94.648871655,79.253146107,15.395725548
 11/20  17:00:00,1062.6447124,28.5601696556,0.0,0.0,448.566543614,448.566543614,147.952340729,128.066075138,19.8862655908
 11/20  18:00:00,949.832047375,28.5601696556,0.0,0.0,348.885089477,398.725816546,201.699368877,188.542297275,13.1570716018
 11/20  19:00:00,750.585968174,28.5601696556,0.0,0.0,249.203635341,299.044362409,335.428820613,326.667505378,8.76131523468
 11/20  20:00:00,726.153020868,28.5601696556,0.0,0.0,249.203635341,299.044362409,351.484166903,342.746093955,8.73807294781
 11/20  21:00:00,576.750191953,28.5601696556,0.0,0.0,149.522181205,249.203635341,484.923120012,478.359129773,6.56399023865
 11/20  22:00:00,552.399637976,28.5601696556,0.0,0.0,149.522181205,249.203635341,585.77432866,581.408282868,4.36604579196
 11/20  23:00:00,349.356888635,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035463729,0.0,2.19035463729
 11/20  24:00:00,299.992129706,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032913951,0.0,2.19032913951
 11/21  01:00:00,287.769934857,0.0,0.0,0.0,24.9203635341,199.362908273,4.36060130527,0.0,4.36060130527
 11/21  02:00:00,287.769934714,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027150261,0.0,2.19027150261
 11/21  03:00:00,287.769934573,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025226544,0.0,2.19025226544
 11/21  04:00:00,287.769934586,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902331378,0.0,2.1902331378
 11/21  05:00:00,299.992132548,0.0,0.0,0.0,24.9203635341,199.362908273,2.190214098,0.0,2.190214098
 11/21  06:00:00,350.510180895,1.14690300748,0.0,0.0,49.8407270682,199.362908273,9.85725186118,5.49095412692,4.36629773426
 11/21  07:00:00,410.379688605,28.5601696556,0.0,0.0,49.8407270682,199.362908273,719.513484489,715.149277977,4.36420651126
 11/21  08:00:00,500.279219907,28.5601696556,0.0,0.0,149.522181205,199.362908273,661.161357849,652.407901582,8.75345626704
 11/21  09:00:00,1048.30576659,28.5601696556,0.0,0.0,448.566543614,448.566543614,418.862959446,403.450477819,15.4124816272
 11/21  10:00:00,1011.56089943,28.5601696556,0.0,0.0,448.566543614,448.566543614,339.802514085,319.967287168,19.8352269166
 11/21  11:00:00,962.616917453,28.5601696556,0.0,0.0,448.566543614,448.566543614,279.514188578,261.874679838,17.6395087403
 11/21  12:00:00,962.593943223,28.5601696556,0.0,0.0,448.566543614,448.566543614,257.044542604,234.921359943,22.1231826611
 11/21  13:00:00,912.768244926,28.5601696556,0.0,0.0,448.566543614,398.725816546,275.660236841,248.998603222,26.6616336188
 11/21  14:00:00,962.552466516,28.5601696556,0.0,0.0,448.566543614,448.566543614,213.505474893,189.096607928,24.4088669653
 11/21  15:00:00,962.536706961,28.5601696556,0.0,0.0,448.566543614,448.566543614,201.7302197,184.128094595,17.6021251054
 11/21  16:00:00,962.539317955,28.5601696556,0.0,0.0,448.566543614,448.566543614,204.782224244,189.385769729,15.3964545149
 11/21  17:00:00,1062.69567715,28.5601696556,0.0,0.0,448.566543614,448.566543614,211.083280614,191.193525047,19.889755567
 11/21  18:00:00,949.859093673,28.5601696556,0.0,0.0,348.885089477,398.725816546,238.893655703,225.736268662,13.1573870414
 11/21  19:00:00,750.546943871,28.5601696556,0.0,0.0,249.203635341,299.044362409,299.758166437,290.996579949,8.76158648775
 11/21  20:00:00,726.099971732,28.5601696556,0.0,0.0,249.203635341,299.044362409,302.528217227,293.789855738,8.73836148913
 11/21  21:00:00,576.616789909,28.5601696556,0.0,0.0,149.522181205,249.203635341,348.589295222,342.025002871,6.56429235125
 11/21  22:00:00,552.181800339,28.5601696556,0.0,0.0,149.522181205,249.203635341,365.34358546,360.977369285,4.36621617495
 11/21  23:00:00,349.356891522,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043750715,0.0,2.19043750715
 11/21  24:00:00,299.992132643,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041851325,0.0,2.19041851325
 11/22  01:00:00,287.769937695,0.0,0.0,0.0,24.9203635341,199.362908273,4.36079678988,0.0,4.36079678988
 11/22  02:00:00,287.769937468,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037761567,0.0,2.19037761567
 11/22  03:00:00,287.769937359,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036395031,0.0,2.19036395031
 11/22  04:00:00,287.769937412,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035038837,0.0,2.19035038837
 11/22  05:00:00,299.992135421,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033690842,0.0,2.19033690842
 11/22  06:00:00,349.358375019,0.0,0.0,0.0,49.8407270682,199.362908273,4.36625374305,0.0,4.36625374305
 11/22  07:00:00,410.242732809,28.5601696556,0.0,0.0,49.8407270682,199.362908273,630.349761648,625.985349093,4.36441255527
 11/22  08:00:00,500.07688669,28.5601696556,0.0,0.0,149.522181205,199.362908273,486.712184451,477.959130978,8.75305347311
 11/22  09:00:00,1048.15272095,28.5601696556,0.0,0.0,448.566543614,448.566543614,281.630332625,264.01871759,17.6116150348
 11/22  10:00:00,1011.42779606,28.5601696556,0.0,0.0,448.566543614,448.566543614,211.264951064,193.630949892,17.634001172
 11/22  11:00:00,962.512771199,28.5601696556,0.0,0.0,448.566543614,448.566543614,180.061382303,162.420337747,17.6410445557
 11/22  12:00:00,962.483826446,28.5601696556,0.0,0.0,448.566543614,448.566543614,145.24382426,123.115494017,22.1283302425
 11/22  13:00:00,912.656356839,28.5601696556,0.0,0.0,448.566543614,398.725816546,160.595126657,133.926076974,26.6690496836
 11/22  14:00:00,962.476005095,28.5601696556,0.0,0.0,448.566543614,448.566543614,136.970297344,110.341584558,26.6287127858
 11/22  15:00:00,962.44152857,28.5601696556,0.0,0.0,448.566543614,448.566543614,95.6913528546,80.2868914927,15.4044613618
 11/22  16:00:00,962.445864054,28.5601696556,0.0,0.0,448.566543614,448.566543614,101.912554796,86.5143099888,15.398244807
 11/22  17:00:00,1062.64791367,28.5601696556,0.0,0.0,448.566543614,448.566543614,163.781671171,143.893483964,19.8881872079
 11/22  18:00:00,949.854954995,28.5601696556,0.0,0.0,348.885089477,398.725816546,246.971703344,233.809718209,13.1619851349
 11/22  19:00:00,750.609828564,28.5601696556,0.0,0.0,249.203635341,299.044362409,394.239431302,383.293429308,10.9460019938
 11/22  20:00:00,726.368970206,28.5601696556,0.0,0.0,249.203635341,299.044362409,632.802622279,626.243479472,6.559142807
 11/22  21:00:00,577.03714282,28.5601696556,0.0,0.0,149.522181205,249.203635341,818.176178652,809.430464466,8.74571418582
 11/22  22:00:00,552.617779583,28.5601696556,0.0,0.0,149.522181205,249.203635341,799.084208571,794.718369196,4.36583937458
 11/22  23:00:00,349.356894771,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014092533,0.0,2.19014092533
 11/22  24:00:00,299.992135402,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012788179,0.0,2.19012788179
 11/23  01:00:00,237.928719195,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893241908,0.0,2.1893241908
 11/23  02:00:00,237.928719202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928811271,0.0,2.18928811271
 11/23  03:00:00,237.928719216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925228908,0.0,2.18925228908
 11/23  04:00:00,239.466507477,1.52920400997,0.0,0.0,24.9203635341,149.522181205,11.2590897368,9.06958461573,2.18950512102
 11/23  05:00:00,252.073408518,1.91150501246,0.0,0.0,24.9203635341,149.522181205,13.8060660398,11.6165974691,2.18946857071
 11/23  06:00:00,276.137875296,1.52920400997,0.0,0.0,24.9203635341,149.522181205,14.7586398471,12.5665172071,2.19212264
 11/23  07:00:00,308.323960474,1.91150501246,0.0,0.0,24.9203635341,149.522181205,18.7923922318,16.6030096674,2.18938256442
 11/23  08:00:00,298.207048153,1.52920400997,0.0,0.0,24.9203635341,149.522181205,14.2012280026,12.011764644,2.18946335852
 11/23  09:00:00,298.585383916,1.91150501246,0.0,0.0,24.9203635341,149.522181205,10.0039040915,7.81444762403,2.1894564675
 11/23  10:00:00,261.534259187,1.52920400997,0.0,0.0,24.9203635341,149.522181205,7.64329198587,5.4537985648,2.18949342107
 11/23  11:00:00,212.836352589,1.72035451121,0.0,0.0,24.9203635341,149.522181205,7.36347909158,5.17409290819,2.18938618338
 11/23  12:00:00,223.716225196,12.6041217261,0.0,0.0,24.9203635341,149.522181205,4.36239086999,0.0,4.36239086999
 11/23  13:00:00,231.917686037,20.8055832455,0.0,0.0,24.9203635341,149.522181205,2.19141713945,0.0,2.19141713945
 11/23  14:00:00,225.127903945,14.0143184087,0.0,0.0,24.9203635341,149.522181205,4.36836615651,0.0,4.36836615651
 11/23  15:00:00,211.112103267,0.0,0.0,0.0,24.9203635341,149.522181205,4.36253051912,0.0,4.36253051912
 11/23  16:00:00,211.685754614,0.573451503738,0.0,0.0,24.9203635341,149.522181205,3.44887521354,1.25940152881,2.18947368473
 11/23  17:00:00,312.794988382,1.52920400997,0.0,0.0,24.9203635341,149.522181205,6.30048746453,4.11104877006,2.18943869447
 11/23  18:00:00,349.846984213,1.91150501246,0.0,0.0,24.9203635341,149.522181205,9.59074195536,7.40143512382,2.18930683154
 11/23  19:00:00,349.464166988,1.52920400997,0.0,0.0,24.9203635341,149.522181205,9.04664391575,6.85717956717,2.18946434858
 11/23  20:00:00,325.404599111,1.91150501246,0.0,0.0,24.9203635341,149.522181205,11.7318428647,9.54260623599,2.18923662872
 11/23  21:00:00,325.020499938,1.52920400997,0.0,0.0,24.9203635341,149.522181205,7.65802804108,7.63802804108,0.02
 11/23  22:00:00,300.961993241,1.91150501246,0.0,0.0,24.9203635341,149.522181205,14.2441175174,9.87937302377,4.36474449363
 11/23  23:00:00,276.131687164,1.52920400997,0.0,0.0,24.9203635341,149.522181205,9.81298833986,7.62349073239,2.18949760747
 11/23  24:00:00,252.072164236,1.91150501246,0.0,0.0,24.9203635341,149.522181205,12.5529725775,10.3636067335,2.18936584404
 11/24  01:00:00,289.306575871,1.52920400997,0.0,0.0,24.9203635341,199.362908273,10.0978161752,7.90738828475,2.19042789049
 11/24  02:00:00,289.691561928,1.91150501246,0.0,0.0,24.9203635341,199.362908273,12.9625319497,10.7721077779,2.19042417183
 11/24  03:00:00,289.307443481,1.52920400997,0.0,0.0,24.9203635341,199.362908273,13.2029860874,8.84214375741,4.36084233001
 11/24  04:00:00,289.692635981,1.91150501246,0.0,0.0,24.9203635341,199.362908273,14.12279599,11.9323773949,2.1904185951
 11/24  05:00:00,301.530442794,1.52920400997,0.0,0.0,24.9203635341,199.362908273,11.9007486506,9.7103335318,2.19041511885
 11/24  06:00:00,351.281758448,1.91150501246,0.0,0.0,49.8407270682,199.362908273,17.0433104038,12.676782792,4.36652761183
 11/24  07:00:00,418.990628185,28.5601696556,0.0,0.0,49.8407270682,199.362908273,755.373854719,751.009532773,4.36432194622
 11/24  08:00:00,500.137921306,28.5601696556,0.0,0.0,149.522181205,199.362908273,492.587995942,483.834284817,8.75371112589
 11/24  09:00:00,1048.16603359,28.5601696556,0.0,0.0,448.566543614,448.566543614,265.668564677,250.255927825,15.4126368519
 11/24  10:00:00,1011.45137881,28.5601696556,0.0,0.0,448.566543614,448.566543614,220.453594905,200.614017363,19.8395775413
 11/24  11:00:00,962.546042614,28.5601696556,0.0,0.0,448.566543614,448.566543614,202.347890859,184.705376187,17.6425146719
 11/24  12:00:00,962.523880495,28.5601696556,0.0,0.0,448.566543614,448.566543614,179.891907449,157.762371483,22.129535966
 11/24  13:00:00,912.69735955,28.5601696556,0.0,0.0,448.566543614,398.725816546,196.723193962,170.050066316,26.6731276458
 11/24  14:00:00,962.496343535,28.5601696556,0.0,0.0,448.566543614,448.566543614,152.26903495,125.634732143,26.6343028072
 11/24  15:00:00,962.492391622,28.5601696556,0.0,0.0,448.566543614,448.566543614,148.943164471,133.537810399,15.4053540714
 11/24  16:00:00,962.497130517,28.5601696556,0.0,0.0,448.566543614,448.566543614,156.129613785,140.729834932,15.3997788527
 11/24  17:00:00,1062.65525047,28.5601696556,0.0,0.0,448.566543614,448.566543614,166.17207104,144.071303551,22.1007674892
 11/24  18:00:00,949.825449995,28.5601696556,0.0,0.0,348.885089477,398.725816546,197.275757162,186.304438556,10.9713186063
 11/24  19:00:00,750.514136181,28.5601696556,0.0,0.0,249.203635341,299.044362409,263.479238465,252.531883038,10.9473554264
 11/24  20:00:00,726.071945135,28.5601696556,0.0,0.0,249.203635341,299.044362409,267.557596037,260.99934881,6.5582472271
 11/24  21:00:00,576.588380363,28.5601696556,0.0,0.0,149.522181205,249.203635341,317.55693897,308.810453129,8.74648584129
 11/24  22:00:00,552.148697925,28.5601696556,0.0,0.0,149.522181205,249.203635341,326.625944989,322.259743979,4.36620101021
 11/24  23:00:00,349.356899881,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015649996,0.0,2.19015649996
 11/24  24:00:00,299.992140885,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015475085,0.0,2.19015475085
 11/25  01:00:00,237.929219084,0.0,0.0,0.0,24.9203635341,149.522181205,4.36032081848,0.0,4.36032081848
 11/25  02:00:00,237.929219055,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016543117,0.0,2.19016543117
 11/25  03:00:00,237.929218783,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016894664,0.0,2.19016894664
 11/25  04:00:00,237.929218708,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017254955,0.0,2.19017254955
 11/25  05:00:00,250.151416623,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017621803,0.0,2.19017621803
 11/25  06:00:00,274.597298027,0.0,0.0,0.0,24.9203635341,149.522181205,4.36604452147,0.0,4.36604452147
 11/25  07:00:00,418.626794509,28.5601696556,0.0,0.0,49.8407270682,199.362908273,448.233890913,443.869540908,4.3643500051
 11/25  08:00:00,400.300196587,28.5601696556,0.0,0.0,49.8407270682,199.362908273,383.285186465,378.913081323,4.37210514205
 11/25  09:00:00,649.405719185,28.5601696556,0.0,0.0,249.203635341,249.203635341,266.400326002,257.661554278,8.73877172446
 11/25  10:00:00,612.740060132,28.5601696556,0.0,0.0,249.203635341,249.203635341,265.444425287,256.68292662,8.7614986663
 11/25  11:00:00,563.844490016,28.5601696556,0.0,0.0,249.203635341,249.203635341,260.641902229,250.906891905,9.73501032383
 11/25  12:00:00,570.313837293,28.5601696556,0.000397126929285,0.0,249.203635341,249.203635341,261.642336316,249.48135187,12.1609844457
 11/25  13:00:00,563.844601114,28.5601696556,0.0,0.0,249.203635341,249.203635341,261.727864998,252.97024344,8.75762155792
 11/25  14:00:00,563.848063126,28.5601696556,0.0,0.0,249.203635341,249.203635341,267.85251966,259.097837035,8.75468262558
 11/25  15:00:00,314.727638845,28.5601696556,0.0,0.0,74.7610906023,174.442544739,377.229701555,368.490116522,8.7395850332
 11/25  16:00:00,314.773247495,28.5601696556,0.0,0.0,74.7610906023,174.442544739,433.942649763,429.567753553,4.37489621048
 11/25  17:00:00,414.949409703,28.5601696556,0.0,0.0,74.7610906023,174.442544739,471.912229289,463.177618229,8.73461106039
 11/25  18:00:00,376.910938477,28.5601696556,0.0,0.0,24.9203635341,149.522181205,543.728286796,541.535950421,2.19233637484
 11/25  19:00:00,347.929989712,0.0,0.0,0.0,24.9203635341,149.522181205,4.36457376529,0.0,4.36457376529
 11/25  20:00:00,323.485593906,0.0,0.0,0.0,24.9203635341,149.522181205,4.36433835787,0.0,4.36433835787
 11/25  21:00:00,323.485593796,0.0,0.0,0.0,24.9203635341,149.522181205,2.19216651501,0.0,2.19216651501
 11/25  22:00:00,299.042189178,0.0,0.0,0.0,24.9203635341,149.522181205,4.36750188086,0.0,4.36750188086
 11/25  23:00:00,274.59581225,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037533978,0.0,2.19037533978
 11/25  24:00:00,250.151416777,0.0,0.0,0.0,24.9203635341,149.522181205,4.36076167027,0.0,4.36076167027
 11/26  01:00:00,237.92872581,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946061939,0.0,2.18946061939
 11/26  02:00:00,237.928725807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944076149,0.0,2.18944076149
 11/26  03:00:00,239.850783186,1.91150501246,0.0,0.0,24.9203635341,149.522181205,15.7953020422,13.6058809727,2.18942106948
 11/26  04:00:00,239.468349876,1.52920400997,0.0,0.0,24.9203635341,149.522181205,15.6230604143,13.433512878,2.18954753634
 11/26  05:00:00,252.079552387,1.91150501246,0.0,0.0,24.9203635341,149.522181205,24.2572240846,22.0678418145,2.18938227009
 11/26  06:00:00,276.141047207,1.52920400997,0.0,0.0,24.9203635341,149.522181205,21.5586576617,19.3663838499,2.19227381184
 11/26  07:00:00,316.875726317,1.91150501246,0.0,0.0,24.9203635341,149.522181205,32.7746026741,30.5852732381,2.18932943605
 11/26  08:00:00,298.210058725,1.52920400997,0.0,0.0,24.9203635341,149.522181205,20.61898677,18.4294432069,2.18954356309
 11/26  09:00:00,298.592915087,1.91150501246,0.0,0.0,24.9203635341,149.522181205,21.30354415,19.1141069482,2.18943720184
 11/26  10:00:00,261.539621978,1.52920400997,0.0,0.0,24.9203635341,149.522181205,15.6427985007,13.4532928348,2.1895056659
 11/26  11:00:00,213.037157574,1.91150501246,0.0,0.0,24.9203635341,149.522181205,20.7765647853,18.5870206058,2.18954417949
 11/26  12:00:00,212.651352446,1.52920400997,0.0,0.0,24.9203635341,149.522181205,17.1884608043,12.8255140231,4.36294678113
 11/26  13:00:00,213.036511524,1.91150501246,0.0,0.0,24.9203635341,149.522181205,18.6607686385,16.4693049455,2.19146369302
 11/26  14:00:00,212.650841256,1.52920400997,0.0,0.0,24.9203635341,149.522181205,14.6298232152,10.2612961982,4.36852701699
 11/26  15:00:00,213.033299978,1.91150501246,0.0,0.0,24.9203635341,149.522181205,14.5469755255,12.3558107198,2.19116480573
 11/26  16:00:00,212.649026868,1.52920400997,0.0,0.0,24.9203635341,149.522181205,13.2855451809,11.0959961259,2.18954905498
 11/26  17:00:00,313.190579455,1.91150501246,0.0,0.0,24.9203635341,149.522181205,24.0567037014,21.8671730871,2.18953061434
 11/26  18:00:00,349.473515419,1.52920400997,0.0,0.0,24.9203635341,149.522181205,22.3010104714,20.1114998582,2.1895106132
 11/26  19:00:00,349.870913021,1.91150501246,0.0,0.0,24.9203635341,149.522181205,41.406417493,39.2168667942,2.18955069889
 11/26  20:00:00,325.045340332,1.52920400997,0.0,0.0,24.9203635341,149.522181205,42.6525882474,40.4631155134,2.18947273396
 11/26  21:00:00,325.458006993,1.91150501246,0.0,0.0,24.9203635341,149.522181205,80.3623839025,78.1728709774,2.18951292505
 11/26  22:00:00,300.624413055,1.52920400997,0.0,0.0,24.9203635341,149.522181205,71.2868177188,66.9224300311,4.36438768777
 11/26  23:00:00,276.594369084,1.91150501246,0.0,0.0,24.9203635341,149.522181205,109.08773915,106.898358897,2.18938025252
 11/26  24:00:00,276.713259188,12.2310471584,0.000925090607187,0.0,24.9203635341,149.522181205,120.249598948,118.060062443,2.18953650536
 11/27  01:00:00,321.914492219,21.0219392061,0.00117769899984,0.0,24.9203635341,199.362908273,219.129088699,216.938638692,2.19045000653
 11/27  02:00:00,330.612780296,16.8175513649,0.0017530212782,0.0,24.9203635341,199.362908273,173.239786726,171.049717082,2.19006964441
 11/27  03:00:00,341.353272316,21.0219392061,0.00131730544059,0.0,24.9203635341,199.362908273,249.029857151,244.668883164,4.36097398758
 11/27  04:00:00,311.222847028,16.8175513649,0.000240209350235,0.0,24.9203635341,199.362908273,188.018333824,185.827825841,2.19050798257
 11/27  05:00:00,321.280457661,21.0219392061,0.0,0.0,24.9203635341,199.362908273,294.257181291,292.066657076,2.19052421503
 11/27  06:00:00,366.397824107,16.8175513649,0.0,0.0,49.8407270682,199.362908273,242.208334973,237.841734027,4.36660094561
 11/27  07:00:00,420.457186731,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1934.20287164,1929.838335,4.36453664168
 11/27  08:00:00,503.020218432,28.5601696556,0.0,0.0,149.522181205,199.362908273,2384.90556768,2376.15039293,8.75517474561
 11/27  09:00:00,1049.44586246,28.5601696556,0.0,0.0,448.566543614,448.566543614,934.853980367,918.580867697,16.2731126704
 11/27  10:00:00,1012.02255203,28.5601696556,0.0,0.0,448.566543614,448.566543614,500.259442113,481.272642855,18.986799258
 11/27  11:00:00,962.882676571,28.6220713038,0.0,0.0,448.566543614,448.566543614,324.433564661,306.785747226,17.6478174357
 11/27  12:00:00,963.545025183,29.4530405403,0.0,0.0,448.566543614,448.566543614,223.306136332,201.170397955,22.135738377
 11/27  13:00:00,913.948365309,29.7195625751,0.0,0.0,448.566543614,398.725816546,220.578746408,191.682802389,28.8959440186
 11/27  14:00:00,963.459270468,29.4573592457,0.0,0.0,448.566543614,448.566543614,170.203324636,145.783368459,24.4199561779
 11/27  15:00:00,962.619338037,28.6610512864,0.0,0.0,448.566543614,448.566543614,139.362947002,121.755240036,17.607706966
 11/27  16:00:00,962.521504747,28.5601696556,0.0,0.0,448.566543614,448.566543614,143.824552984,128.422442348,15.4021106352
 11/27  17:00:00,1062.70357653,28.5601696556,0.0,0.0,448.566543614,448.566543614,177.71159818,155.605987506,22.1056106747
 11/27  18:00:00,949.878423205,28.5601696556,0.0,0.0,348.885089477,398.725816546,208.210493276,197.237915255,10.9725780214
 11/27  19:00:00,750.583784839,28.5601696556,0.0,0.0,249.203635341,299.044362409,282.817987285,271.869170982,10.9488163028
 11/27  20:00:00,726.146096666,28.5601696556,0.0,0.0,249.203635341,299.044362409,296.478621201,289.919479015,6.55914218681
 11/27  21:00:00,576.66397483,28.5601696556,0.0,0.0,149.522181205,249.203635341,347.125429409,338.378536812,8.74689259695
 11/27  22:00:00,552.22989262,28.5601696556,0.0,0.0,149.522181205,249.203635341,367.3461068,362.979760098,4.36634670249
 11/27  23:00:00,349.356908213,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049887845,0.0,2.19049887845
 11/27  24:00:00,299.992149403,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051279466,0.0,2.19051279466
 11/28  01:00:00,287.769954389,0.0,0.0,0.0,24.9203635341,199.362908273,4.36054955585,0.0,4.36054955585
 11/28  02:00:00,287.76995409,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021657687,0.0,2.19021657687
 11/28  03:00:00,287.769954006,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023691902,0.0,2.19023691902
 11/28  04:00:00,287.769954142,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025733118,0.0,2.19025733118
 11/28  05:00:00,299.992152163,0.0,0.0,0.0,24.9203635341,199.362908273,4.36057607263,0.0,4.36057607263
 11/28  06:00:00,349.358401872,0.0,0.0,0.0,49.8407270682,199.362908273,2.1934820728,0.0,2.1934820728
 11/28  07:00:00,418.970184547,28.5601696556,0.0,0.0,49.8407270682,199.362908273,740.266568575,735.902007852,4.36456072285
 11/28  08:00:00,500.169677855,28.5601696556,0.0,0.0,149.522181205,199.362908273,536.109397074,527.354349794,8.75504727949
 11/28  09:00:00,1048.18673597,28.5601696556,0.0,0.0,448.566543614,448.566543614,295.830981823,278.214061084,17.616920739
 11/28  10:00:00,1011.47523233,28.5601696556,0.0,0.0,448.566543614,448.566543614,248.895073645,231.254680241,17.640393404
 11/28  11:00:00,962.560709651,28.5601696556,0.0,0.0,448.566543614,448.566543614,224.79928769,204.945880149,19.8534075406
 11/28  12:00:00,962.558327483,28.5601696556,0.0,0.0,448.566543614,448.566543614,222.375404361,200.239474992,22.1359293688
 11/28  13:00:00,912.742846954,28.5601696556,0.0,0.0,448.566543614,398.725816546,252.730466332,226.044462841,26.6860034916
 11/28  14:00:00,962.546941848,28.5601696556,0.0,0.0,448.566543614,448.566543614,214.022057127,187.372032041,26.6500250863
 11/28  15:00:00,962.534217102,28.5601696556,0.0,0.0,448.566543614,448.566543614,203.409809516,185.801159767,17.6086497495
 11/28  16:00:00,971.074652486,28.5601696556,0.0,0.0,448.566543614,448.566543614,199.54244021,184.141042716,15.4013974942
 11/28  17:00:00,1062.68711402,28.5601696556,0.0,0.0,448.566543614,448.566543614,205.348413136,185.451292426,19.8971207102
 11/28  18:00:00,949.846204558,28.5601696556,0.0,0.0,348.885089477,398.725816546,228.583020482,215.417524376,13.1654961058
 11/28  19:00:00,750.523236822,28.5601696556,0.0,0.0,249.203635341,299.044362409,279.622133285,268.673455622,10.948677663
 11/28  20:00:00,726.082178291,28.5601696556,0.0,0.0,249.203635341,299.044362409,284.849770309,278.290536985,6.55923332476
 11/28  21:00:00,576.603696433,28.5601696556,0.0,0.0,149.522181205,249.203635341,341.40788499,332.65982877,8.74805621949
 11/28  22:00:00,552.164734972,28.5601696556,0.0,0.0,149.522181205,249.203635341,350.98246095,346.616145352,4.36631559784
 11/28  23:00:00,349.356910981,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020669433,0.0,2.19020669433
 11/28  24:00:00,299.992151963,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022745304,0.0,2.19022745304
 11/29  01:00:00,287.769957113,0.0,0.0,0.0,24.9203635341,199.362908273,4.36053338811,0.0,4.36053338811
 11/29  02:00:00,287.769957013,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030530271,0.0,2.19030530271
 11/29  03:00:00,287.76995676,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033116822,0.0,2.19033116822
 11/29  04:00:00,287.769956746,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035709165,0.0,2.19035709165
 11/29  05:00:00,299.992154759,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038305198,0.0,2.19038305198
 11/29  06:00:00,349.358406055,0.0,0.0,0.0,49.8407270682,199.362908273,4.36660733987,0.0,4.36660733987
 11/29  07:00:00,457.719199508,28.5601696556,0.00175285051873,0.0,49.8407270682,199.362908273,770.13153791,765.767151592,4.36438631761
 11/29  08:00:00,500.178834664,28.5601696556,0.0,0.0,149.522181205,199.362908273,603.451802563,594.696165218,8.75563734541
 11/29  09:00:00,1048.11590985,28.5601696556,0.0,0.0,448.566543614,448.566543614,234.669818405,217.049282987,17.6205354176
 11/29  10:00:00,1011.39782919,28.5662107954,0.0,0.0,448.566543614,448.566543614,165.611677862,147.968245864,17.6434319979
 11/29  11:00:00,962.53401361,28.6028758649,0.0,0.0,448.566543614,448.566543614,154.085068967,134.231405054,19.8536639129
 11/29  12:00:00,962.489566221,28.5601696556,0.0,0.0,448.566543614,448.566543614,150.233396911,128.096848048,22.1365488636
 11/29  13:00:00,913.249704211,29.1488377076,0.0,0.0,448.566543614,398.725816546,164.227227107,137.538415131,26.6888119755
 11/29  14:00:00,963.990196599,30.0925490828,0.0,0.0,448.566543614,448.566543614,113.166619179,86.5131507827,26.6534683958
 11/29  15:00:00,962.893284956,29.0162662692,0.0,0.0,448.566543614,448.566543614,91.3619361958,73.7511192762,17.6108169196
 11/29  16:00:00,971.011217494,28.5601696556,0.0,0.0,448.566543614,448.566543614,127.210829406,111.806129887,15.404699519
 11/29  17:00:00,1062.67033733,28.5601696556,0.0,0.0,448.566543614,448.566543614,191.526751897,169.420317659,22.1064342384
 11/29  18:00:00,949.89781771,28.5601696556,0.0,0.0,348.885089477,398.725816546,293.320378258,282.344092091,10.9762861669
 11/29  19:00:00,750.627934384,28.5601696556,0.0,0.0,249.203635341,299.044362409,407.289836515,396.340659482,10.9491770335
 11/29  20:00:00,726.201566337,28.5601696556,0.0,0.0,249.203635341,299.044362409,423.969555893,417.410182769,6.55937312425
 11/29  21:00:00,576.737336797,28.5601696556,0.0,0.0,149.522181205,249.203635341,489.579650749,480.832226551,8.74742419822
 11/29  22:00:00,552.363495915,28.5601696556,0.0,0.0,149.522181205,249.203635341,566.383740226,562.017177891,4.36656233505
 11/29  23:00:00,349.356913727,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048587098,0.0,2.19048587098
 11/29  24:00:00,299.992154848,0.0,0.0,0.0,24.9203635341,199.362908273,4.360570162,0.0,4.360570162
 11/30  01:00:00,287.769959658,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033405605,0.0,2.19033405605
 11/30  02:00:00,287.769959421,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036532847,0.0,2.19036532847
 11/30  03:00:00,287.76995943,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039668639,0.0,2.19039668639
 11/30  04:00:00,287.76995967,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904281004,0.0,2.1904281004
 11/30  05:00:00,300.760349447,0.764602004984,0.0,0.0,24.9203635341,199.362908273,8.53370162522,4.17275109459,4.36095053063
 11/30  06:00:00,350.895020423,1.52920400997,0.0,0.0,49.8407270682,199.362908273,12.977465237,8.61056199994,4.36690323705
 11/30  07:00:00,418.986848332,28.5601696556,0.0,0.0,49.8407270682,199.362908273,809.278349465,807.086034383,2.19231508194
 11/30  08:00:00,500.496125068,28.5601696556,0.0,0.0,149.522181205,199.362908273,896.59285235,887.837678751,8.75517359942
 11/30  09:00:00,1048.45894405,28.5601696556,0.0,0.0,448.566543614,448.566543614,564.572058929,546.952670326,17.6193886029
 11/30  10:00:00,1011.62033599,28.5641758449,0.0,0.0,448.566543614,448.566543614,373.563044485,353.71743423,19.8456102551
 11/30  11:00:00,963.639148665,29.6355785807,0.0,0.0,448.566543614,448.566543614,205.516149444,187.864301307,17.6518481374
 11/30  12:00:00,965.145046475,31.1865037103,0.0,0.0,448.566543614,448.566543614,161.998441181,139.859352462,22.1390887185
 11/30  13:00:00,915.491003738,31.3619762632,0.0,0.0,448.566543614,398.725816546,177.328717009,148.423914908,28.9048021012
 11/30  14:00:00,965.019644026,31.0993370056,0.0,0.0,448.566543614,448.566543614,126.041188785,99.3977822659,26.6434065193
 11/30  15:00:00,963.637601446,29.740305763,0.0,0.0,448.566543614,448.566543614,101.691786866,86.2815910392,15.4101958264
 11/30  16:00:00,971.04169901,28.5700668919,0.0,0.0,448.566543614,448.566543614,135.846376497,120.442226105,15.4041503926
 11/30  17:00:00,1062.74383705,28.5601696556,0.0,0.0,448.566543614,448.566543614,251.047982262,228.936291943,22.1116903195
 11/30  18:00:00,950.026142214,28.5601696556,0.0,0.0,348.885089477,398.725816546,399.236065002,386.072659592,13.1634054092
 11/30  19:00:00,750.771536921,28.5601696556,0.0,0.0,249.203635341,299.044362409,507.152232968,496.202957898,10.9492750702
 11/30  20:00:00,726.41645707,28.5601696556,0.0,0.0,249.203635341,299.044362409,586.186839036,579.626472892,6.56036614359
 11/30  21:00:00,577.004608398,28.5601696556,0.0,0.0,149.522181205,249.203635341,679.091538685,670.344459244,8.74707944085
 11/30  22:00:00,552.56247212,28.5601696556,0.0,0.0,149.522181205,249.203635341,662.794459341,658.427566217,4.36689312394
 11/30  23:00:00,349.35691648,0.0,0.0,0.0,49.8407270682,199.362908273,2.19029619251,0.0,2.19029619251
 11/30  24:00:00,299.992157294,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032804363,0.0,2.19032804363
 12/01  01:00:00,287.76996234,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036644526,0.0,2.19036644526
 12/01  02:00:00,287.769962497,0.0,0.0,0.0,24.9203635341,199.362908273,4.36084315771,0.0,4.36084315771
 12/01  03:00:00,287.76996232,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047687152,0.0,2.19047687152
 12/01  04:00:00,287.769962155,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051379119,0.0,2.19051379119
 12/01  05:00:00,300.760208148,0.764602004984,0.0,0.0,24.9203635341,199.362908273,5.50799558216,3.31744485367,2.19055072849
 12/01  06:00:00,350.894815066,1.52920400997,0.0,0.0,49.8407270682,199.362908273,11.2987965935,6.93250144571,4.36629514781
 12/01  07:00:00,419.00220719,28.5601696556,0.0,0.0,49.8407270682,199.362908273,703.822846632,699.458143748,4.36470288479
 12/01  08:00:00,500.437466603,28.5601696556,0.0,0.0,149.522181205,199.362908273,744.668683862,735.91315148,8.7555323813
 12/01  09:00:00,1048.52516136,28.5601696556,0.0,0.0,448.566543614,448.566543614,592.51974867,574.89962703,17.6201216397
 12/01  10:00:00,1011.84450363,28.5601696556,0.0,0.0,448.566543614,448.566543614,573.509971822,555.865032288,17.6449395336
 12/01  11:00:00,962.92349012,28.5601696556,0.0,0.0,448.566543614,448.566543614,540.519561015,520.662425144,19.8571358711
 12/01  12:00:00,962.842230132,28.5601696556,0.0,0.0,448.566543614,448.566543614,460.307006278,438.167182439,22.1398238389
 12/01  13:00:00,912.985031069,28.5601696556,0.0,0.0,448.566543614,398.725816546,450.728670548,421.814938626,28.9137319222
 12/01  14:00:00,962.779101664,28.5601696556,0.0,0.0,448.566543614,448.566543614,406.056223393,381.630907141,24.4253162516
 12/01  15:00:00,962.706741269,28.5601696556,0.0,0.0,448.566543614,448.566543614,341.399961492,323.787693715,17.6122677761
 12/01  16:00:00,971.268282896,28.5601696556,0.0,0.0,448.566543614,448.566543614,362.05263001,346.646712463,15.4059175477
 12/01  17:00:00,1063.04508316,28.5601696556,0.0,0.0,448.566543614,448.566543614,531.845731837,509.733803215,22.1119286222
 12/01  18:00:00,950.355393852,28.5601696556,0.0,0.0,348.885089477,398.725816546,678.689062857,665.525583104,13.1634797531
 12/01  19:00:00,751.094942528,28.5601696556,0.0,0.0,249.203635341,299.044362409,752.056938643,741.108236424,10.9487022189
 12/01  20:00:00,726.672306225,28.5601696556,0.0,0.0,249.203635341,299.044362409,748.52823642,741.967771189,6.56046523095
 12/01  21:00:00,577.212229112,28.5601696556,0.0,0.0,149.522181205,249.203635341,788.440368664,779.693050898,8.74731776636
 12/01  22:00:00,552.788575339,28.5601696556,0.0,0.0,149.522181205,249.203635341,792.388099058,788.021109899,4.36698915957
 12/01  23:00:00,349.356919142,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052282921,0.0,2.19052282921
 12/01  24:00:00,299.992159939,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037898849,0.0,2.19037898849
 12/02  01:00:00,237.929237938,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042285614,0.0,2.19042285614
 12/02  02:00:00,239.852775274,1.91150501246,0.0,0.0,24.9203635341,149.522181205,14.7871990715,10.4260806808,4.36111839076
 12/02  03:00:00,239.47078449,1.52920400997,0.0,0.0,24.9203635341,149.522181205,12.9064978577,10.715948163,2.19054969467
 12/02  04:00:00,239.860339241,1.91150501246,0.0,0.0,24.9203635341,149.522181205,19.2381864326,17.0475927115,2.1905937211
 12/02  05:00:00,251.696704095,1.52920400997,0.0,0.0,24.9203635341,149.522181205,16.1933285096,14.0027642731,2.19056423652
 12/02  06:00:00,276.533066938,1.91150501246,0.0,0.0,24.9203635341,149.522181205,25.5279663357,21.1609007189,4.36706561676
 12/02  07:00:00,419.333113734,28.5601696556,0.0,0.0,49.8407270682,199.362908273,901.334956698,896.970033868,4.36492282982
 12/02  08:00:00,401.177122349,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1026.04682063,1021.67454429,4.37227633103
 12/02  09:00:00,650.123297539,28.5601696556,0.0,0.0,249.203635341,249.203635341,807.522070193,798.78159448,8.74047571259
 12/02  10:00:00,613.249615749,28.5601696556,0.0,0.0,249.203635341,249.203635341,640.905343367,629.955859519,10.9494838473
 12/02  11:00:00,564.182515889,28.5601696556,0.0,0.0,249.203635341,249.203635341,496.851585473,488.095126262,8.75645921143
 12/02  12:00:00,564.063444969,28.5601696556,0.0,0.0,249.203635341,249.203635341,401.73994612,390.781138843,10.9588072766
 12/02  13:00:00,564.036148646,28.5601696556,0.0,0.0,249.203635341,249.203635341,390.101691617,379.157345398,10.9443462195
 12/02  14:00:00,564.052779954,28.5601696556,0.0,0.0,249.203635341,249.203635341,416.383748109,407.627984577,8.75576353271
 12/02  15:00:00,314.969198919,28.5601696556,0.0,0.0,74.7610906023,174.442544739,551.404858419,544.84466445,6.56019396977
 12/02  16:00:00,323.610718075,28.5601696556,0.0,0.0,74.7610906023,174.442544739,670.224840077,663.669620682,6.55521939455
 12/02  17:00:00,415.297116854,28.5601696556,0.0,0.0,74.7610906023,174.442544739,766.102712507,757.366261691,8.73645081596
 12/02  18:00:00,377.330407162,28.5601696556,0.0,0.0,24.9203635341,149.522181205,907.106851964,904.914349435,2.19250252965
 12/02  19:00:00,347.93001632,0.0,0.0,0.0,24.9203635341,149.522181205,4.3650239723,0.0,4.3650239723
 12/02  20:00:00,323.485620711,0.0,0.0,0.0,24.9203635341,149.522181205,4.36421535186,0.0,4.36421535186
 12/02  21:00:00,323.485620374,0.0,0.0,0.0,24.9203635341,149.522181205,2.19252946747,0.0,2.19252946747
 12/02  22:00:00,299.810709219,0.764602004984,0.0,0.0,24.9203635341,149.522181205,8.54917316604,4.18061433127,4.36855883477
 12/02  23:00:00,276.133446827,1.52920400997,0.0,0.0,24.9203635341,149.522181205,13.4185750617,9.05753463857,4.36104042313
 12/02  24:00:00,252.07582152,1.91150501246,0.0,0.0,24.9203635341,149.522181205,16.070680063,13.8801400957,2.19053996725
 12/03  01:00:00,239.469343872,1.52920400997,0.0,0.0,24.9203635341,149.522181205,14.4810418518,12.291642454,2.18939939774
 12/03  02:00:00,239.857031625,1.91150501246,0.0,0.0,24.9203635341,149.522181205,20.3006621225,18.1110219834,2.18964013906
 12/03  03:00:00,239.471991874,1.52920400997,0.0,0.0,24.9203635341,149.522181205,17.3543807305,15.164946062,2.18943466848
 12/03  04:00:00,239.862235864,1.91150501246,0.0,0.0,24.9203635341,149.522181205,25.9376367806,23.7480053087,2.18963147183
 12/03  05:00:00,251.698691406,1.52920400997,0.0,0.0,24.9203635341,149.522181205,22.2209059775,20.0314353678,2.18947060972
 12/03  06:00:00,276.536651077,1.91150501246,0.0,0.0,24.9203635341,149.522181205,34.9246107784,30.559749437,4.36486134141
 12/03  07:00:00,325.035652642,1.52920400997,0.0,0.0,24.9203635341,149.522181205,26.2627345288,24.0731030721,2.18963145667
 12/03  08:00:00,298.606592051,1.91150501246,0.0,0.0,24.9203635341,149.522181205,32.950298125,30.7607672261,2.18953089888
 12/03  09:00:00,298.20845993,1.52920400997,0.0,0.0,24.9203635341,149.522181205,15.8894553879,13.6998464439,2.18960894403
 12/03  10:00:00,261.926307083,1.91150501246,0.0,0.0,24.9203635341,149.522181205,18.1805978455,15.9910302346,2.18956761088
 12/03  11:00:00,212.649726785,1.52920400997,0.0,0.0,24.9203635341,149.522181205,12.2797823327,10.0901367223,2.18964561033
 12/03  12:00:00,213.033787489,1.91150501246,0.0,0.0,24.9203635341,149.522181205,13.10356287,10.91199372,2.19156915009
 12/03  13:00:00,212.648512968,1.52920400997,0.0,0.0,24.9203635341,149.522181205,12.0806314017,7.71743791342,4.36319348825
 12/03  14:00:00,213.032685341,1.91150501246,0.0,0.0,24.9203635341,149.522181205,12.4904500428,8.12163643647,4.36881360629
 12/03  15:00:00,212.646349997,1.52920400997,0.0,0.0,24.9203635341,149.522181205,7.58629732348,5.39484818822,2.19144913526
 12/03  16:00:00,221.57441453,1.91150501246,0.0,0.0,24.9203635341,149.522181205,10.9202284402,8.73065838933,2.1895700509
 12/03  17:00:00,312.800243865,1.52920400997,0.0,0.0,24.9203635341,149.522181205,12.0075978415,9.81800895708,2.18958888447
 12/03  18:00:00,349.855267189,1.91150501246,0.0,0.0,24.9203635341,149.522181205,18.6196586485,16.4300524272,2.18960622127
 12/03  19:00:00,349.472217833,1.52920400997,0.0,0.0,24.9203635341,149.522181205,17.8228922607,15.6332666794,2.18962558123
 12/03  20:00:00,325.417312865,1.91150501246,0.0,0.0,24.9203635341,149.522181205,25.5927845031,23.4031415786,2.18964292455
 12/03  21:00:00,325.031870124,1.52920400997,0.0,0.0,24.9203635341,149.522181205,22.2158294214,20.0262262747,2.1896031467
 12/03  22:00:00,300.981040613,1.91150501246,0.0,0.0,24.9203635341,149.522181205,34.9549878002,30.5898341643,4.36515363591
 12/03  23:00:00,276.150199137,1.52920400997,0.0,0.0,24.9203635341,149.522181205,29.9220195409,27.7326130093,2.18940653163
 12/03  24:00:00,252.102272027,1.91150501246,0.0,0.0,24.9203635341,149.522181205,45.1931951554,43.0035910001,2.18960415528
 12/04  01:00:00,289.326517149,1.52920400997,0.0,0.0,24.9203635341,199.362908273,31.6896193586,29.498975108,2.19064425057
 12/04  02:00:00,289.72238082,1.91150501246,0.0,0.0,24.9203635341,199.362908273,46.2679762843,44.0776424049,2.19033387941
 12/04  03:00:00,289.331774143,1.52920400997,0.0,0.0,24.9203635341,199.362908273,39.436780883,35.0760433741,4.36073750885
 12/04  04:00:00,289.738220002,1.91150501246,0.0,0.0,24.9203635341,199.362908273,63.0385372846,60.8478958486,2.19064143599
 12/04  05:00:00,301.569564777,1.52920400997,0.0,0.0,24.9203635341,199.362908273,53.5935670898,51.4030190211,2.19054806876
 12/04  06:00:00,351.344201184,1.91150501246,0.0,0.0,49.8407270682,199.362908273,82.9652738562,78.598256178,4.36701767825
 12/04  07:00:00,428.28775722,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1423.29269636,1418.92782953,4.36486683051
 12/04  08:00:00,501.152571878,28.5601696556,0.0,0.0,149.522181205,199.362908273,1386.51539753,1377.75906224,8.75633529014
 12/04  09:00:00,1048.7657684,28.5601696556,0.0,0.0,448.566543614,448.566543614,773.758431734,756.137136831,17.6212949036
 12/04  10:00:00,1011.79695759,28.5601696556,0.0,0.0,448.566543614,448.566543614,504.918986742,487.271473341,17.6475134018
