Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/04  11:00:00,962.724284746,28.5601696556,0.0,0.0,448.566543614,448.566543614,348.197856162,328.339013568,19.858842594
 12/04  12:00:00,962.605580825,28.5601696556,0.0,0.0,448.566543614,448.566543614,239.816485166,217.669568459,22.1469167067
 12/04  13:00:00,912.74672467,28.5601696556,0.0,0.0,448.566543614,398.725816546,228.948934363,200.033020823,28.9159135405
 12/04  14:00:00,962.526267459,28.5601696556,0.0,0.0,448.566543614,448.566543614,169.665622877,143.008579414,26.6570434623
 12/04  15:00:00,962.502526393,28.5601696556,0.0,0.0,448.566543614,448.566543614,148.578872778,130.96370231,17.6151704678
 12/04  16:00:00,971.066144037,28.5601696556,0.0,0.0,448.566543614,448.566543614,169.923804828,154.516982068,15.40682276
 12/04  17:00:00,1062.75627944,28.5601696556,0.0,0.0,448.566543614,448.566543614,262.154313518,240.038886601,22.1154269175
 12/04  18:00:00,950.079947238,28.5601696556,0.0,0.0,348.885089477,398.725816546,455.696474349,442.534689852,13.1617844972
 12/04  19:00:00,750.956841444,28.5601696556,0.0,0.0,249.203635341,299.044362409,697.259608306,688.495727677,8.76388062838
 12/04  20:00:00,726.491863472,28.5601696556,0.0,0.0,249.203635341,299.044362409,654.461240652,645.719974374,8.74126627773
 12/04  21:00:00,576.92986408,28.5601696556,0.0,0.0,149.522181205,249.203635341,608.192948441,599.443855165,8.74909327609
 12/04  22:00:00,552.44153733,28.5601696556,0.0,0.0,149.522181205,249.203635341,564.869125222,560.502478413,4.36664680878
 12/04  23:00:00,349.356927158,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052808145,0.0,2.19052808145
 12/04  24:00:00,299.99216788,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058177408,0.0,2.19058177408
 12/05  01:00:00,287.769972786,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064280356,0.0,2.19064280356
 12/05  02:00:00,287.769973017,0.0,0.0,0.0,24.9203635341,199.362908273,4.36073261696,0.0,4.36073261696
 12/05  03:00:00,287.769972913,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063801478,0.0,2.19063801478
 12/05  04:00:00,287.769972557,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051381149,0.0,2.19051381149
 12/05  05:00:00,301.144363998,1.14690300748,0.0,0.0,24.9203635341,199.362908273,7.54757062751,5.35699782845,2.19057279906
 12/05  06:00:00,350.511104181,1.14690300748,0.0,0.0,49.8407270682,199.362908273,10.2121351559,5.84537269247,4.36676246343
 12/05  07:00:00,427.612899267,28.5601696556,0.0,0.0,49.8407270682,199.362908273,797.905726068,793.540774695,4.36495137292
 12/05  08:00:00,500.424759773,28.5601696556,0.0,0.0,149.522181205,199.362908273,764.245311169,755.488367556,8.75694361337
 12/05  09:00:00,1048.41725581,28.5601696556,0.0,0.0,448.566543614,448.566543614,512.213081592,494.590302369,17.6227792239
 12/05  10:00:00,1011.68616739,28.5601696556,0.0,0.0,448.566543614,448.566543614,450.266906153,430.414159647,19.8527465054
 12/05  11:00:00,962.767363331,28.5601696556,0.0,0.0,448.566543614,448.566543614,419.368916038,401.712651279,17.656264759
 12/05  12:00:00,962.702355036,28.5601696556,0.0,0.0,448.566543614,448.566543614,357.285548321,332.924657879,24.3608904424
 12/05  13:00:00,912.85067208,28.5601696556,0.0,0.0,448.566543614,398.725816546,347.63493891,320.936071364,26.6988675466
 12/05  14:00:00,962.665461794,28.5601696556,0.0,0.0,448.566543614,448.566543614,325.784373575,299.115999056,26.6683745187
 12/05  15:00:00,962.692930889,28.5601696556,0.0,0.0,448.566543614,448.566543614,360.536393071,342.920968415,17.6154246562
 12/05  16:00:00,971.25804431,28.5601696556,0.0,0.0,448.566543614,448.566543614,383.155736719,367.746750963,15.4089857567
 12/05  17:00:00,1062.87032356,28.5601696556,0.0,0.0,448.566543614,448.566543614,390.112315663,367.995475285,22.1168403774
 12/05  18:00:00,950.033571603,28.5601696556,0.0,0.0,348.885089477,398.725816546,412.451697438,399.283812788,13.1678846506
 12/05  19:00:00,750.742305526,28.5601696556,0.0,0.0,249.203635341,299.044362409,492.359611515,481.408391353,10.9512201616
 12/05  20:00:00,726.306819369,28.5601696556,0.0,0.0,249.203635341,299.044362409,501.529962845,494.969151447,6.56081139772
 12/05  21:00:00,576.827361428,28.5601696556,0.0,0.0,149.522181205,249.203635341,549.557902403,540.809279899,8.74862250484
 12/05  22:00:00,552.396416243,28.5601696556,0.0,0.0,149.522181205,249.203635341,564.187505923,559.821055546,4.36645037614
 12/05  23:00:00,349.356929711,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058326248,0.0,2.19058326248
 12/05  24:00:00,299.992170696,0.0,0.0,0.0,24.9203635341,199.362908273,4.36109819717,0.0,4.36109819717
 12/06  01:00:00,287.769975277,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064707537,0.0,2.19064707537
 12/06  02:00:00,287.76997516,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903454318,0.0,2.1903454318
 12/06  03:00:00,287.769975286,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904099279,0.0,2.1904099279
 12/06  04:00:00,287.769975472,0.0,0.0,0.0,24.9203635341,199.362908273,4.36101329857,0.0,4.36101329857
 12/06  05:00:00,301.145523961,1.14690300748,0.0,0.0,24.9203635341,199.362908273,9.24631150144,7.05570822673,2.19060327471
 12/06  06:00:00,350.89784556,1.52920400997,0.0,0.0,49.8407270682,199.362908273,15.5404685255,11.1732338745,4.36723465101
 12/06  07:00:00,427.683064541,28.5601696556,0.0,0.0,49.8407270682,199.362908273,915.990277855,913.797845107,2.19243274746
 12/06  08:00:00,500.616446352,28.5601696556,0.0,0.0,149.522181205,199.362908273,972.836368388,961.894551507,10.9418168817
 12/06  09:00:00,1048.45555,28.5601696556,0.0,0.0,448.566543614,448.566543614,539.787580642,522.160585345,17.6269952971
 12/06  10:00:00,1011.56721976,28.5601696556,0.0,0.0,448.566543614,448.566543614,318.611974947,300.963986474,17.6479884727
 12/06  11:00:00,962.588616093,28.5601696556,0.0,0.0,448.566543614,448.566543614,233.210807164,213.349560706,19.8612464582
 12/06  12:00:00,962.585172285,28.5601696556,0.0,0.0,448.566543614,448.566543614,232.76408283,208.933942298,23.830140532
 12/06  13:00:00,912.753211632,28.5601696556,0.0,0.0,448.566543614,398.725816546,243.073979035,215.843739051,27.2302399841
 12/06  14:00:00,962.539620926,28.5601696556,0.0,0.0,448.566543614,448.566543614,189.472412914,162.806412886,26.666000028
 12/06  15:00:00,962.536972513,28.5601696556,0.0,0.0,448.566543614,448.566543614,190.466474046,172.850253967,17.6162200791
 12/06  16:00:00,971.113829307,28.5601696556,0.0,0.0,448.566543614,448.566543614,227.033479789,211.625611737,15.4078680518
 12/06  17:00:00,1062.75007367,28.5601696556,0.0,0.0,448.566543614,448.566543614,261.949656501,239.830486056,22.1191704457
 12/06  18:00:00,949.917861164,28.5601696556,0.0,0.0,348.885089477,398.725816546,291.582536643,278.415163199,13.1673734447
 12/06  19:00:00,750.615191588,28.5601696556,0.0,0.0,249.203635341,299.044362409,362.809481182,351.85859748,10.9508837019
 12/06  20:00:00,726.230937288,28.5601696556,0.0,0.0,249.203635341,299.044362409,432.3160849,425.755462437,6.56062246251
 12/06  21:00:00,576.797768995,28.5601696556,0.0,0.0,149.522181205,249.203635341,533.180309688,524.431833961,8.74847572748
 12/06  22:00:00,552.487167178,28.5601696556,0.0,0.0,149.522181205,249.203635341,676.564275062,672.197356131,4.36691893117
 12/06  23:00:00,349.35693214,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906552758,0.0,2.1906552758
 12/06  24:00:00,299.992173192,0.0,0.0,0.0,24.9203635341,199.362908273,4.36101423281,0.0,4.36101423281
 12/07  01:00:00,287.769977775,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061329472,0.0,2.19061329472
 12/07  02:00:00,287.769977676,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068271803,0.0,2.19068271803
 12/07  03:00:00,288.154380801,0.382301002492,0.0,0.0,24.9203635341,199.362908273,4.50166156197,2.31127606268,2.1903854993
 12/07  04:00:00,289.691666873,1.91150501246,0.0,0.0,24.9203635341,199.362908273,15.5624049221,11.2014242031,4.36098071901
 12/07  05:00:00,301.532164846,1.52920400997,0.0,0.0,24.9203635341,199.362908273,14.0606886694,11.8700185002,2.19067016916
 12/07  06:00:00,351.284499958,1.91150501246,0.0,0.0,49.8407270682,199.362908273,20.3953230259,16.0279305257,4.36739250014
 12/07  07:00:00,427.708468309,28.5601696556,0.0,0.0,49.8407270682,199.362908273,943.622500885,941.430054394,2.19244649161
 12/07  08:00:00,500.766113151,28.5601696556,0.0,0.0,149.522181205,199.362908273,1104.50452004,1093.56235311,10.9421669324
 12/07  09:00:00,1048.69991539,28.5601696556,0.0,0.0,448.566543614,448.566543614,750.325758896,732.697471779,17.6282871169
 12/07  10:00:00,1011.68621068,28.5601696556,0.0,0.0,448.566543614,448.566543614,414.738144392,397.087894841,17.6502495504
 12/07  11:00:00,962.61815583,28.5601696556,0.0,0.0,448.566543614,448.566543614,251.30118344,231.437862436,19.8633210039
 12/07  12:00:00,962.603752186,28.5601696556,0.0,0.0,448.566543614,448.566543614,241.990535145,217.626506655,24.3640284901
 12/07  13:00:00,912.798176898,28.5601696556,0.0,0.0,448.566543614,398.725816546,279.008395691,252.307119098,26.7012765928
 12/07  14:00:00,962.613965446,28.5601696556,0.0,0.0,448.566543614,448.566543614,260.1380559,233.465800153,26.672255747
 12/07  15:00:00,962.613049019,28.5601696556,0.0,0.0,448.566543614,448.566543614,264.49767949,246.879882385,17.6177971052
 12/07  16:00:00,971.15700209,28.5601696556,0.0,0.0,448.566543614,448.566543614,267.84693354,251.483742463,16.3631910765
 12/07  17:00:00,1062.8120789,28.5601696556,0.0,0.0,448.566543614,448.566543614,321.512694351,300.350484428,21.1622099225
 12/07  18:00:00,949.964916146,28.5601696556,0.0,0.0,348.885089477,398.725816546,334.977213225,321.806128518,13.1710847074
 12/07  19:00:00,750.626218017,28.5601696556,0.0,0.0,249.203635341,299.044362409,366.355918445,355.404849429,10.9510690162
 12/07  20:00:00,726.189966436,28.5601696556,0.0,0.0,249.203635341,299.044362409,380.835615248,372.094154499,8.74146074911
 12/07  21:00:00,576.715228388,28.5601696556,0.0,0.0,149.522181205,249.203635341,436.790888389,428.042291554,8.74859683511
 12/07  22:00:00,552.28340206,28.5601696556,0.0,0.0,149.522181205,249.203635341,452.928343462,450.73514594,2.19319752261
 12/07  23:00:00,349.356935018,0.0,0.0,0.0,49.8407270682,199.362908273,4.36103369096,0.0,4.36103369096
 12/07  24:00:00,299.992175503,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043785474,0.0,2.19043785474
 12/08  01:00:00,287.769980173,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051530074,0.0,2.19051530074
 12/08  02:00:00,287.769980477,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059021821,0.0,2.19059021821
 12/08  03:00:00,287.769980591,0.0,0.0,0.0,24.9203635341,199.362908273,4.36103737727,0.0,4.36103737727
 12/08  04:00:00,288.154448218,0.382301002492,0.0,0.0,24.9203635341,199.362908273,4.65137153704,2.46092386971,2.19044766733
 12/08  05:00:00,301.914282077,1.91150501246,0.0,0.0,24.9203635341,199.362908273,14.2309983709,12.0403264642,2.19067190671
 12/08  06:00:00,350.898841404,1.52920400997,0.0,0.0,49.8407270682,199.362908273,17.0880725633,12.7211639437,4.36690861959
 12/08  07:00:00,427.683569452,28.5601696556,0.0,0.0,49.8407270682,199.362908273,947.113376006,942.748373426,4.36500257995
 12/08  08:00:00,500.726218741,28.5601696556,0.0,0.0,149.522181205,199.362908273,1083.16842668,1074.4120323,8.75639438305
 12/08  09:00:00,1048.51327077,28.5601696556,0.0,0.0,448.566543614,448.566543614,575.221775003,557.596734673,17.6250403303
 12/08  10:00:00,1011.62323673,28.5769918626,0.0,0.0,448.566543614,448.566543614,342.157183951,322.30071404,19.8564699102
 12/08  11:00:00,963.966371001,29.929943688,0.0,0.0,448.566543614,448.566543614,229.438189688,209.574495591,19.8636940978
 12/08  12:00:00,965.802839176,31.8028941543,0.0,0.0,448.566543614,448.566543614,195.900236006,173.747075115,22.153160891
 12/08  13:00:00,916.388138662,32.2174006571,0.0,0.0,448.566543614,398.725816546,212.456154309,183.525319394,28.9308349149
 12/08  14:00:00,965.812224007,31.8590578269,0.0,0.0,448.566543614,448.566543614,155.346896324,128.682328259,26.6645680644
 12/08  15:00:00,964.167224296,30.249486092,0.0,0.0,448.566543614,448.566543614,121.548986467,103.929400396,17.6195860707
 12/08  16:00:00,971.129797608,28.64917249,0.0,0.0,448.566543614,448.566543614,140.720586809,125.310791548,15.4097952613
 12/08  17:00:00,1062.72727718,28.5601696556,0.0,0.0,448.566543614,448.566543614,226.134097504,204.010687181,22.123410323
 12/08  18:00:00,949.974858324,28.5601696556,0.0,0.0,348.885089477,398.725816546,336.562735481,323.394788172,13.1679473086
 12/08  19:00:00,750.842544482,28.5601696556,0.0,0.0,249.203635341,299.044362409,573.510252682,562.558743704,10.951508978
 12/08  20:00:00,726.534735021,28.5601696556,0.0,0.0,249.203635341,299.044362409,689.245534119,682.684520636,6.56101348283
 12/08  21:00:00,577.123314375,28.5601696556,0.0,0.0,149.522181205,249.203635341,771.299048188,762.549843579,8.74920460942
 12/08  22:00:00,552.742288141,28.5601696556,0.0,0.0,149.522181205,249.203635341,799.316837321,794.950173006,4.3666643151
 12/08  23:00:00,349.35693738,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068779361,0.0,2.19068779361
 12/08  24:00:00,299.99217837,0.0,0.0,0.0,24.9203635341,199.362908273,4.36135367812,0.0,4.36135367812
 12/09  01:00:00,237.92925564,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043000539,0.0,2.19043000539
 12/09  02:00:00,239.852063847,1.91150501246,0.0,0.0,24.9203635341,149.522181205,12.4886537867,10.2981433579,2.19051042886
 12/09  03:00:00,239.470813554,1.52920400997,0.0,0.0,24.9203635341,149.522181205,13.4589963177,11.268725296,2.19027102169
 12/09  04:00:00,239.864978812,1.91150501246,0.0,0.0,24.9203635341,149.522181205,26.4691803307,22.1078272233,4.36135310737
 12/09  05:00:00,251.705032761,1.52920400997,0.0,0.0,24.9203635341,149.522181205,24.4389339803,22.2484702597,2.19046372052
 12/09  06:00:00,276.563675222,1.91150501246,0.0,0.0,24.9203635341,149.522181205,54.222124145,49.8549827374,4.36714140755
 12/09  07:00:00,427.995025131,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1020.06665117,1015.70145018,4.36520099643
 12/09  08:00:00,402.743381881,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1956.58488664,1952.21146508,4.37342155607
 12/09  09:00:00,651.102708473,28.5601696556,0.0,0.0,249.203635341,249.203635341,1108.31402292,1099.5724656,8.74155732321
 12/09  10:00:00,613.817108132,28.5601696556,0.0,0.0,249.203635341,249.203635341,747.337966769,736.386849959,10.9511168103
 12/09  11:00:00,564.662392997,28.5601696556,0.0,0.0,249.203635341,249.203635341,640.210998711,631.453557161,8.75744154975
 12/09  12:00:00,564.532346157,28.5601696556,0.0,0.0,249.203635341,249.203635341,608.587234442,597.626328738,10.9609057039
 12/09  13:00:00,564.344795917,28.5601696556,0.0,0.0,249.203635341,249.203635341,512.504125661,501.55680999,10.9473156711
 12/09  14:00:00,564.123328828,28.5601696556,0.0,0.0,249.203635341,249.203635341,370.178021311,361.420774877,8.75724643411
 12/09  15:00:00,315.015555613,28.5601696556,0.0,0.0,74.7610906023,174.442544739,469.607971775,460.866631807,8.74133996781
 12/09  16:00:00,323.831845877,28.5601696556,0.0,0.0,74.7610906023,174.442544739,709.739934275,703.183869347,6.55606492837
 12/09  17:00:00,415.585995881,28.5601696556,0.0,0.0,74.7610906023,174.442544739,850.121679762,843.56357013,6.55810963133
 12/09  18:00:00,377.571054419,28.5601696556,0.0,0.0,24.9203635341,149.522181205,940.357845949,935.992615498,4.36523045134
 12/09  19:00:00,347.930041109,0.0,0.0,0.0,24.9203635341,149.522181205,4.36520531266,0.0,4.36520531266
 12/09  20:00:00,323.485645459,0.0,0.0,0.0,24.9203635341,149.522181205,2.19271784434,0.0,2.19271784434
 12/09  21:00:00,323.485645715,0.0,0.0,0.0,24.9203635341,149.522181205,4.36516352779,0.0,4.36516352779
 12/09  22:00:00,300.57891001,1.52920400997,0.0,0.0,24.9203635341,149.522181205,10.9026947124,6.53318093056,4.3695137818
 12/09  23:00:00,276.519964808,1.91150501246,0.0,0.0,24.9203635341,149.522181205,13.2659130767,11.0753515824,2.19056149427
 12/09  24:00:00,251.697122678,1.52920400997,0.0,0.0,24.9203635341,149.522181205,18.8457530516,14.4843107752,4.36144227642
 12/10  01:00:00,239.863018537,1.91150501246,0.0,0.0,24.9203635341,149.522181205,22.2303375095,20.0408098108,2.18952769873
 12/10  02:00:00,239.492534311,1.52920400997,0.0,0.0,24.9203635341,149.522181205,32.6211232763,30.4314196733,2.18970360299
 12/10  03:00:00,239.882778375,1.91150501246,0.0,0.0,24.9203635341,149.522181205,39.5083810291,37.3187454423,2.18963558678
 12/10  04:00:00,239.516543287,1.52920400997,0.0,0.0,24.9203635341,149.522181205,53.3029590504,51.1132682377,2.18969081267
 12/10  05:00:00,263.642125712,13.3777655286,0.0,0.0,24.9203635341,149.522181205,100.676930226,98.4872455437,2.18968468256
 12/10  06:00:00,295.408523461,20.6396382036,0.0,0.0,24.9203635341,149.522181205,154.679024763,150.313666367,4.36535839635
 12/10  07:00:00,340.860312844,17.1998523674,0.0,0.0,24.9203635341,149.522181205,156.949818465,154.760147142,2.18967132209
 12/10  08:00:00,317.506638657,20.6396382036,0.0,0.0,24.9203635341,149.522181205,178.344661205,176.154950398,2.18971080777
 12/10  09:00:00,313.998970833,17.1998523674,0.0,0.0,24.9203635341,149.522181205,117.797311896,115.60760698,2.18970491678
 12/10  10:00:00,261.600419332,1.52920400997,0.0,0.0,24.9203635341,149.522181205,63.5313062074,61.3416071577,2.18969904976
 12/10  11:00:00,213.080747742,1.91150501246,0.0,0.0,24.9203635341,149.522181205,51.6538562326,49.4641937502,2.18966248234
 12/10  12:00:00,212.679844251,1.52920400997,0.0,0.0,24.9203635341,149.522181205,34.782640671,32.5909377344,2.19170293665
 12/10  13:00:00,213.048911437,1.91150501246,0.0,0.0,24.9203635341,149.522181205,25.733782448,21.3704256173,4.36335683074
 12/10  14:00:00,212.662646823,1.52920400997,0.0,0.0,24.9203635341,149.522181205,21.133791103,16.7642750793,4.3695160237
 12/10  15:00:00,213.044573824,1.91150501246,0.0,0.0,24.9203635341,149.522181205,19.961650418,17.7698766006,2.19177381741
 12/10  16:00:00,221.204207652,1.52920400997,0.0,0.0,24.9203635341,149.522181205,19.3850557913,17.1953585096,2.18969728174
 12/10  17:00:00,313.200538739,1.91150501246,0.0,0.0,24.9203635341,149.522181205,25.3351861176,23.1456774491,2.18950866856
 12/10  18:00:00,349.488696258,1.52920400997,0.0,0.0,24.9203635341,149.522181205,28.7090202352,26.5193345133,2.18968572182
 12/10  19:00:00,358.314146048,10.3200960577,0.0,0.0,24.9203635341,149.522181205,58.5459867231,56.3563685253,2.18961819775
 12/10  20:00:00,339.632995387,16.0531339971,0.0,0.0,24.9203635341,149.522181205,85.4051563078,83.2154218958,2.189734412
 12/10  21:00:00,344.628380242,21.0219392061,0.0,0.0,24.9203635341,149.522181205,112.252824949,107.893618257,4.35920669261
 12/10  22:00:00,315.987872404,16.8175513649,0.0,0.0,24.9203635341,149.522181205,117.596077924,115.403487713,2.19259021109
 12/10  23:00:00,295.772117784,21.0219392061,0.0,0.0,24.9203635341,149.522181205,142.302636713,140.113056392,2.18958032158
 12/10  24:00:00,267.146032372,16.8175513649,0.0,0.0,24.9203635341,149.522181205,164.551134174,162.3614375,2.18969667444
 12/11  01:00:00,309.002876538,21.0219392061,0.0,0.0,24.9203635341,199.362908273,199.202543644,194.841630913,4.36091273032
 12/11  02:00:00,304.812125671,16.8175513649,0.0,0.0,24.9203635341,199.362908273,211.078053966,208.887311119,2.19074284636
 12/11  03:00:00,309.049780565,21.0219392061,0.0,0.0,24.9203635341,199.362908273,243.316321455,241.12556175,2.19075970421
 12/11  04:00:00,304.851500046,16.8175513649,0.0,0.0,24.9203635341,199.362908273,249.6083067,247.417604057,2.19070264289
 12/11  05:00:00,321.314714649,21.0219392061,0.0,0.0,24.9203635341,199.362908273,286.351361406,281.990279714,4.36108169207
 12/11  06:00:00,366.477122253,16.8175513649,0.0,0.0,49.8407270682,199.362908273,286.320737352,281.953504896,4.36723245584
 12/11  07:00:00,429.477063976,28.5601696556,0.0,0.0,49.8407270682,199.362908273,2061.5035036,2059.31084152,2.19266207688
 12/11  08:00:00,503.336003535,28.5601696556,0.0,0.0,149.522181205,199.362908273,2533.80011738,2522.85699449,10.9431228882
 12/11  09:00:00,1050.59412414,28.5601696556,0.0,0.0,448.566543614,448.566543614,1559.70421847,1542.07449228,17.629726193
 12/11  10:00:00,1013.25252001,28.5601696556,0.0,0.0,448.566543614,448.566543614,1109.20111129,1091.54710337,17.6540079276
 12/11  11:00:00,963.769702276,28.5601696556,0.0,0.0,448.566543614,448.566543614,823.729185214,803.859968206,19.8692170082
 12/11  12:00:00,963.471110959,28.5601696556,0.0,0.0,448.566543614,448.566543614,685.789044161,661.416795091,24.3722490704
 12/11  13:00:00,913.48898163,28.5601696556,0.0,0.0,448.566543614,398.725816546,637.059038029,608.118821243,28.9402167853
 12/11  14:00:00,963.115064206,28.5601696556,0.0,0.0,448.566543614,448.566543614,522.108635887,495.438624558,26.6700113291
 12/11  15:00:00,963.011128325,28.5601696556,0.0,0.0,448.566543614,448.566543614,468.710534326,451.089571327,17.6209629989
 12/11  16:00:00,971.650650474,28.5601696556,0.0,0.0,448.566543614,448.566543614,551.732386144,536.321027664,15.4113584805
 12/11  17:00:00,1063.39469561,28.5601696556,0.0,0.0,448.566543614,448.566543614,663.794337998,641.669009891,22.1253281068
 12/11  18:00:00,950.828631476,28.5601696556,0.0,0.0,348.885089477,398.725816546,866.590441598,853.417914232,13.1725273664
 12/11  19:00:00,751.883924615,28.5601696556,0.0,0.0,249.203635341,299.044362409,1099.14229445,1088.18975658,10.9525378677
 12/11  20:00:00,727.798074624,28.5601696556,0.0,0.0,249.203635341,299.044362409,1220.83672422,1212.09505474,8.74166947411
 12/11  21:00:00,578.692636679,28.5601696556,0.0,0.0,149.522181205,249.203635341,1346.85248074,1338.10217039,8.75031035091
 12/11  22:00:00,554.679965628,28.5601696556,0.0,0.0,149.522181205,249.203635341,1452.75512327,1448.38804863,4.36707463543
 12/11  23:00:00,349.356944716,0.0,0.0,0.0,49.8407270682,199.362908273,2.19073363742,0.0,2.19073363742
 12/11  24:00:00,301.14956052,1.14690300748,0.0,0.0,24.9203635341,199.362908273,7.31560873251,5.12515596061,2.1904527719
 12/12  01:00:00,289.330352145,1.52920400997,0.0,0.0,24.9203635341,199.362908273,17.515470731,15.3246956275,2.19077510351
 12/12  02:00:00,289.728526452,1.91150501246,0.0,0.0,24.9203635341,199.362908273,27.5845469405,23.2231578471,4.36138909342
 12/12  03:00:00,300.875902955,12.9954645261,0.0,0.0,24.9203635341,199.362908273,57.6384213165,55.4476554458,2.19076587069
 12/12  04:00:00,305.142604591,17.1998523674,0.0,0.0,24.9203635341,199.362908273,93.081437067,90.8906493171,2.1907877499
 12/12  05:00:00,320.866672182,20.6396382036,0.0,0.0,24.9203635341,199.362908273,132.772546461,130.581810982,2.1907354785
 12/12  06:00:00,366.792450467,17.1998523674,0.0,0.0,49.8407270682,199.362908273,140.585172279,136.217535841,4.36763643803
 12/12  07:00:00,428.696802508,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1183.54285713,1179.17729752,4.36555961039
 12/12  08:00:00,504.468800189,28.5601696556,0.0,0.0,149.522181205,199.362908273,2501.04689663,2490.10443098,10.9424656451
 12/12  09:00:00,1051.20659699,28.5601696556,0.0,0.0,448.566543614,448.566543614,1384.91158022,1367.28098825,17.6305919742
 12/12  10:00:00,1013.18255279,28.5601696556,0.0,0.0,448.566543614,448.566543614,831.982715304,814.328346759,17.6543685447
 12/12  11:00:00,963.63386825,28.5601696556,0.0,0.0,448.566543614,448.566543614,675.253871933,655.383615752,19.8702561804
 12/12  12:00:00,963.409929422,28.5601696556,0.0,0.0,448.566543614,448.566543614,627.696034709,603.322205283,24.3738294252
 12/12  13:00:00,913.305831516,28.5601696556,0.0,0.0,448.566543614,398.725816546,523.909768269,494.970373192,28.9393950767
 12/12  14:00:00,962.913926659,28.5601696556,0.0,0.0,448.566543614,448.566543614,405.129343372,378.455641081,26.6737022914
 12/12  15:00:00,962.819545563,28.5601696556,0.0,0.0,448.566543614,448.566543614,359.287098281,341.666165866,17.6209324146
 12/12  16:00:00,971.410584952,28.5601696556,0.0,0.0,448.566543614,448.566543614,414.578589508,399.164940213,15.4136492951
 12/12  17:00:00,1063.13575957,28.5601696556,0.0,0.0,448.566543614,448.566543614,528.667946826,506.538474249,22.129472577
 12/12  18:00:00,950.432051849,28.5601696556,0.0,0.0,348.885089477,398.725816546,661.56409445,648.389132339,13.1749621117
 12/12  19:00:00,751.245395551,28.5601696556,0.0,0.0,249.203635341,299.044362409,803.425562337,792.472490136,10.9530722009
 12/12  20:00:00,727.217874108,28.5601696556,0.0,0.0,249.203635341,299.044362409,1097.47568215,1088.73343319,8.74224895316
 12/12  21:00:00,577.948771382,28.5601696556,0.0,0.0,149.522181205,249.203635341,1174.19580022,1165.44612606,8.74967416082
 12/12  22:00:00,553.589893371,28.5601696556,0.0,0.0,149.522181205,249.203635341,1175.4533265,1171.08655766,4.36676883776
 12/12  23:00:00,349.35694681,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078267843,0.0,2.19078267843
 12/12  24:00:00,299.992187861,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050608622,0.0,2.19050608622
 12/13  01:00:00,289.312992265,1.52920400997,0.0,0.0,24.9203635341,199.362908273,13.5891243688,9.22773109501,4.36139327379
 12/13  02:00:00,289.69972716,1.91150501246,0.0,0.0,24.9203635341,199.362908273,14.4254999272,12.2347622685,2.19073765869
 12/13  03:00:00,289.327087964,1.52920400997,0.0,0.0,24.9203635341,199.362908273,20.9654051175,18.7748661863,2.19053893116
 12/13  04:00:00,289.71863219,1.91150501246,0.0,0.0,24.9203635341,199.362908273,27.2190421354,25.0284016123,2.19064052302
 12/13  05:00:00,301.56788501,1.52920400997,0.0,0.0,24.9203635341,199.362908273,35.6718711022,31.3103564202,4.36151468205
 12/13  06:00:00,351.318907218,1.91150501246,0.0,0.0,49.8407270682,199.362908273,37.2647195838,32.897248066,4.36747151775
 12/13  07:00:00,428.24982615,28.5601696556,0.0,0.0,49.8407270682,199.362908273,977.681350997,975.48864202,2.19270897647
 12/13  08:00:00,510.358381794,28.5601696556,0.0,0.0,149.522181205,199.362908273,1548.52906198,1537.58521905,10.9438429275
 12/13  09:00:00,1049.34897361,28.5601696556,0.0,0.0,448.566543614,448.566543614,998.65321276,981.023685673,17.6295270873
 12/13  10:00:00,1012.29238676,28.5601696556,0.0,0.0,448.566543614,448.566543614,735.535896868,715.673913924,19.8619829438
 12/13  11:00:00,963.020698842,28.5601696556,0.0,0.0,448.566543614,448.566543614,485.351710909,465.48218598,19.8695249291
 12/13  12:00:00,962.79075819,28.5601696556,0.0,0.0,448.566543614,448.566543614,333.857117389,311.697684965,22.1594324241
 12/13  13:00:00,912.85863273,28.5601696556,0.0,0.0,448.566543614,398.725816546,281.508016548,252.564612974,28.9434035742
 12/13  14:00:00,962.671754947,28.5601696556,0.0,0.0,448.566543614,448.566543614,269.883040818,243.19716753,26.6858732878
 12/13  15:00:00,962.671225836,28.5601696556,0.0,0.0,448.566543614,448.566543614,279.015883906,261.392115021,17.6237688851
 12/13  16:00:00,971.223957446,28.5601696556,0.0,0.0,448.566543614,448.566543614,297.148425069,279.534392535,17.6140325332
 12/13  17:00:00,1062.88655003,28.5601696556,0.0,0.0,448.566543614,448.566543614,357.792635471,335.664433977,22.1282014938
 12/13  18:00:00,950.090354855,28.5601696556,0.0,0.0,348.885089477,398.725816546,422.682065136,409.511680033,13.1703851026
 12/13  19:00:00,750.84590429,28.5601696556,0.0,0.0,249.203635341,299.044362409,546.857827969,535.903931653,10.9538963162
 12/13  20:00:00,726.521742589,28.5601696556,0.0,0.0,249.203635341,299.044362409,663.967685381,657.406266655,6.56141872542
 12/13  21:00:00,577.185567941,28.5601696556,0.0,0.0,149.522181205,249.203635341,831.502753465,822.104460045,9.39829342009
 12/13  22:00:00,552.878198678,28.5601696556,0.0,0.0,149.522181205,249.203635341,923.820972353,920.097837162,3.72313519049
 12/13  23:00:00,349.356949599,0.0,0.0,0.0,49.8407270682,199.362908273,4.36121922683,0.0,4.36121922683
 12/13  24:00:00,299.992190059,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905615318,0.0,2.1905615318
 12/14  01:00:00,287.769994637,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906703373,0.0,2.1906703373
 12/14  02:00:00,288.923117375,1.14690300748,0.0,0.0,24.9203635341,199.362908273,9.99541520547,5.6341296456,4.36128555987
 12/14  03:00:00,289.30930391,1.52920400997,0.0,0.0,24.9203635341,199.362908273,11.3565812963,9.16581422226,2.19076707405
 12/14  04:00:00,289.695672127,1.91150501246,0.0,0.0,24.9203635341,199.362908273,15.0681958576,12.8773783705,2.19081748709
 12/14  05:00:00,301.537307791,1.52920400997,0.0,0.0,24.9203635341,199.362908273,16.6728592104,14.4821217748,2.19073743559
 12/14  06:00:00,351.29129204,1.91150501246,0.0,0.0,49.8407270682,199.362908273,23.7994575721,19.4319335074,4.36752406473
 12/14  07:00:00,428.03513144,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1072.64644795,1068.28074244,4.36570550639
 12/14  08:00:00,510.317680115,28.5601696556,0.0,0.0,149.522181205,199.362908273,1705.57067524,1694.62844969,10.9422255502
 12/14  09:00:00,1048.9822635,28.5601696556,0.0,0.0,448.566543614,448.566543614,777.619495374,759.987492236,17.6320031385
 12/14  10:00:00,1011.7620647,28.5601696556,0.0,0.0,448.566543614,448.566543614,386.869252251,369.213030697,17.6562215539
 12/14  11:00:00,962.712352826,28.5601696556,0.0,0.0,448.566543614,448.566543614,282.232789844,262.359544293,19.8732455505
 12/14  12:00:00,962.656281464,28.5601696556,0.0,0.0,448.566543614,448.566543614,250.385354005,226.00723464,24.3781193648
 12/14  13:00:00,912.946408907,28.5601696556,0.0,0.0,448.566543614,398.725816546,374.899688169,345.955403608,28.9442845609
 12/14  14:00:00,962.757010114,28.5601696556,0.0,0.0,448.566543614,448.566543614,354.879291552,328.195710275,26.6835812769
 12/14  15:00:00,962.860799187,28.5601696556,0.0,0.0,448.566543614,448.566543614,451.796046841,434.173724296,17.6223225451
 12/14  16:00:00,971.814698922,28.5601696556,0.0,0.0,448.566543614,448.566543614,788.256480792,770.641295993,17.6151847985
 12/14  17:00:00,1063.9473384,28.5601696556,0.0,0.0,448.566543614,448.566543614,1112.41099432,1090.28035971,22.1306346138
 12/14  18:00:00,951.484003739,28.5601696556,0.0,0.0,348.885089477,398.725816546,1205.82285779,1192.65295125,13.1699065326
 12/14  19:00:00,752.553656565,28.5601696556,0.0,0.0,249.203635341,299.044362409,1281.31038884,1270.35681408,10.9535747681
 12/14  20:00:00,728.693252767,28.5601696556,0.0,0.0,249.203635341,299.044362409,1360.56801566,1354.00571569,6.56229997327
 12/14  21:00:00,580.024354086,28.5601696556,0.0,0.0,149.522181205,249.203635341,1467.63933703,1458.88780745,8.75152957623
 12/14  22:00:00,556.083843913,28.5601696556,0.0,0.0,149.522181205,249.203635341,1410.09352609,1405.72585629,4.36766979689
 12/14  23:00:00,349.356952028,0.0,0.0,0.0,49.8407270682,199.362908273,4.361552255,0.0,4.361552255
 12/14  24:00:00,301.535584329,1.52920400997,0.0,0.0,24.9203635341,199.362908273,6.77645561426,4.58593190772,2.19052370655
 12/15  01:00:00,289.705522623,1.91150501246,0.0,0.0,24.9203635341,199.362908273,10.0675745157,7.87678520016,2.19078931556
 12/15  02:00:00,289.345217243,1.52920400997,0.0,0.0,24.9203635341,199.362908273,19.6986795698,15.3370659884,4.36161358138
 12/15  03:00:00,298.188306977,10.3200960577,0.0,0.0,24.9203635341,199.362908273,36.1446463105,33.9540486511,2.19059765939
 12/15  04:00:00,308.612503396,20.6396382036,0.0,0.0,24.9203635341,199.362908273,79.7843400953,77.5935352269,2.19080486841
 12/15  05:00:00,317.398457909,17.1998523674,0.0,0.0,24.9203635341,199.362908273,89.9512986068,87.7604755416,2.19082306523
 12/15  06:00:00,370.274250831,20.6396382036,0.0,0.0,49.8407270682,199.362908273,133.393479376,129.025644265,4.36783511098
 12/15  07:00:00,428.696029008,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1012.85240764,1008.48667109,4.36573654554
 12/15  08:00:00,515.083482282,28.5601696556,0.0,0.0,149.522181205,199.362908273,2734.95964235,2724.0170715,10.9425708502
 12/15  09:00:00,1053.66230124,28.5601696556,0.0,0.0,448.566543614,448.566543614,1509.37892344,1491.74567975,17.6332436921
 12/15  10:00:00,1015.28660471,28.5601696556,0.0,0.0,448.566543614,448.566543614,1088.28228858,1070.62499867,17.6572899093
 12/15  11:00:00,964.929396637,28.5601696556,0.0,0.0,448.566543614,448.566543614,831.603451123,811.729304841,19.8741462819
 12/15  12:00:00,964.393905764,28.5687440477,0.0,0.0,448.566543614,448.566543614,782.078696449,757.699588395,24.3791080534
 12/15  13:00:00,914.430128182,28.5601696556,0.0,0.0,448.566543614,398.725816546,816.124998841,787.178159852,28.9468389894
 12/15  14:00:00,964.172154322,28.5601696556,0.0,0.0,448.566543614,448.566543614,833.150312142,805.170431973,27.9798801683
 12/15  15:00:00,964.122308925,28.5601696556,0.0,0.0,448.566543614,448.566543614,841.150550688,824.803986128,16.3465645607
 12/15  16:00:00,972.652962271,28.5601696556,0.0,0.0,448.566543614,448.566543614,859.411722837,841.79485137,17.6168714672
 12/15  17:00:00,1064.26270917,28.5601696556,0.0,0.0,448.566543614,448.566543614,880.858886176,858.725426881,22.133459295
 12/15  18:00:00,951.551339058,28.5601696556,0.0,0.0,348.885089477,398.725816546,959.020240122,945.846900795,13.1733393277
 12/15  19:00:00,752.634785724,28.5601696556,0.0,0.0,249.203635341,299.044362409,1147.11887754,1136.1653847,10.9534928414
 12/15  20:00:00,728.792616858,28.5601696556,0.0,0.0,249.203635341,299.044362409,1299.99807411,1291.25556623,8.74250788524
 12/15  21:00:00,579.290879981,28.5601696556,0.0,0.0,149.522181205,249.203635341,1200.27852505,1191.52692631,8.75159873544
 12/15  22:00:00,554.016448147,28.5601696556,0.0,0.0,149.522181205,249.203635341,932.953527431,928.585912927,4.36761450404
 12/15  23:00:00,349.356953979,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080992744,0.0,2.19080992744
 12/15  24:00:00,300.763177805,0.764602004984,0.0,0.0,24.9203635341,199.362908273,5.23975690201,3.04902351753,2.19073338448
 12/16  01:00:00,239.472271666,1.52920400997,0.0,0.0,24.9203635341,149.522181205,10.9849470585,6.62365311421,4.3612939443
 12/16  02:00:00,239.870021543,1.91150501246,0.0,0.0,24.9203635341,149.522181205,16.3492817985,14.1584962316,2.19078556687
 12/16  03:00:00,239.487206137,1.52920400997,0.0,0.0,24.9203635341,149.522181205,16.2164694243,14.0256439566,2.19082546774
 12/16  04:00:00,246.805747173,8.79126132216,0.0,0.0,24.9203635341,149.522181205,44.3552789168,42.1647130755,2.19056584131
 12/16  05:00:00,267.088471545,16.8175513649,0.0,0.0,24.9203635341,149.522181205,66.2846838803,61.9231993729,4.36148450741
 12/16  06:00:00,295.831117396,21.0219392061,0.0,0.0,24.9203635341,149.522181205,121.380351285,117.012991315,4.36735997051
 12/16  07:00:00,428.590334972,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1069.3706782,1067.17795132,2.19272687341
 12/16  08:00:00,412.838880321,28.5601696556,0.0,0.0,49.8407270682,199.362908273,2349.36983825,2342.81967114,6.55016710351
 12/16  09:00:00,652.326195951,28.5601696556,0.0,0.0,249.203635341,249.203635341,1380.93609465,1372.19304414,8.74305050472
 12/16  10:00:00,614.437111373,28.5601696556,0.0,0.0,249.203635341,249.203635341,907.950881242,896.996254844,10.9546263984
 12/16  11:00:00,564.866988253,28.5601696556,0.0,0.0,249.203635341,249.203635341,677.864094367,669.104523079,8.7595712881
 12/16  12:00:00,564.510676513,28.5601696556,0.0,0.0,249.203635341,249.203635341,550.103085964,536.951765971,13.1513199935
 12/16  13:00:00,564.241516269,28.5601696556,0.0,0.0,249.203635341,249.203635341,419.938685041,411.174778929,8.76390611184
 12/16  14:00:00,564.114905786,28.5601696556,0.0,0.0,249.203635341,249.203635341,365.001008327,354.056403248,10.944605079
 12/16  15:00:00,315.036458964,28.5601696556,0.0,0.0,74.7610906023,174.442544739,492.369656977,485.807186233,6.5624707443
 12/16  16:00:00,323.794843576,28.5601696556,0.0,0.0,74.7610906023,174.442544739,716.53971916,709.982816999,6.55690216018
 12/16  17:00:00,415.66073603,28.5601696556,0.0,0.0,74.7610906023,174.442544739,975.052304564,966.31339383,8.73891073443
 12/16  18:00:00,377.746546101,28.5601696556,0.0,0.0,24.9203635341,149.522181205,1141.29970439,1136.93445582,4.36524857162
 12/16  19:00:00,347.930064376,0.0,0.0,0.0,24.9203635341,149.522181205,2.19279847396,0.0,2.19279847396
 12/16  20:00:00,323.485669036,0.0,0.0,0.0,24.9203635341,149.522181205,4.36542323505,0.0,4.36542323505
 12/16  21:00:00,325.022366379,1.52920400997,0.0,0.0,24.9203635341,149.522181205,11.1286176105,6.7632594426,4.36535816789
 12/16  22:00:00,300.967092888,1.91150501246,0.0,0.0,24.9203635341,149.522181205,16.3926936841,12.0237347779,4.36895890622
 12/16  23:00:00,276.146256825,1.52920400997,0.0,0.0,24.9203635341,149.522181205,21.3584367656,19.1677421817,2.19069458391
 12/16  24:00:00,252.091809558,1.91150501246,0.0,0.0,24.9203635341,149.522181205,30.4357157579,26.0743519998,4.36136375805
 12/17  01:00:00,239.50199668,1.52920400997,0.0,0.0,24.9203635341,149.522181205,41.8758670299,39.6860691036,2.18979792629
 12/17  02:00:00,253.315020083,15.288808948,0.0,0.0,24.9203635341,149.522181205,90.0689476726,87.8791848975,2.18976277512
 12/17  03:00:00,258.713297351,20.6396382036,0.0,0.0,24.9203635341,149.522181205,133.744087884,131.554297658,2.18979022672
 12/17  04:00:00,255.289291453,17.1998523674,0.0,0.0,24.9203635341,149.522181205,148.928794963,146.739008444,2.18978651838
 12/17  05:00:00,270.998820273,20.6396382036,0.0,0.0,24.9203635341,149.522181205,193.092359099,190.902576027,2.18978307207
 12/17  06:00:00,292.015450917,17.1998523674,0.0,0.0,24.9203635341,149.522181205,204.848263845,200.482434578,4.36582926622
 12/17  07:00:00,344.382899503,20.6396382036,0.0,0.0,24.9203635341,149.522181205,239.767370583,237.577574299,2.18979628429
 12/17  08:00:00,322.64181976,17.1998523674,0.0,0.0,24.9203635341,149.522181205,213.963277931,211.773515818,2.18976211314
 12/17  09:00:00,323.980340248,20.6396382036,0.00057389085421,0.0,24.9203635341,149.522181205,188.089149466,185.899359749,2.18978971762
 12/17  10:00:00,277.361795311,17.1998523674,0.0,0.0,24.9203635341,149.522181205,148.563336289,146.373601373,2.18973491583
 12/17  11:00:00,220.381116722,9.17337768742,0.0,0.0,24.9203635341,149.522181205,89.4516151709,87.2618319189,2.18978325205
 12/17  12:00:00,213.07406731,1.91150501246,0.0,0.0,24.9203635341,149.522181205,47.4234473744,45.2315391529,2.19190822144
 12/17  13:00:00,212.668479905,1.52920400997,0.0,0.0,24.9203635341,149.522181205,28.6572818092,24.2936340697,4.36364773951
 12/17  14:00:00,213.044262735,1.91150501246,0.0,0.0,24.9203635341,149.522181205,21.4919840824,17.122813065,4.36917101737
 12/17  15:00:00,212.654338647,1.52920400997,0.0,0.0,24.9203635341,149.522181205,16.033641396,11.6699658974,4.36367549859
 12/17  16:00:00,221.58408724,1.91150501246,0.0,0.0,24.9203635341,149.522181205,18.2170541743,16.0273639787,2.18969019558
 12/17  17:00:00,312.809433291,1.52920400997,0.0,0.0,24.9203635341,149.522181205,18.7322790252,16.5424991112,2.18977991406
 12/17  18:00:00,349.865397782,1.91150501246,0.0,0.0,24.9203635341,149.522181205,25.1989449301,23.0093853605,2.18955956956
 12/17  19:00:00,352.555680773,4.58687348095,0.0,0.0,24.9203635341,149.522181205,38.8635257717,36.6737520485,2.18977372318
 12/17  20:00:00,344.622644549,21.0219392061,0.0,0.0,24.9203635341,149.522181205,109.495434874,107.305696408,2.18973846606
 12/17  21:00:00,340.429656412,16.8175513649,0.0,0.0,24.9203635341,149.522181205,121.690317529,119.500927007,2.18939052256
 12/17  22:00:00,320.216532939,21.0219392061,0.0,0.0,24.9203635341,149.522181205,149.772130365,145.406574676,4.36555568866
 12/17  23:00:00,291.57977566,16.8175513649,0.0,0.0,24.9203635341,149.522181205,162.692212388,160.502431234,2.18978115397
 12/17  24:00:00,271.39044377,21.0219392061,0.0,0.0,24.9203635341,149.522181205,213.74718895,211.557628207,2.18956074285
 12/18  01:00:00,304.811177595,16.8175513649,0.0,0.0,24.9203635341,199.362908273,220.890767033,218.700171658,2.19059537521
 12/18  02:00:00,309.046277045,21.0219392061,0.0,0.0,24.9203635341,199.362908273,251.585886483,249.395011414,2.19087506919
 12/18  03:00:00,304.854395624,16.8175513649,0.0,0.0,24.9203635341,199.362908273,265.689732969,261.32805567,4.36167729885
 12/18  04:00:00,309.073719477,21.0219392061,0.0,0.0,24.9203635341,199.362908273,277.163412126,274.972687274,2.1907248522
 12/18  05:00:00,317.043012333,16.8175513649,0.0,0.0,24.9203635341,199.362908273,229.46123525,227.270383505,2.19085174483
 12/18  06:00:00,370.604642104,21.0219392061,0.0,0.0,49.8407270682,199.362908273,223.664411915,219.296539141,4.36787277461
 12/18  07:00:00,429.496452817,28.5601696556,0.0,0.0,49.8407270682,199.362908273,2122.39003873,2118.02448444,4.36555428989
 12/18  08:00:00,510.364013484,28.5601696556,0.0,0.0,149.522181205,199.362908273,1857.24703866,1848.48778611,8.75925255474
 12/18  09:00:00,1049.13212825,28.5601696556,0.0,0.0,448.566543614,448.566543614,1046.45482383,1026.6155439,19.839279936
 12/18  10:00:00,1012.29776552,28.5601696556,0.0,0.0,448.566543614,448.566543614,887.621511104,869.960659609,17.6608514949
 12/18  11:00:00,963.097161649,28.5810644691,0.0,0.0,448.566543614,448.566543614,603.862643625,583.98383416,19.8788094649
 12/18  12:00:00,963.33204359,29.1656529534,0.0,0.0,448.566543614,448.566543614,324.647933109,300.264550616,24.3833824926
 12/18  13:00:00,913.167228724,28.8735171263,0.0,0.0,448.566543614,398.725816546,310.210146545,281.256140633,28.9540059114
 12/18  14:00:00,962.588119526,28.5662882146,0.0,0.0,448.566543614,448.566543614,214.851913327,185.944547877,28.9073654491
 12/18  15:00:00,962.539821938,28.5601696556,0.0,0.0,448.566543614,448.566543614,176.919948245,159.295006552,17.6249416938
 12/18  16:00:00,971.098215516,28.5601696556,0.0,0.0,448.566543614,448.566543614,195.650370414,178.03223287,17.6181375434
 12/18  17:00:00,1062.97318079,28.5601696556,0.0,0.0,448.566543614,448.566543614,467.374877448,445.239143293,22.1357341543
 12/18  18:00:00,950.49676998,28.5601696556,0.0,0.0,348.885089477,398.725816546,817.444657468,804.273921639,13.1707358291
 12/18  19:00:00,751.462061854,28.5601696556,0.0,0.0,249.203635341,299.044362409,1051.8214788,1040.86694227,10.9545365287
 12/18  20:00:00,727.256790403,28.5601696556,0.0,0.0,249.203635341,299.044362409,1150.8892453,1144.32633409,6.56291120303
 12/18  21:00:00,578.109622591,28.5601696556,0.0,0.0,149.522181205,249.203635341,1324.87236877,1313.93850418,10.9338645844
 12/18  22:00:00,553.814804546,28.5601696556,0.0,0.0,149.522181205,249.203635341,1313.08905803,1308.72209737,4.3669606613
 12/18  23:00:00,349.356960874,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066845914,0.0,2.19066845914
 12/18  24:00:00,299.992201525,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079568632,0.0,2.19079568632
 12/19  01:00:00,287.77000613,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054996561,0.0,2.19054996561
 12/19  02:00:00,289.694521433,1.91150501246,0.0,0.0,24.9203635341,199.362908273,12.9238975292,8.56224847087,4.36164905835
 12/19  03:00:00,289.310766502,1.52920400997,0.0,0.0,24.9203635341,199.362908273,9.8202983175,7.62973234967,2.19056596783
 12/19  04:00:00,289.701615979,1.91150501246,0.0,0.0,24.9203635341,199.362908273,15.506195623,13.3154975501,2.19069807292
 12/19  05:00:00,301.538304633,1.52920400997,0.0,0.0,24.9203635341,199.362908273,15.5892191401,11.2274994201,4.36171972001
 12/19  06:00:00,351.30148434,1.91150501246,0.0,0.0,49.8407270682,199.362908273,25.3541941073,20.9871757609,4.36701834639
 12/19  07:00:00,428.141010157,28.5601696556,0.0,0.0,49.8407270682,199.362908273,915.15954672,912.966719678,2.19282704244
 12/19  08:00:00,509.612360455,28.5601696556,0.0,0.0,149.522181205,199.362908273,1129.23804914,1118.2933573,10.944691842
 12/19  09:00:00,1048.9874101,28.5601696556,0.0,0.0,448.566543614,448.566543614,873.096877912,855.462000714,17.6348771981
 12/19  10:00:00,1011.99999996,28.5601696556,0.0,0.0,448.566543614,448.566543614,613.081675213,593.211992742,19.869682471
 12/19  11:00:00,962.791695572,28.5601696556,0.0,0.0,448.566543614,448.566543614,364.673756276,344.793415709,19.8803405664
 12/19  12:00:00,962.664718435,28.5601696556,0.0,0.0,448.566543614,448.566543614,270.216236746,245.830918468,24.3853182783
 12/19  13:00:00,912.799925286,28.5601696556,0.0,0.0,448.566543614,398.725816546,257.679810215,228.721953507,28.9578567087
 12/19  14:00:00,962.557591631,28.5601696556,0.0,0.0,448.566543614,448.566543614,186.708764676,159.629737752,27.0790269234
 12/19  15:00:00,962.523530171,28.5601696556,0.0,0.0,448.566543614,448.566543614,157.738962921,140.489117938,17.2498449828
 12/19  16:00:00,971.087099327,28.5601696556,0.0,0.0,448.566543614,448.566543614,181.421750547,163.802221312,17.6195292347
 12/19  17:00:00,1062.86140792,28.5601696556,0.0,0.0,448.566543614,448.566543614,351.338393606,329.201622228,22.1367713776
 12/19  18:00:00,950.233029307,28.5601696556,0.0,0.0,348.885089477,398.725816546,578.575811649,563.209351913,15.3664597358
 12/19  19:00:00,750.914120515,28.5601696556,0.0,0.0,249.203635341,299.044362409,611.627504161,600.672333003,10.9551711582
 12/19  20:00:00,726.380741721,28.5601696556,0.0,0.0,249.203635341,299.044362409,523.732946918,517.170350523,6.56259639469
 12/19  21:00:00,576.878080792,28.5601696556,0.0,0.0,149.522181205,249.203635341,552.034527282,543.283554341,8.75097294057
 12/19  22:00:00,552.468928637,28.5601696556,0.0,0.0,149.522181205,249.203635341,596.116355633,591.749073531,4.36728210153
 12/19  23:00:00,349.356963189,0.0,0.0,0.0,49.8407270682,199.362908273,4.36147676344,0.0,4.36147676344
 12/19  24:00:00,299.992203887,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074634036,0.0,2.19074634036
 12/20  01:00:00,287.77000811,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088578248,0.0,2.19088578248
 12/20  02:00:00,287.770008278,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064190723,0.0,2.19064190723
 12/20  03:00:00,287.770008508,0.0,0.0,0.0,24.9203635341,199.362908273,4.36131362128,0.0,4.36131362128
 12/20  04:00:00,287.770008082,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067208105,0.0,2.19067208105
 12/20  05:00:00,300.760396154,0.764602004984,0.0,0.0,24.9203635341,199.362908273,5.85444267925,3.66363364486,2.19080903438
 12/20  06:00:00,350.895197181,1.52920400997,0.0,0.0,49.8407270682,199.362908273,12.034825667,7.66709270749,4.36773295946
 12/20  07:00:00,427.712347873,28.5601696556,0.0,0.0,49.8407270682,199.362908273,896.456364076,892.090423315,4.36594076097
 12/20  08:00:00,508.924556355,28.5601696556,0.0,0.0,149.522181205,199.362908273,729.781845936,718.837459495,10.9443864402
 12/20  09:00:00,1048.33176131,28.5601696556,0.0,0.0,448.566543614,448.566543614,434.156407208,416.517311357,17.6390958507
 12/20  10:00:00,1011.59032853,28.5601696556,0.0,0.0,448.566543614,448.566543614,362.795742485,342.926603318,19.8691391665
 12/20  11:00:00,962.63876723,28.5601696556,0.0,0.0,448.566543614,448.566543614,300.094574225,280.21563641,19.8789378147
 12/20  12:00:00,962.613027938,28.5601696556,0.0,0.0,448.566543614,448.566543614,276.47101998,252.085842163,24.3851778176
 12/20  13:00:00,912.818078682,28.5601696556,0.0,0.0,448.566543614,398.725816546,330.235353831,301.277276021,28.9580778096
 12/20  14:00:00,962.634732632,28.5601696556,0.0,0.0,448.566543614,448.566543614,305.878231009,279.18158737,26.696643639
 12/20  15:00:00,962.598118012,28.5601696556,0.0,0.0,448.566543614,448.566543614,269.268616107,251.638255016,17.6303610916
 12/20  16:00:00,971.17147348,28.5601696556,0.0,0.0,448.566543614,448.566543614,305.916371398,288.296025732,17.6203456659
 12/20  17:00:00,1062.90490956,28.5601696556,0.0,0.0,448.566543614,448.566543614,448.962749985,426.824165583,22.1385844017
 12/20  18:00:00,950.212160842,28.5601696556,0.0,0.0,348.885089477,398.725816546,625.86631673,610.502428092,15.3638886377
 12/20  19:00:00,751.040618084,28.5601696556,0.0,0.0,249.203635341,299.044362409,804.536254161,793.580150691,10.9561034692
 12/20  20:00:00,726.727665797,28.5601696556,0.0,0.0,249.203635341,299.044362409,890.484782254,883.921626132,6.5631561218
 12/20  21:00:00,577.408729488,28.5601696556,0.0,0.0,149.522181205,249.203635341,1023.91200604,1015.16019985,8.75180619275
