Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/20  22:00:00,553.322198825,28.5601696556,0.0,0.0,149.522181205,249.203635341,1228.67596877,1224.30829664,4.36767213434
 12/20  23:00:00,349.356965482,0.0,0.0,0.0,49.8407270682,199.362908273,4.3617150131,0.0,4.3617150131
 12/20  24:00:00,299.99220606,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056747234,0.0,2.19056747234
 12/21  01:00:00,289.694124144,1.91150501246,0.0,0.0,24.9203635341,199.362908273,12.2219122145,10.0312009927,2.19071122188
 12/21  02:00:00,289.31301597,1.52920400997,0.0,0.0,24.9203635341,199.362908273,15.3681654129,11.0063914637,4.36177394915
 12/21  03:00:00,289.710311417,1.91150501246,0.0,0.0,24.9203635341,199.362908273,25.1982519885,23.0073432049,2.19090878362
 12/21  04:00:00,289.325570768,1.52920400997,0.0,0.0,24.9203635341,199.362908273,23.2683623963,21.0774661009,2.19089629535
 12/21  05:00:00,301.957620644,1.91150501246,0.0,0.0,24.9203635341,199.362908273,45.2325443119,43.0418878787,2.19065643317
 12/21  06:00:00,366.297094467,16.8175513649,0.0,0.0,49.8407270682,199.362908273,101.683787133,97.3158635536,4.36792357926
 12/21  07:00:00,428.397344863,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1228.83046275,1224.4647502,4.36571255199
 12/21  08:00:00,511.855352112,28.5601696556,0.0,0.0,149.522181205,199.362908273,2261.57730551,2250.63139654,10.9459089605
 12/21  09:00:00,1050.22013861,28.5601696556,0.0,0.0,448.566543614,448.566543614,1102.64802301,1085.01003583,17.6379871796
 12/21  10:00:00,1012.72797319,28.5637787994,0.0,0.0,448.566543614,448.566543614,706.918635807,687.046974402,19.8716614051
 12/21  11:00:00,964.036459785,29.2180052567,0.0,0.0,448.566543614,448.566543614,540.922148153,521.043406287,19.878741866
 12/21  12:00:00,964.758593619,30.2742493,0.0,0.0,448.566543614,448.566543614,409.244994137,384.857858006,24.3871361305
 12/21  13:00:00,913.180637454,28.5601696556,0.0,0.0,448.566543614,398.725816546,433.114501416,404.154453941,28.9600474746
 12/21  14:00:00,962.929219215,28.5601696556,0.0,0.0,448.566543614,448.566543614,400.928495156,372.010165275,28.9183298801
 12/21  15:00:00,962.902864843,28.5601696556,0.0,0.0,448.566543614,448.566543614,397.276564401,379.645589143,17.6309752579
 12/21  16:00:00,971.532793345,28.5601696556,0.0,0.0,448.566543614,448.566543614,477.284406153,459.663430828,17.6209753253
 12/21  17:00:00,1063.3409594,28.5601696556,0.0,0.0,448.566543614,448.566543614,637.120560532,614.979719792,22.1408407397
 12/21  18:00:00,950.736452669,28.5601696556,0.0,0.0,348.885089477,398.725816546,809.440369316,796.266869235,13.1735000809
 12/21  19:00:00,751.675719426,28.5601696556,0.0,0.0,249.203635341,299.044362409,986.784124834,975.828599584,10.9555252502
 12/21  20:00:00,727.541275393,28.5601696556,0.0,0.0,249.203635341,299.044362409,1114.7042605,1105.96013671,8.74412379312
 12/21  21:00:00,578.358979541,28.5601696556,0.0,0.0,149.522181205,249.203635341,1210.4653951,1201.7126267,8.75276839743
 12/21  22:00:00,554.06213508,28.5601696556,0.0,0.0,149.522181205,249.203635341,1188.46713908,1184.0990842,4.36805487819
 12/21  23:00:00,349.356967149,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082889158,0.0,2.19082889158
 12/21  24:00:00,300.762523245,0.764602004984,0.0,0.0,24.9203635341,199.362908273,5.20912131992,3.01853314182,2.1905881781
 12/22  01:00:00,289.312431968,1.52920400997,0.0,0.0,24.9203635341,199.362908273,11.3709544803,7.00933669277,4.36161778757
 12/22  02:00:00,289.71725869,1.91150501246,0.0,0.0,24.9203635341,199.362908273,21.2673203127,19.0764439615,2.19087635123
 12/22  03:00:00,289.344175962,1.52920400997,0.0,0.0,24.9203635341,199.362908273,26.2773541491,24.0864841732,2.19086997585
 12/22  04:00:00,306.650552063,18.7286871028,0.0,0.0,24.9203635341,199.362908273,87.495313848,83.1336716736,4.36164217445
 12/22  05:00:00,316.9562147,16.8175513649,0.0,0.0,24.9203635341,199.362908273,86.1317171344,83.9408681571,2.19084897725
 12/22  06:00:00,370.615615084,21.0219392061,0.0,0.0,49.8407270682,199.362908273,145.37345323,141.00574885,4.36770438075
 12/22  07:00:00,428.562860034,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1096.77126063,1092.40543149,4.36582914105
 12/22  08:00:00,514.915130303,28.5601696556,0.0,0.0,149.522181205,199.362908273,2811.47949599,2802.71791172,8.76158426762
 12/22  09:00:00,1051.9463151,28.5601696556,0.0,0.0,448.566543614,448.566543614,1196.90294789,1178.87697782,18.0259700678
 12/22  10:00:00,1013.52699899,28.5601696556,0.0,0.0,448.566543614,448.566543614,826.429512605,806.943785347,19.4857272573
 12/22  11:00:00,963.8680069,28.5601696556,0.0,0.0,448.566543614,448.566543614,653.63088703,631.544026377,22.0868606529
 12/22  12:00:00,963.344451976,28.5601696556,0.0,0.0,448.566543614,448.566543614,498.576315965,474.18643894,24.3898770255
 12/22  13:00:00,913.327904547,28.5601696556,0.0,0.0,448.566543614,398.725816546,469.065553618,440.101842987,28.9637106311
 12/22  14:00:00,962.987508121,28.5601696556,0.0,0.0,448.566543614,448.566543614,398.527585796,371.828576319,26.6990094772
 12/22  15:00:00,962.965836107,28.5601696556,0.0,0.0,448.566543614,448.566543614,407.566098141,389.934458787,17.6316393547
 12/22  16:00:00,971.609239607,28.5601696556,0.0,0.0,448.566543614,448.566543614,490.996218421,473.374029644,17.6221887774
 12/22  17:00:00,1063.38063897,28.5601696556,0.0,0.0,448.566543614,448.566543614,619.962331513,595.608115146,24.3542163671
 12/22  18:00:00,950.867241146,28.5601696556,0.0,0.0,348.885089477,398.725816546,846.398301745,833.227378589,13.1709231559
 12/22  19:00:00,752.058798693,28.5601696556,0.0,0.0,249.203635341,299.044362409,1137.08679726,1126.13033254,10.9564647281
 12/22  20:00:00,728.135455024,28.5601696556,0.0,0.0,249.203635341,299.044362409,1271.68226724,1265.11907258,6.5631946637
 12/22  21:00:00,579.69424447,28.5601696556,0.0,0.0,149.522181205,249.203635341,1517.12655738,1506.19175855,10.9347988256
 12/22  22:00:00,555.538754319,28.5601696556,0.0,0.0,149.522181205,249.203635341,1318.36679891,1313.99952841,4.36727049221
 12/22  23:00:00,349.356969498,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908195041,0.0,2.1908195041
 12/22  24:00:00,301.149434825,1.14690300748,0.0,0.0,24.9203635341,199.362908273,5.85748542949,3.66659497219,2.1908904573
 12/23  01:00:00,239.870296305,1.91150501246,0.0,0.0,24.9203635341,149.522181205,12.7847953267,10.594060396,2.19073493069
 12/23  02:00:00,239.48662933,1.52920400997,0.0,0.0,24.9203635341,149.522181205,14.5964718507,10.234932594,4.36153925669
 12/23  03:00:00,239.897827991,1.91150501246,0.0,0.0,24.9203635341,149.522181205,23.1975297406,21.0066465841,2.1908831565
 12/23  04:00:00,239.504172355,1.52920400997,0.0,0.0,24.9203635341,149.522181205,19.2149141417,17.0244441835,2.1904699582
 12/23  05:00:00,252.139159823,1.91150501246,0.0,0.0,24.9203635341,149.522181205,33.0564186095,28.6945875477,4.36183106182
 12/23  06:00:00,286.157524209,11.4666297907,0.0,0.0,24.9203635341,149.522181205,40.5250171853,36.1568063822,4.36821080304
 12/23  07:00:00,428.405956552,28.5601696556,0.0,0.0,49.8407270682,199.362908273,734.336065787,732.143124902,2.19294088504
 12/23  08:00:00,411.056530717,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1482.50520283,1475.95394774,6.5512550863
 12/23  09:00:00,651.251886551,28.5601696556,0.0,0.0,249.203635341,249.203635341,1241.49452161,1232.75030287,8.74421874481
 12/23  10:00:00,614.463195523,28.5601696556,0.0,0.0,249.203635341,249.203635341,1169.87378175,1158.91794376,10.9558379869
 12/23  11:00:00,565.393114404,28.5601696556,0.0,0.0,249.203635341,249.203635341,1037.08162598,1028.32093801,8.76068796143
 12/23  12:00:00,565.429278843,28.5601696556,0.0,0.0,249.203635341,249.203635341,1044.40077925,1031.24214068,13.1586385738
 12/23  13:00:00,565.479909731,28.5601696556,0.0,0.0,249.203635341,249.203635341,1084.55305233,1073.60208388,10.950968446
 12/23  14:00:00,565.385812526,28.5601696556,0.0,0.0,249.203635341,249.203635341,1061.49056057,1052.7304294,8.7601311732
 12/23  15:00:00,316.184760477,28.5601696556,0.0,0.0,74.7610906023,174.442544739,1144.39513572,1135.65043175,8.74470397624
 12/23  16:00:00,324.769497871,28.5601696556,0.0,0.0,74.7610906023,174.442544739,1237.58904995,1231.0327633,6.55628665218
 12/23  17:00:00,416.387367729,28.5601696556,0.0,0.0,74.7610906023,174.442544739,1285.6989627,1276.95929503,8.73966766571
 12/23  18:00:00,378.333827237,28.5601696556,0.0,0.0,24.9203635341,149.522181205,1337.24983954,1335.05722159,2.19261795026
 12/23  19:00:00,347.930085719,0.0,0.0,0.0,24.9203635341,149.522181205,4.36605828752,0.0,4.36605828752
 12/23  20:00:00,324.639405322,1.14690300748,0.0,0.0,24.9203635341,149.522181205,9.3471615871,4.98122462442,4.36593696268
 12/23  21:00:00,325.027844773,1.52920400997,0.0,0.0,24.9203635341,149.522181205,13.8598047861,9.49374270904,4.36606207711
 12/23  22:00:00,300.973637435,1.91150501246,0.0,0.0,24.9203635341,149.522181205,18.9506781729,14.5803871751,4.37029099778
 12/23  23:00:00,276.149377681,1.52920400997,0.0,0.0,24.9203635341,149.522181205,20.1148744809,17.9240436815,2.19083079944
 12/23  24:00:00,252.088889698,1.91150501246,0.0,0.0,24.9203635341,149.522181205,23.5251047189,19.1637558415,4.36134887735
 12/24  01:00:00,239.490332715,1.52920400997,0.0,0.0,24.9203635341,149.522181205,26.1755561625,23.985670985,2.18988517748
 12/24  02:00:00,251.387461392,13.3777655286,0.0,0.0,24.9203635341,149.522181205,62.7234552477,60.5336062251,2.18984902254
 12/24  03:00:00,254.091350582,16.0531339971,0.0,0.0,24.9203635341,149.522181205,85.8929362224,83.7030596238,2.18987659862
 12/24  04:00:00,259.093383762,21.0219392061,0.0,0.0,24.9203635341,149.522181205,114.360440438,112.170567918,2.18987251942
 12/24  05:00:00,267.111234281,16.8175513649,0.0,0.0,24.9203635341,149.522181205,117.412532123,115.222790327,2.18974179623
 12/24  06:00:00,295.78682435,21.0219392061,0.0,0.0,24.9203635341,149.522181205,143.491308579,139.125717564,4.36559101509
 12/24  07:00:00,340.469193218,16.8175513649,0.0,0.0,24.9203635341,149.522181205,144.146883745,141.957032006,2.18985173857
 12/24  08:00:00,326.415640262,21.0219392061,0.0,0.0,24.9203635341,149.522181205,161.086322082,158.896801993,2.18952008937
 12/24  09:00:00,313.636820268,16.8175513649,0.0,0.0,24.9203635341,149.522181205,136.889558708,134.69984154,2.18971716841
 12/24  10:00:00,281.175374315,21.0219392061,0.0,0.0,24.9203635341,149.522181205,139.886348642,137.696445773,2.18990286906
 12/24  11:00:00,228.055571645,16.8175513649,0.0,0.0,24.9203635341,149.522181205,117.734685474,115.545038779,2.18964669461
 12/24  12:00:00,220.738856409,9.55567868991,0.0,0.0,24.9203635341,149.522181205,69.7117893102,65.3481485345,4.36364077573
 12/24  13:00:00,212.674720561,1.52920400997,0.0,0.0,24.9203635341,149.522181205,32.8669067114,30.6750873681,2.19181934335
 12/24  14:00:00,213.05307722,1.91150501246,0.0,0.0,24.9203635341,149.522181205,30.0121982754,25.6428392833,4.36935899214
 12/24  15:00:00,212.667731544,1.52920400997,0.0,0.0,24.9203635341,149.522181205,28.6360187998,24.2720583689,4.36396043093
 12/24  16:00:00,221.597088063,1.91150501246,0.0,0.0,24.9203635341,149.522181205,30.5733147354,28.3834407296,2.18987400581
 12/24  17:00:00,332.01071545,20.6396382036,0.0,0.0,24.9203635341,149.522181205,103.794615084,101.604934435,2.18968064835
 12/24  18:00:00,365.259748834,17.1998523674,0.0,0.0,24.9203635341,149.522181205,126.185362653,123.995496085,2.1898665679
 12/24  19:00:00,368.772390309,20.6396382036,0.0,0.0,24.9203635341,149.522181205,197.414399259,195.224536387,2.18986287179
 12/24  20:00:00,340.85847447,17.1998523674,0.0,0.0,24.9203635341,149.522181205,170.634943879,168.445053444,2.18989043522
 12/24  21:00:00,344.330743245,20.6396382036,0.0,0.0,24.9203635341,149.522181205,203.983109289,201.793253818,2.18985547049
 12/24  22:00:00,316.426216199,17.1998523674,0.0,0.0,24.9203635341,149.522181205,186.384765632,182.018838469,4.36592716326
 12/24  23:00:00,295.463153908,20.6396382036,0.0,0.0,24.9203635341,149.522181205,228.1257855,225.935885117,2.18990038309
 12/24  24:00:00,267.545811417,17.1998523674,0.0,0.0,24.9203635341,149.522181205,196.479975548,194.290109328,2.18986621986
 12/25  01:00:00,258.804552075,20.6396382036,0.0,0.0,24.9203635341,149.522181205,238.619809758,236.429911739,2.18989801917
 12/25  02:00:00,255.330763434,17.1998523674,0.0,0.0,24.9203635341,149.522181205,205.464956125,203.275311318,2.18964480652
 12/25  03:00:00,258.80827203,20.6396382036,0.0,0.0,24.9203635341,149.522181205,244.314311541,242.124414039,2.18989750226
 12/25  04:00:00,255.331723783,17.1998523674,0.0,0.0,24.9203635341,149.522181205,210.271791443,205.912029345,4.35976209893
 12/25  05:00:00,271.040027755,20.6396382036,0.0,0.0,24.9203635341,149.522181205,255.983062157,253.793164713,2.18989744331
 12/25  06:00:00,292.008552518,17.1998523674,0.0,0.0,24.9203635341,149.522181205,218.456655597,216.263601979,2.19305361766
 12/25  07:00:00,344.371968967,20.6396382036,0.0,0.0,24.9203635341,149.522181205,256.422668497,254.232772513,2.1898959839
 12/25  08:00:00,322.59357011,17.1998523674,0.0,0.0,24.9203635341,149.522181205,193.365880865,189.006120906,4.35975995914
 12/25  09:00:00,317.501957415,20.6396382036,0.0,0.0,24.9203635341,149.522181205,205.515305494,203.325408748,2.18989674596
 12/25  10:00:00,277.359430219,17.1998523674,0.0,0.0,24.9203635341,149.522181205,169.414367808,167.224723774,2.18964403316
 12/25  11:00:00,231.947819562,20.6396382036,0.0,0.0,24.9203635341,149.522181205,210.501955509,208.312057994,2.1898975149
 12/25  12:00:00,228.470232734,17.1998523674,0.0,0.0,24.9203635341,149.522181205,171.112350001,168.920306358,2.19204364307
 12/25  13:00:00,231.935038233,20.6396382036,0.0,0.0,24.9203635341,149.522181205,201.915540776,197.551561487,4.36397928914
 12/25  14:00:00,228.461441722,17.1998523674,0.0,0.0,24.9203635341,149.522181205,165.351750215,160.981587173,4.37016304247
 12/25  15:00:00,231.926299003,20.6396382036,0.0,0.0,24.9203635341,149.522181205,196.040308696,191.676292129,4.36401656712
 12/25  16:00:00,228.467776456,17.1998523674,0.0,0.0,24.9203635341,149.522181205,175.888775865,173.699059584,2.18971628085
 12/25  17:00:00,332.105278274,20.6396382036,0.0,0.0,24.9203635341,149.522181205,229.528285608,227.338378922,2.18990668605
 12/25  18:00:00,365.293497992,17.1998523674,0.0,0.0,24.9203635341,149.522181205,187.701893853,185.51198675,2.18990710291
 12/25  19:00:00,368.763227577,20.6396382036,0.0,0.0,24.9203635341,149.522181205,222.767333179,220.577472822,2.18986035615
 12/25  20:00:00,340.852429376,17.1998523674,0.0,0.0,24.9203635341,149.522181205,193.79111939,191.601211396,2.18990799392
 12/25  21:00:00,344.330787058,20.6396382036,0.0,0.0,24.9203635341,149.522181205,238.836784287,236.647065909,2.18971837738
 12/25  22:00:00,316.417925552,17.1998523674,0.0,0.0,24.9203635341,149.522181205,207.430386878,203.064570783,4.36581609504
 12/25  23:00:00,295.469053384,20.6396382036,0.0,0.0,24.9203635341,149.522181205,271.818183308,269.628278394,2.18990491363
 12/25  24:00:00,267.556991315,17.1998523674,0.0,0.0,24.9203635341,149.522181205,240.030854326,237.840948992,2.18990533377
 12/26  01:00:00,308.652446147,20.6396382036,0.0,0.0,24.9203635341,199.362908273,282.059888201,279.868961701,2.19092649933
 12/26  02:00:00,305.162496601,17.1998523674,0.0,0.0,24.9203635341,199.362908273,226.560563155,222.198909015,4.36165414063
 12/26  03:00:00,308.652828908,20.6396382036,0.0,0.0,24.9203635341,199.362908273,282.626201911,280.435242136,2.19095977478
 12/26  04:00:00,305.175026549,17.1998523674,0.0,0.0,24.9203635341,199.362908273,238.590509706,236.399539201,2.19097050513
 12/26  05:00:00,320.880347736,20.6396382036,0.0,0.0,24.9203635341,199.362908273,289.977663771,285.61569048,4.36197329042
 12/26  06:00:00,373.220741692,17.1998523674,0.000357730110276,0.0,49.8407270682,199.362908273,225.704248803,221.336000874,4.36824792933
 12/26  07:00:00,430.040554504,28.5601696556,0.0,0.0,49.8407270682,199.362908273,2715.75926375,2713.5662975,2.19296625663
 12/26  08:00:00,510.307975641,28.5601696556,0.0,0.0,149.522181205,199.362908273,1963.82723324,1952.87926907,10.9479641735
 12/26  09:00:00,1049.2229615,28.5601696556,0.0,0.0,448.566543614,448.566543614,1265.57848656,1247.93654431,17.6419422424
 12/26  10:00:00,1012.24642531,28.5601696556,0.0,0.0,448.566543614,448.566543614,991.156562988,971.27976687,19.8767961186
 12/26  11:00:00,963.019327116,28.5601696556,0.0,0.0,448.566543614,448.566543614,676.289012968,654.196768932,22.0922440355
 12/26  12:00:00,962.796958143,28.5601696556,0.0,0.0,448.566543614,448.566543614,461.5582176,437.163223504,24.394994096
 12/26  13:00:00,912.941846429,28.5601696556,0.0,0.0,448.566543614,398.725816546,460.080281224,431.10682581,28.9734554139
 12/26  14:00:00,962.652392312,28.5601696556,0.0,0.0,448.566543614,448.566543614,326.629589768,297.701321414,28.9282683542
 12/26  15:00:00,962.622422884,28.5601696556,0.0,0.0,448.566543614,448.566543614,298.052242892,280.420261855,17.6319810376
 12/26  16:00:00,962.651586417,28.5601696556,0.0,0.0,448.566543614,448.566543614,336.708096472,319.084549208,17.6235472632
 12/26  17:00:00,1062.86306322,28.5601696556,0.0,0.0,448.566543614,448.566543614,408.315855536,386.171528914,22.1443266222
 12/26  18:00:00,950.108156586,28.5601696556,0.0,0.0,348.885089477,398.725816546,532.782945019,517.410217234,15.3727277849
 12/26  19:00:00,750.974186667,28.5601696556,0.0,0.0,249.203635341,299.044362409,796.379399471,785.42195981,10.9574396615
 12/26  20:00:00,726.738707366,28.5601696556,0.0,0.0,249.203635341,299.044362409,1007.054179,1000.49018612,6.56399288194
 12/26  21:00:00,577.434751563,28.5601696556,0.0,0.0,149.522181205,249.203635341,1186.66412209,1177.91067686,8.75344523601
 12/26  22:00:00,552.920359462,28.5601696556,0.0,0.0,149.522181205,249.203635341,1073.1253365,1067.78385254,5.34148396133
 12/26  23:00:00,349.356977643,0.0,0.0,0.0,49.8407270682,199.362908273,3.38936189021,0.0,3.38936189021
 12/26  24:00:00,299.992218267,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094581609,0.0,2.19094581609
 12/27  01:00:00,287.770022629,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072999105,0.0,2.19072999105
 12/27  02:00:00,287.77002277,0.0,0.0,0.0,24.9203635341,199.362908273,4.3615814426,0.0,4.3615814426
 12/27  03:00:00,287.770022381,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908517431,0.0,2.1908517431
 12/27  04:00:00,288.923044669,1.14690300748,0.0,0.0,24.9203635341,199.362908273,8.46553487724,6.27490073391,2.19063414334
 12/27  05:00:00,301.531461383,1.52920400997,0.0,0.0,24.9203635341,199.362908273,14.6618658932,10.2998910314,4.36197486186
 12/27  06:00:00,351.283272919,1.91150501246,0.0,0.0,49.8407270682,199.362908273,17.9855071361,13.6173112888,4.3681958473
 12/27  07:00:00,428.149451155,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1313.57749678,1309.21198552,4.3655112617
 12/27  08:00:00,509.597213095,28.5601696556,0.0,0.0,149.522181205,199.362908273,1363.55687878,1354.7949906,8.76188818176
 12/27  09:00:00,1048.83448406,28.5601696556,0.0,0.0,448.566543614,448.566543614,880.360260269,860.515500235,19.8447600336
 12/27  10:00:00,1011.87159915,28.5601696556,0.0,0.0,448.566543614,448.566543614,585.276252369,565.403841621,19.8724107479
 12/27  11:00:00,962.7212973,28.5601696556,0.0,0.0,448.566543614,448.566543614,346.089633554,326.202065078,19.8875684756
 12/27  12:00:00,962.649382453,28.5601696556,0.0,0.0,448.566543614,448.566543614,283.967682815,259.570334948,24.3973478677
 12/27  13:00:00,912.825658711,28.5601696556,0.0,0.0,448.566543614,398.725816546,307.850403855,278.87403691,28.9763669451
 12/27  14:00:00,962.636792303,28.5601696556,0.0,0.0,448.566543614,448.566543614,285.608170438,256.67926129,28.9289091483
 12/27  15:00:00,962.598778902,28.5601696556,0.0,0.0,448.566543614,448.566543614,248.532415745,230.899998158,17.6324175872
 12/27  16:00:00,962.641379317,28.5601696556,0.0,0.0,448.566543614,448.566543614,296.07673598,278.451174827,17.6255611536
 12/27  17:00:00,1062.89023049,28.5601696556,0.0,0.0,448.566543614,448.566543614,402.455896558,378.094486455,24.3614101027
 12/27  18:00:00,950.10143556,28.5601696556,0.0,0.0,348.885089477,398.725816546,471.242367102,458.067937472,13.1744296299
 12/27  19:00:00,750.800375845,28.5601696556,0.0,0.0,249.203635341,299.044362409,536.561772003,525.603575741,10.958196262
 12/27  20:00:00,726.368598912,28.5601696556,0.0,0.0,249.203635341,299.044362409,550.282026092,541.536890235,8.74513585775
 12/27  21:00:00,577.006206259,28.5601696556,0.0,0.0,149.522181205,249.203635341,716.228833311,707.475506743,8.75332656743
 12/27  22:00:00,552.637060932,28.5601696556,0.0,0.0,149.522181205,249.203635341,788.051811505,783.684294546,4.36751695916
 12/27  23:00:00,349.356979287,0.0,0.0,0.0,49.8407270682,199.362908273,2.19095459748,0.0,2.19095459748
 12/27  24:00:00,299.992220495,0.0,0.0,0.0,24.9203635341,199.362908273,4.36164240245,0.0,4.36164240245
 12/28  01:00:00,287.770024495,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089005632,0.0,2.19089005632
 12/28  02:00:00,287.770024318,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067589509,0.0,2.19067589509
 12/28  03:00:00,287.770024609,0.0,0.0,0.0,24.9203635341,199.362908273,2.79281184317,0.0,2.79281184317
 12/28  04:00:00,289.691855645,1.91150501246,0.0,0.0,24.9203635341,199.362908273,14.4756333237,10.7160306407,3.759602683
 12/28  05:00:00,301.531768972,1.52920400997,0.0,0.0,24.9203635341,199.362908273,12.9338048287,10.7428200274,2.1909848013
 12/28  06:00:00,351.287304258,1.91150501246,0.0,0.0,49.8407270682,199.362908273,22.3371846299,17.9687366625,4.36844796735
 12/28  07:00:00,428.066928732,28.5601696556,0.0,0.0,49.8407270682,199.362908273,1231.84429206,1227.47822697,4.36606509338
 12/28  08:00:00,510.274058226,28.5601696556,0.0,0.0,149.522181205,199.362908273,1829.66723471,1818.72111544,10.9461192712
 12/28  09:00:00,1049.61510947,28.5601696556,0.0,0.0,448.566543614,448.566543614,1248.76182002,1231.11752035,17.6442996738
 12/28  10:00:00,1012.79949642,28.5601696556,0.0,0.0,448.566543614,448.566543614,992.888322502,973.015201665,19.8731208373
 12/28  11:00:00,963.716312226,28.5601696556,0.0,0.0,448.566543614,448.566543614,813.019451863,793.133421959,19.8860299044
 12/28  12:00:00,963.450981867,28.5601696556,0.0,0.0,448.566543614,448.566543614,661.989299906,635.374045434,26.6152544724
 12/28  13:00:00,913.683658516,28.7347414242,0.0,0.0,448.566543614,398.725816546,621.831765823,592.858499503,28.9732663197
 12/28  14:00:00,964.489132579,29.9694438246,0.0,0.0,448.566543614,448.566543614,474.15374503,445.220550162,28.9331948683
 12/28  15:00:00,963.782164231,29.3474881885,0.0,0.0,448.566543614,448.566543614,430.128411543,412.494495062,17.6339164809
 12/28  16:00:00,963.040147147,28.5601696556,0.0,0.0,448.566543614,448.566543614,466.617889259,448.992659495,17.6252297641
 12/28  17:00:00,1063.43999309,28.5601696556,0.0,0.0,448.566543614,448.566543614,637.817508576,615.668977061,22.1485315153
 12/28  18:00:00,950.92947228,28.5601696556,0.0,0.0,348.885089477,398.725816546,841.516048323,826.143420792,15.3726275307
 12/28  19:00:00,752.040617065,28.5601696556,0.0,0.0,249.203635341,299.044362409,1068.46773136,1057.50886348,10.9588678834
 12/28  20:00:00,728.128019914,28.5601696556,0.0,0.0,249.203635341,299.044362409,1219.32984927,1212.76610041,6.56374886027
 12/28  21:00:00,578.92489142,28.5601696556,0.0,0.0,149.522181205,249.203635341,1225.6144798,1214.67801463,10.9364651663
 12/28  22:00:00,555.361976526,28.5601696556,0.0,0.0,149.522181205,249.203635341,1421.22646016,1416.85865001,4.36781014359
 12/28  23:00:00,349.356981396,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088786632,0.0,2.19088786632
 12/28  24:00:00,301.149401984,1.14690300748,0.0,0.0,24.9203635341,199.362908273,5.89375053713,3.7028834501,2.19086708704
 12/29  01:00:00,289.326488518,1.52920400997,0.0,0.0,24.9203635341,199.362908273,14.2656907249,9.90372728654,4.36196343833
 12/29  02:00:00,289.726886019,1.91150501246,0.0,0.0,24.9203635341,199.362908273,18.8508471896,16.6598328039,2.19101438568
 12/29  03:00:00,292.440078921,4.58687348095,0.0,0.0,24.9203635341,199.362908273,33.0998859711,30.9090821575,2.19080381359
 12/29  04:00:00,308.952877952,21.0219392061,0.0,0.0,24.9203635341,199.362908273,67.8455811173,63.4838270359,4.36175408142
 12/29  05:00:00,317.010903214,16.8175513649,0.0,0.0,24.9203635341,199.362908273,88.3481600222,86.1571301137,2.19102990854
 12/29  06:00:00,370.614417716,21.0219392061,0.0,0.0,49.8407270682,199.362908273,112.963777444,108.596153126,4.36762431749
 12/29  07:00:00,428.554513058,28.5601696556,0.0,0.0,49.8407270682,199.362908273,937.979437748,933.613380327,4.36605742103
 12/29  08:00:00,513.648670909,28.5601696556,0.0,0.0,149.522181205,199.362908273,2460.22283205,2451.46174143,8.76109062311
 12/29  09:00:00,1051.90525377,28.5601696556,0.0,0.0,448.566543614,448.566543614,1389.79990979,1369.95145202,19.8484577658
 12/29  10:00:00,1013.91232114,28.5601696556,0.0,0.0,448.566543614,448.566543614,977.457400961,957.578306457,19.8790945036
 12/29  11:00:00,963.72772005,28.5601696556,0.0,0.0,448.566543614,448.566543614,618.279539938,598.392664947,19.886874991
 12/29  12:00:00,963.18866227,28.5601696556,0.0,0.0,448.566543614,448.566543614,464.714237242,440.316321624,24.3979156177
 12/29  13:00:00,913.203026291,28.5601696556,0.0,0.0,448.566543614,398.725816546,446.008782757,414.800287396,31.2084953614
 12/29  14:00:00,962.818159526,28.5601696556,0.0,0.0,448.566543614,448.566543614,331.621699259,302.685079214,28.9366200457
 12/29  15:00:00,962.714807549,28.5601696556,0.0,0.0,448.566543614,448.566543614,275.273747651,257.639047314,17.6347003366
 12/29  16:00:00,962.684641313,28.5601696556,0.0,0.0,448.566543614,448.566543614,268.077692367,250.451209468,17.6264828989
 12/29  17:00:00,1062.8186767,28.5601696556,0.0,0.0,448.566543614,448.566543614,267.346787452,245.199055128,22.1477323239
 12/29  18:00:00,949.980187964,28.5601696556,0.0,0.0,348.885089477,398.725816546,296.134942023,280.761977754,15.3729642686
 12/29  19:00:00,750.666929102,28.5601696556,0.0,0.0,249.203635341,299.044362409,353.405253664,342.446078995,10.9591746688
 12/29  20:00:00,726.226617161,28.5601696556,0.0,0.0,249.203635341,299.044362409,369.344844083,362.780909104,6.56393497919
 12/29  21:00:00,576.77548531,28.5601696556,0.0,0.0,149.522181205,249.203635341,456.241848405,445.304961565,10.9368868404
 12/29  22:00:00,552.366695444,28.5601696556,0.0,0.0,149.522181205,249.203635341,501.86317836,497.495218265,4.36796009498
 12/29  23:00:00,349.356983227,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076528127,0.0,2.19076528127
 12/29  24:00:00,299.992224178,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094531712,0.0,2.19094531712
 12/30  01:00:00,237.929301429,0.0,0.0,0.0,24.9203635341,149.522181205,4.36165921812,0.0,4.36165921812
 12/30  02:00:00,237.929301128,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071388043,0.0,2.19071388043
 12/30  03:00:00,238.313728258,0.382301002492,0.0,0.0,24.9203635341,149.522181205,4.41068299759,2.21978602747,2.19089697012
 12/30  04:00:00,239.851058518,1.91150501246,0.0,0.0,24.9203635341,149.522181205,15.0706205206,10.7090576248,4.36156289571
 12/30  05:00:00,251.689574767,1.52920400997,0.0,0.0,24.9203635341,149.522181205,11.4656259933,9.2747968898,2.19082910349
 12/30  06:00:00,276.520319382,1.91150501246,0.0,0.0,24.9203635341,149.522181205,16.2801410852,11.9122787044,4.36786238077
 12/30  07:00:00,427.776670428,28.5601696556,0.0,0.0,49.8407270682,199.362908273,974.96062083,970.594313848,4.36630698198
 12/30  08:00:00,409.213017718,28.5601696556,0.0,0.0,49.8407270682,199.362908273,708.990573292,702.439674792,6.55089850054
 12/30  09:00:00,649.655872813,28.5601696556,0.0,0.0,249.203635341,249.203635341,497.893897784,491.329772703,6.56412508075
 12/30  10:00:00,612.937493697,28.5601696556,0.0,0.0,249.203635341,249.203635341,453.876380053,442.918736116,10.9576439373
 12/30  11:00:00,563.974053396,28.5601696556,0.0,0.0,249.203635341,249.203635341,380.72807646,369.780108818,10.9479676422
 12/30  12:00:00,563.935398704,28.5601696556,0.0,0.0,249.203635341,249.203635341,343.159011864,330.001389076,13.1576227878
 12/30  13:00:00,563.908228329,28.5601696556,0.0,0.0,249.203635341,249.203635341,316.246828188,305.294649596,10.9521785916
 12/30  14:00:00,563.902330573,28.5601696556,0.0,0.0,249.203635341,249.203635341,311.641960183,302.878746043,8.76321414064
 12/30  15:00:00,314.898669689,28.5601696556,0.0,0.0,74.7610906023,174.442544739,555.230874361,546.485684086,8.7451902748
 12/30  16:00:00,314.978863285,28.5601696556,0.0,0.0,74.7610906023,174.442544739,657.407354199,650.850503328,6.55685087119
 12/30  17:00:00,415.198082142,28.5601696556,0.0,0.0,74.7610906023,174.442544739,744.906646248,736.165706444,8.74093980371
 12/30  18:00:00,377.192611805,28.5601696556,0.0,0.0,24.9203635341,149.522181205,853.559287135,849.193703095,4.36558403985
 12/30  19:00:00,347.930104655,0.0,0.0,0.0,24.9203635341,149.522181205,2.19306604362,0.0,2.19306604362
 12/30  20:00:00,323.485709321,0.0,0.0,0.0,24.9203635341,149.522181205,4.36561329524,0.0,4.36561329524
 12/30  21:00:00,323.485709277,0.0,0.0,0.0,24.9203635341,149.522181205,4.36598859136,0.0,4.36598859136
 12/30  22:00:00,299.042336973,0.0,0.0,0.0,24.9203635341,149.522181205,4.3703335188,0.0,4.3703335188
 12/30  23:00:00,274.980280129,0.382301002492,0.0,0.0,24.9203635341,149.522181205,6.87922103703,2.51725833566,4.36196270137
 12/30  24:00:00,252.074073075,1.91150501246,0.0,0.0,24.9203635341,149.522181205,15.5605979064,13.3696838014,2.19091410498
 12/31  01:00:00,239.469642493,1.52920400997,0.0,0.0,24.9203635341,149.522181205,16.2598031891,14.0699924539,2.18981073516
 12/31  02:00:00,239.855435323,1.91150501246,0.0,0.0,24.9203635341,149.522181205,20.4780908078,18.2881280446,2.18996276317
 12/31  03:00:00,239.472872815,1.52920400997,0.0,0.0,24.9203635341,149.522181205,20.1596491048,17.9698550684,2.18979403642
 12/31  04:00:00,239.858407279,1.91150501246,0.0,0.0,24.9203635341,149.522181205,24.059309651,21.8693630782,2.18994657285
 12/31  05:00:00,251.699911924,1.52920400997,0.0,0.0,24.9203635341,149.522181205,25.9859202497,23.7959817169,2.18993853278
 12/31  06:00:00,276.533318227,1.91150501246,0.0,0.0,24.9203635341,149.522181205,34.3657206068,29.9996481995,4.36607240724
 12/31  07:00:00,325.044306872,1.52920400997,0.0,0.0,24.9203635341,149.522181205,39.3662947515,37.1763841631,2.18991058833
 12/31  08:00:00,341.922160602,17.1998523674,0.000675580328117,0.0,24.9203635341,149.522181205,126.941952365,124.752016623,2.18993574212
 12/31  09:00:00,327.790387555,20.6396382036,0.000359307755782,0.0,24.9203635341,149.522181205,162.048425421,159.85846563,2.18995979045
 12/31  10:00:00,277.321189482,17.1998523674,0.0,0.0,24.9203635341,149.522181205,147.588637699,145.398669865,2.18996783435
 12/31  11:00:00,231.891528317,20.6396382036,0.0,0.0,24.9203635341,149.522181205,172.586623394,168.226710848,4.35991254661
 12/31  12:00:00,228.445080111,17.1998523674,0.0,0.0,24.9203635341,149.522181205,160.655510434,158.463416865,2.19209356918
 12/31  13:00:00,231.921313107,20.6396382036,0.0,0.0,24.9203635341,149.522181205,205.42368459,201.059533074,4.36415151651
 12/31  14:00:00,228.487680455,17.1998523674,0.0,0.0,24.9203635341,149.522181205,209.507704516,205.137149463,4.37055505323
 12/31  15:00:00,231.975444157,20.6396382036,0.0,0.0,24.9203635341,149.522181205,265.694348314,261.330143345,4.36420496923
 12/31  16:00:00,228.553958452,17.1998523674,0.0,0.0,24.9203635341,149.522181205,282.564877609,280.374894151,2.18998345736
 12/31  17:00:00,332.203090193,20.6396382036,0.0,0.0,24.9203635341,149.522181205,344.81262497,342.622681073,2.18994389688
 12/31  18:00:00,365.668937114,17.4200835693,0.0,0.0,24.9203635341,149.522181205,358.369916938,356.179948915,2.1899680236
 12/31  19:00:00,370.78821879,22.4748982196,0.0,0.0,24.9203635341,149.522181205,420.482963428,418.293034956,2.18992847272
 12/31  20:00:00,342.584670438,18.6680603801,0.0,0.0,24.9203635341,149.522181205,457.309542289,455.11958967,2.18995261942
 12/31  21:00:00,346.46642335,22.4748982196,0.0,0.0,24.9203635341,149.522181205,516.729700263,514.539723527,2.18997673566
 12/31  22:00:00,318.324581197,18.6680603801,0.0,0.0,24.9203635341,149.522181205,594.497574473,590.131201176,4.36637329741
 12/31  23:00:00,297.734272822,22.4748982196,0.0,0.0,24.9203635341,149.522181205,601.436637676,599.246654857,2.18998281917
 12/31  24:00:00,269.563626032,18.6680603801,0.0,0.0,24.9203635341,149.522181205,629.370597289,627.180654031,2.18994325805
